ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 00:00,2,0.000,ALERT,210.57,295.16,60.007,1436155203,"201051344000955","174011321042388",0.00,24.80,0,290.65,296.36,0.0,0.0,0.000,168381.1,168381.1,5270,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436155279,196302.00
07/06/2015 00:00,2,0.000,ALERT,212.16,296.06,60.007,1436155203,"274151322000095","174011321042388",0.00,24.80,0,291.85,297.57,0.0,0.0,0.000,467709.9,467709.9,6180,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436155281,196303.00
07/06/2015 00:00,2,0.000,ALERT,210.80,295.46,60.007,1436155203,"201051344000868","174011321042388",0.00,24.50,0,291.25,297.26,0.0,0.0,0.000,154701.8,154701.8,5277,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155283,196304.00
07/06/2015 00:00,2,0.000,ALERT,211.48,294.86,60.002,1436155203,"201051344000853","174011321042388",0.00,24.50,0,290.65,296.66,0.0,0.0,0.000,160969.7,160969.7,5278,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155285,196305.00
07/06/2015 00:00,2,0.000,ALERT,211.48,296.06,60.012,1436155203,"201051344000582","174011321042388",0.00,24.50,0,291.55,297.26,0.0,0.0,0.000,161195.0,161195.0,5263,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155286,196306.00
07/06/2015 00:00,2,0.000,ALERT,210.80,294.86,60.007,1436155203,"201051344000469","174011321042388",0.00,24.30,0,289.75,295.76,0.0,0.0,0.000,156243.6,156243.6,5269,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155288,196307.00
07/06/2015 00:00,2,0.000,ALERT,210.80,295.16,60.018,1436155203,"201051344000988","174011321042388",0.00,24.80,0,288.55,296.06,0.0,0.0,0.000,155838.0,155838.0,5269,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155290,196308.00
07/06/2015 00:00,2,0.000,ALERT,210.80,294.86,60.023,1436155203,"201051344001158","174011321042388",0.00,24.50,0,290.05,295.76,0.0,0.0,0.000,161919.8,161919.8,5266,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155292,196309.00
07/06/2015 00:00,2,0.000,ALERT,210.80,294.56,60.002,1436155203,"201051344001025","174011321042388",0.00,24.30,0,290.35,297.26,0.0,0.0,0.000,165386.1,165386.1,5261,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155294,196310.00
07/06/2015 00:00,2,0.000,ALERT,211.03,295.76,60.018,1436155203,"201051344000569","174011321042388",0.00,24.80,0,291.25,297.26,0.0,0.0,0.000,168857.8,168857.8,5274,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155295,196311.00
07/06/2015 00:00,2,0.000,ALERT,212.38,294.86,60.012,1436155203,"274151322000094","174011321042388",0.00,25.00,0,290.35,296.06,0.0,0.0,0.000,352768.5,352768.5,6648,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155297,196312.00
07/06/2015 00:00,2,0.000,ALERT,210.57,294.86,60.007,1436155203,"201051344000458","174011321042388",0.00,25.30,0,290.95,297.26,0.0,0.0,0.000,164684.3,164684.3,5269,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155299,196313.00
07/06/2015 00:00,2,0.000,ALERT,212.38,295.46,60.012,1436155203,"274151322000087","174011321042388",0.00,26.80,0,290.35,296.36,0.0,0.0,0.000,423529.8,423529.8,6152,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155301,196314.00
07/06/2015 00:00,2,0.000,ALERT,211.93,294.86,60.007,1436155203,"274151322000052","174011321042388",0.00,25.80,0,290.65,296.96,0.0,0.0,0.000,452780.8,452780.8,6551,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155303,196315.00
07/06/2015 00:00,2,0.000,ALERT,211.25,295.76,60.007,1436155203,"201051344001145","174011321042388",0.00,24.50,0,291.55,297.57,0.0,0.0,0.000,169848.0,169848.0,5277,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436155305,196316.00
07/06/2015 00:00,2,0.000,ALERT,211.25,295.16,60.012,1436155203,"201051344000685","174011321042388",0.00,24.80,0,290.65,296.36,0.0,0.0,0.000,168893.2,168893.2,5280,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155306,196317.00
07/06/2015 00:00,2,0.000,ALERT,211.48,294.86,60.002,1436155203,"274151322000088","174011321042388",0.00,25.80,0,290.95,296.66,0.0,0.0,0.000,433830.6,433830.6,6163,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155308,196318.00
07/06/2015 00:00,2,0.000,ALERT,211.03,295.16,60.012,1436155203,"201051344000438","174011321042388",0.00,24.50,0,291.25,297.26,0.0,0.0,0.000,169010.4,169010.4,5263,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436155310,196319.00
07/06/2015 00:00,2,0.000,ALERT,210.57,295.16,60.007,1436155203,"201051344001135","174011321042388",0.00,24.50,0,290.95,297.26,0.0,0.0,0.000,160340.0,160340.0,5252,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436155312,196320.00
07/06/2015 00:00,2,0.000,ALERT,211.03,294.56,60.007,1436155203,"201051344000417","174011321042388",0.00,24.80,0,290.05,296.06,0.0,0.0,0.000,164665.8,164665.8,5262,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155314,196321.00
07/06/2015 00:00,2,0.000,ALERT,210.57,295.76,60.007,1436155203,"201051344000594","174011321042388",0.00,24.80,0,290.35,296.66,0.0,0.0,0.000,165093.5,165093.5,5263,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155316,196322.00
07/06/2015 00:00,2,0.000,ALERT,212.16,296.06,60.002,1436155203,"274151322000083","174011321042388",0.00,25.30,0,291.25,297.26,0.0,0.0,0.000,448942.3,448942.3,6570,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155317,196323.00
07/06/2015 00:00,2,0.000,ALERT,211.03,295.46,60.007,1436155203,"201051344000585","174011321042388",0.00,24.80,0,290.35,296.36,0.0,0.0,0.000,164111.6,164111.6,5263,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155319,196324.00
07/06/2015 00:00,2,0.000,ALERT,212.16,295.76,59.965,1436155203,"274151322000054","174011321042388",0.00,26.00,0,290.95,297.26,0.0,0.0,0.000,444019.0,444019.0,6151,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155321,196325.00
07/06/2015 00:00,2,0.000,ALERT,211.25,295.16,60.007,1436155203,"201051344001203","174011321042388",0.00,24.50,0,290.65,298.47,0.0,0.0,0.000,165252.8,165252.8,5267,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155323,196326.00
07/06/2015 00:00,2,0.000,ALERT,210.80,295.46,60.028,1436155203,"201051344000646","174011321042388",0.00,24.50,0,290.35,296.36,0.0,0.0,0.000,162475.9,162475.9,5258,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155325,196327.00
07/06/2015 00:00,2,0.000,ALERT,212.83,294.86,60.002,1436155203,"274151322000068","174011321042388",0.00,26.00,0,290.35,296.06,0.0,0.0,0.000,351850.7,351850.7,6257,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155326,196328.00
07/06/2015 00:00,2,0.000,ALERT,212.83,295.16,60.002,1436155203,"274151322000076","174011321042388",0.00,25.50,0,290.35,296.96,0.0,0.0,0.000,473519.3,473519.3,6552,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436155328,196329.00
07/06/2015 00:00,2,0.000,ALERT,211.03,296.06,59.965,1436155203,"201051344000890","174011321042388",0.00,24.80,0,291.55,297.87,0.0,0.0,0.000,166747.7,166747.7,5266,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155330,196330.00
07/06/2015 00:00,2,0.000,ALERT,210.80,295.16,60.007,1436155203,"201051344000900","174011321042388",0.00,24.50,0,290.35,296.06,0.0,0.0,0.000,167013.8,167013.8,5278,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155332,196331.00
07/06/2015 00:00,2,0.000,ALERT,211.48,294.56,60.007,1436155203,"201051344000633","174011321042388",0.00,24.50,0,288.55,295.46,0.0,0.0,0.000,156661.4,156661.4,5276,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155334,196332.00
07/06/2015 00:00,2,0.000,ALERT,211.03,295.46,60.018,1436155203,"201051344000983","174011321042388",0.00,24.80,0,291.25,297.26,0.0,0.0,0.000,163992.2,163992.2,5278,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155336,196333.00
07/06/2015 00:00,2,0.000,ALERT,211.25,295.16,60.002,1436155203,"201051344000917","174011321042388",0.00,25.50,0,289.45,296.06,0.0,0.0,0.000,167212.3,167212.3,5277,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436155338,196334.00
07/06/2015 00:00,2,0.000,ALERT,211.25,294.86,60.007,1436155203,"201051344000648","174011321042388",0.00,24.30,0,290.35,296.96,0.0,0.0,0.000,163008.0,163008.0,5271,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436155339,196335.00
07/06/2015 00:00,2,0.000,ALERT,211.25,295.76,60.044,1436155203,"201051344001093","174011321042388",0.00,25.30,0,290.65,296.66,0.0,0.0,0.000,165354.9,165354.9,5269,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155341,196336.00
07/06/2015 00:00,2,0.000,ALERT,211.48,295.16,60.023,1436155203,"201051344000645","174011321042388",0.00,25.00,0,290.65,296.66,0.0,0.0,0.000,163555.5,163555.5,5278,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155343,196337.00
07/06/2015 00:00,2,0.000,ALERT,212.61,296.06,60.002,1436155203,"274151322000085","174011321042388",0.00,25.50,0,290.95,297.26,0.0,0.0,0.000,446269.1,446269.1,6554,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155345,196338.00
07/06/2015 00:00,2,0.000,ALERT,211.48,295.16,60.007,1436155203,"201051344000651","174011321042388",0.00,24.30,0,290.05,296.36,0.0,0.0,0.000,162929.3,162929.3,5264,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155347,196339.00
07/06/2015 00:00,2,0.000,ALERT,211.48,295.46,60.007,1436155203,"201051344000867","174011321042388",0.00,25.00,0,290.65,297.26,0.0,0.0,0.000,155345.6,155345.6,5281,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436155349,196340.00
07/06/2015 00:00,2,0.000,ALERT,211.25,295.76,59.996,1436155203,"201051344001230","174011321042388",0.00,24.50,0,290.95,297.26,0.0,0.0,0.000,166445.7,166445.7,5280,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155350,196341.00
07/06/2015 00:00,2,0.000,ALERT,211.48,295.76,59.991,1436155203,"201051344000576","174011321042388",0.00,24.50,0,290.65,296.66,0.0,0.0,0.000,162796.4,162796.4,5284,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155352,196342.00
07/06/2015 00:00,2,0.000,ALERT,211.03,295.76,60.018,1436155203,"201051344000579","174011321042388",0.00,25.00,0,291.25,297.57,0.0,0.0,0.000,169260.4,169260.4,5268,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436155354,196343.00
07/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436155203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156083,196344.00
07/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436155203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156083,196345.00
07/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436155203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156083,196346.00
07/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436155203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156083,196347.00
07/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436155203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156083,196348.00
07/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436155203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156083,196349.00
07/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436155203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156083,196350.00
07/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436155203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156083,196351.00
07/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436155203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156083,196352.00
07/06/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436155203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156083,196353.00
07/06/2015 00:15,2,0.000,ALERT,211.70,296.06,59.991,1436156103,"201051344000955","174011321042388",0.00,25.00,0,293.36,297.26,0.0,0.0,0.000,168381.1,168381.1,5272,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436156179,196354.00
07/06/2015 00:15,2,0.000,ALERT,213.06,296.96,59.954,1436156103,"274151322000095","174011321042388",0.00,25.00,0,294.86,298.17,0.0,0.0,0.000,467709.9,467709.9,6182,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156181,196355.00
07/06/2015 00:15,2,0.000,ALERT,211.70,296.36,59.986,1436156103,"201051344000868","174011321042388",0.00,24.80,0,293.66,298.17,0.0,0.0,0.000,154701.8,154701.8,5279,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156183,196356.00
07/06/2015 00:15,2,0.000,ALERT,212.38,295.46,60.007,1436156103,"201051344000853","174011321042388",0.00,24.50,0,293.36,297.57,0.0,0.0,0.000,160969.7,160969.7,5280,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156184,196357.00
07/06/2015 00:15,2,0.000,ALERT,212.38,296.66,59.996,1436156103,"201051344000582","174011321042388",0.00,24.50,0,294.26,298.17,0.0,0.0,0.000,161195.0,161195.0,5265,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436156186,196358.00
07/06/2015 00:15,2,0.000,ALERT,211.70,295.46,59.991,1436156103,"201051344000469","174011321042388",0.00,24.30,0,292.46,296.66,0.0,0.0,0.000,156243.6,156243.6,5271,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436156188,196359.00
07/06/2015 00:15,2,0.000,ALERT,211.93,295.76,59.986,1436156103,"201051344000988","174011321042388",0.00,25.00,0,290.95,296.96,0.0,0.0,0.000,155838.0,155838.0,5271,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156190,196360.00
07/06/2015 00:15,2,0.000,ALERT,211.93,295.46,59.981,1436156103,"201051344001158","174011321042388",0.00,24.50,0,292.76,296.66,0.0,0.0,0.000,161919.8,161919.8,5268,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436156192,196361.00
07/06/2015 00:15,2,0.000,ALERT,211.93,295.46,59.981,1436156103,"201051344001025","174011321042388",0.00,24.30,0,293.06,298.17,0.0,0.0,0.000,165386.1,165386.1,5263,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156194,196362.00
07/06/2015 00:15,2,0.000,ALERT,211.93,296.36,59.981,1436156103,"201051344000569","174011321042388",0.00,24.80,0,293.96,298.17,0.0,0.0,0.000,168857.8,168857.8,5276,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156195,196363.00
07/06/2015 00:15,2,0.000,ALERT,213.29,295.46,59.975,1436156103,"274151322000094","174011321042388",0.00,25.00,0,293.66,296.96,0.0,0.0,0.000,352768.5,352768.5,6650,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156197,196364.00
07/06/2015 00:15,2,0.000,ALERT,211.70,295.76,59.986,1436156103,"201051344000458","174011321042388",0.00,25.30,0,293.06,298.17,0.0,0.0,0.000,164684.3,164684.3,5271,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156199,196365.00
07/06/2015 00:15,2,0.000,ALERT,213.29,295.76,59.981,1436156103,"274151322000087","174011321042388",0.00,26.50,0,293.06,297.26,0.0,0.0,0.000,423529.8,423529.8,6154,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436156201,196366.00
07/06/2015 00:15,2,0.000,ALERT,213.06,296.36,59.981,1436156103,"274151322000052","174011321042388",0.00,25.80,0,293.66,297.87,0.0,0.0,0.000,452780.8,452780.8,6553,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156203,196367.00
07/06/2015 00:15,2,0.000,ALERT,212.38,296.66,60.012,1436156103,"201051344001145","174011321042388",0.00,24.80,0,293.96,298.47,0.0,0.0,0.000,169848.0,169848.0,5279,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156205,196368.00
07/06/2015 00:15,2,0.000,ALERT,212.16,296.06,60.012,1436156103,"201051344000685","174011321042388",0.00,25.00,0,293.36,297.26,0.0,0.0,0.000,168893.2,168893.2,5282,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156207,196369.00
07/06/2015 00:15,2,0.000,ALERT,212.61,295.76,59.970,1436156103,"274151322000088","174011321042388",0.00,25.80,0,293.66,297.57,0.0,0.0,0.000,433830.6,433830.6,6165,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156208,196370.00
07/06/2015 00:15,2,0.000,ALERT,212.16,296.06,59.975,1436156103,"201051344000438","174011321042388",0.00,24.50,0,293.66,297.87,0.0,0.0,0.000,169010.4,169010.4,5265,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156210,196371.00
07/06/2015 00:15,2,0.000,ALERT,211.48,295.76,59.981,1436156103,"201051344001135","174011321042388",0.00,24.80,0,293.66,297.87,0.0,0.0,0.000,160340.0,160340.0,5254,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156212,196372.00
07/06/2015 00:15,2,0.000,ALERT,212.16,295.46,59.975,1436156103,"201051344000417","174011321042388",0.00,24.80,0,292.76,296.66,0.0,0.0,0.000,164665.8,164665.8,5264,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156214,196373.00
07/06/2015 00:15,2,0.000,ALERT,211.48,296.36,59.986,1436156103,"201051344000594","174011321042388",0.00,24.80,0,293.36,297.57,0.0,0.0,0.000,165093.5,165093.5,5265,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156216,196374.00
07/06/2015 00:15,2,0.000,ALERT,212.83,296.06,59.970,1436156103,"274151322000083","174011321042388",0.00,25.30,0,293.96,297.87,0.0,0.0,0.000,448942.3,448942.3,6572,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156217,196375.00
07/06/2015 00:15,2,0.000,ALERT,212.16,296.06,59.981,1436156103,"201051344000585","174011321042388",0.00,25.00,0,293.06,297.57,0.0,0.0,0.000,164111.6,164111.6,5265,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156219,196376.00
07/06/2015 00:15,2,0.000,ALERT,213.06,296.66,59.970,1436156103,"274151322000054","174011321042388",0.00,26.00,0,293.96,298.17,0.0,0.0,0.000,444019.0,444019.0,6153,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156221,196377.00
07/06/2015 00:15,2,0.000,ALERT,211.93,295.76,59.970,1436156103,"201051344001203","174011321042388",0.00,24.80,0,293.66,299.37,0.0,0.0,0.000,165252.8,165252.8,5269,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156223,196378.00
07/06/2015 00:15,2,0.000,ALERT,211.70,296.06,60.012,1436156103,"201051344000646","174011321042388",0.00,24.80,0,293.36,297.26,0.0,0.0,0.000,162475.9,162475.9,5260,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156225,196379.00
07/06/2015 00:15,2,0.000,ALERT,213.74,295.46,59.975,1436156103,"274151322000068","174011321042388",0.00,26.00,0,293.36,296.66,0.0,0.0,0.000,351850.7,351850.7,6259,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156227,196380.00
07/06/2015 00:15,2,0.000,ALERT,213.74,295.76,59.970,1436156103,"274151322000076","174011321042388",0.00,25.50,0,293.66,297.87,0.0,0.0,0.000,473519.3,473519.3,6554,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156228,196381.00
07/06/2015 00:15,2,0.000,ALERT,211.93,296.36,59.986,1436156103,"201051344000890","174011321042388",0.00,24.80,0,294.26,298.47,0.0,0.0,0.000,166747.7,166747.7,5268,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436156230,196382.00
07/06/2015 00:15,2,0.000,ALERT,211.70,296.06,59.981,1436156103,"201051344000900","174011321042388",0.00,24.80,0,293.36,296.96,0.0,0.0,0.000,167013.8,167013.8,5280,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156232,196383.00
07/06/2015 00:15,2,0.000,ALERT,212.16,295.16,59.975,1436156103,"201051344000633","174011321042388",0.00,24.50,0,291.55,296.36,0.0,0.0,0.000,156661.4,156661.4,5278,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436156234,196384.00
07/06/2015 00:15,2,0.000,ALERT,211.93,296.06,59.965,1436156103,"201051344000983","174011321042388",0.00,25.00,0,293.96,297.87,0.0,0.0,0.000,163992.2,163992.2,5280,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156236,196385.00
07/06/2015 00:15,2,0.000,ALERT,212.16,295.76,59.975,1436156103,"201051344000917","174011321042388",0.00,25.50,0,292.76,296.96,0.0,0.0,0.000,167212.3,167212.3,5279,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156238,196386.00
07/06/2015 00:15,2,0.000,ALERT,212.38,295.76,59.970,1436156103,"201051344000648","174011321042388",0.00,24.30,0,292.76,297.87,0.0,0.0,0.000,163008.0,163008.0,5273,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156239,196387.00
07/06/2015 00:15,2,0.000,ALERT,211.93,296.36,59.965,1436156103,"201051344001093","174011321042388",0.00,25.30,0,293.96,297.26,0.0,0.0,0.000,165354.9,165354.9,5271,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436156241,196388.00
07/06/2015 00:15,2,0.000,ALERT,212.38,295.76,59.965,1436156103,"201051344000645","174011321042388",0.00,25.00,0,293.36,297.26,0.0,0.0,0.000,163555.5,163555.5,5280,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436156243,196389.00
07/06/2015 00:15,2,0.000,ALERT,213.51,296.36,59.965,1436156103,"274151322000085","174011321042388",0.00,25.50,0,293.96,297.87,0.0,0.0,0.000,446269.1,446269.1,6556,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436156245,196390.00
07/06/2015 00:15,2,0.000,ALERT,211.93,295.16,59.959,1436156103,"201051344000651","174011321042388",0.00,24.30,0,293.36,297.26,0.0,0.0,0.000,162929.3,162929.3,5266,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156247,196391.00
07/06/2015 00:15,2,0.000,ALERT,211.93,295.46,59.970,1436156103,"201051344000867","174011321042388",0.00,25.30,0,293.36,297.87,0.0,0.0,0.000,155345.6,155345.6,5283,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156248,196392.00
07/06/2015 00:15,2,0.000,ALERT,211.70,296.36,59.959,1436156103,"201051344001230","174011321042388",0.00,24.50,0,293.96,297.57,0.0,0.0,0.000,166445.7,166445.7,5282,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436156250,196393.00
07/06/2015 00:15,2,0.000,ALERT,212.16,296.06,59.986,1436156103,"201051344000576","174011321042388",0.00,24.80,0,293.66,297.26,0.0,0.0,0.000,162796.4,162796.4,5286,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436156252,196394.00
07/06/2015 00:15,2,0.000,ALERT,211.93,296.36,59.959,1436156103,"201051344000579","174011321042388",0.00,25.00,0,294.26,297.87,0.0,0.0,0.000,169260.4,169260.4,5270,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436156254,196395.00
07/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436156103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156983,196396.00
07/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436156103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156983,196397.00
07/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436156103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156983,196398.00
07/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436156103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156983,196399.00
07/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436156103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156983,196400.00
07/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436156103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156983,196401.00
07/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436156103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156983,196402.00
07/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436156103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156983,196403.00
07/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436156103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156983,196404.00
07/06/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436156103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436156983,196405.00
07/06/2015 00:30,2,0.000,ALERT,210.35,294.56,59.970,1436157004,"201051344000955","174011321042388",0.00,25.00,0,289.45,297.57,0.0,0.0,0.000,168381.1,168381.1,5274,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157080,196406.00
07/06/2015 00:30,2,0.000,ALERT,211.93,295.76,59.965,1436157004,"274151322000095","174011321042388",0.00,25.00,0,290.95,298.47,0.0,0.0,0.000,467709.9,467709.9,6184,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157082,196407.00
07/06/2015 00:30,2,0.000,ALERT,210.57,295.16,59.970,1436157004,"201051344000868","174011321042388",0.00,24.80,0,290.35,298.47,0.0,0.0,0.000,154701.8,154701.8,5281,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157083,196408.00
07/06/2015 00:30,2,0.000,ALERT,211.25,294.56,59.975,1436157004,"201051344000853","174011321042388",0.00,24.80,0,289.75,297.87,0.0,0.0,0.000,160969.7,160969.7,5282,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157085,196409.00
07/06/2015 00:30,2,0.000,ALERT,211.25,295.46,59.970,1436157004,"201051344000582","174011321042388",0.00,24.80,0,290.35,298.17,0.0,0.0,0.000,161195.0,161195.0,5267,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157087,196410.00
07/06/2015 00:30,2,0.000,ALERT,210.57,294.26,59.970,1436157004,"201051344000469","174011321042388",0.00,24.50,0,288.25,296.96,0.0,0.0,0.000,156243.6,156243.6,5273,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157089,196411.00
07/06/2015 00:30,2,0.000,ALERT,210.57,294.56,59.975,1436157004,"201051344000988","174011321042388",0.00,25.00,0,287.35,297.26,0.0,0.0,0.000,155838.0,155838.0,5273,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157091,196412.00
07/06/2015 00:30,2,0.000,ALERT,210.57,294.26,59.996,1436157004,"201051344001158","174011321042388",0.00,24.50,0,288.85,296.96,0.0,0.0,0.000,161919.8,161919.8,5270,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436157093,196413.00
07/06/2015 00:30,2,0.000,ALERT,210.80,294.26,59.986,1436157004,"201051344001025","174011321042388",0.00,24.50,0,289.45,298.47,0.0,0.0,0.000,165386.1,165386.1,5265,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436157095,196414.00
07/06/2015 00:30,2,0.000,ALERT,210.57,295.16,59.954,1436157004,"201051344000569","174011321042388",0.00,25.00,0,290.05,298.47,0.0,0.0,0.000,168857.8,168857.8,5278,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436157096,196415.00
07/06/2015 00:30,2,0.000,ALERT,211.93,294.26,59.975,1436157004,"274151322000094","174011321042388",0.00,25.30,0,289.45,297.26,0.0,0.0,0.000,352768.5,352768.5,6652,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157098,196416.00
07/06/2015 00:30,2,0.000,ALERT,210.57,294.56,59.986,1436157004,"201051344000458","174011321042388",0.00,25.30,0,289.75,298.47,0.0,0.0,0.000,164684.3,164684.3,5273,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157100,196417.00
07/06/2015 00:30,2,0.000,ALERT,212.16,294.56,59.986,1436157004,"274151322000087","174011321042388",0.00,26.50,0,289.15,297.26,0.0,0.0,0.000,423529.8,423529.8,6156,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436157102,196418.00
07/06/2015 00:30,2,0.000,ALERT,211.93,294.26,59.981,1436157004,"274151322000052","174011321042388",0.00,25.80,0,289.75,298.17,0.0,0.0,0.000,452780.8,452780.8,6555,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157104,196419.00
07/06/2015 00:30,2,0.000,ALERT,211.25,295.16,59.981,1436157004,"201051344001145","174011321042388",0.00,24.80,0,290.35,298.77,0.0,0.0,0.000,169848.0,169848.0,5281,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157105,196420.00
07/06/2015 00:30,2,0.000,ALERT,211.03,294.86,59.981,1436157004,"201051344000685","174011321042388",0.00,25.00,0,289.45,297.57,0.0,0.0,0.000,168893.2,168893.2,5284,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157107,196421.00
07/06/2015 00:30,2,0.000,ALERT,211.70,294.86,59.970,1436157004,"274151322000088","174011321042388",0.00,25.80,0,290.05,297.87,0.0,0.0,0.000,433830.6,433830.6,6167,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157109,196422.00
07/06/2015 00:30,2,0.000,ALERT,211.03,295.16,59.981,1436157004,"201051344000438","174011321042388",0.00,24.80,0,289.75,298.17,0.0,0.0,0.000,169010.4,169010.4,5267,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157111,196423.00
07/06/2015 00:30,2,0.000,ALERT,210.57,294.86,59.986,1436157004,"201051344001135","174011321042388",0.00,24.80,0,289.75,298.17,0.0,0.0,0.000,160340.0,160340.0,5256,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157112,196424.00
07/06/2015 00:30,2,0.000,ALERT,211.03,294.56,59.975,1436157004,"201051344000417","174011321042388",0.00,24.80,0,288.85,296.96,0.0,0.0,0.000,164665.8,164665.8,5266,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157114,196425.00
07/06/2015 00:30,2,0.000,ALERT,210.57,295.46,59.986,1436157004,"201051344000594","174011321042388",0.00,25.00,0,289.15,297.87,0.0,0.0,0.000,165093.5,165093.5,5267,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157116,196426.00
07/06/2015 00:30,2,0.000,ALERT,212.16,295.76,59.986,1436157004,"274151322000083","174011321042388",0.00,25.30,0,290.05,298.17,0.0,0.0,0.000,448942.3,448942.3,6574,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157118,196427.00
07/06/2015 00:30,2,0.000,ALERT,211.03,295.46,59.981,1436157004,"201051344000585","174011321042388",0.00,25.00,0,289.15,297.57,0.0,0.0,0.000,164111.6,164111.6,5267,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157120,196428.00
07/06/2015 00:30,2,0.000,ALERT,212.16,295.76,59.991,1436157004,"274151322000054","174011321042388",0.00,26.00,0,290.05,298.47,0.0,0.0,0.000,444019.0,444019.0,6155,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157121,196429.00
07/06/2015 00:30,2,0.000,ALERT,211.03,294.86,59.986,1436157004,"201051344001203","174011321042388",0.00,24.80,0,289.75,299.37,0.0,0.0,0.000,165252.8,165252.8,5271,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157123,196430.00
07/06/2015 00:30,2,0.000,ALERT,210.57,294.86,59.986,1436157004,"201051344000646","174011321042388",0.00,24.80,0,289.15,297.26,0.0,0.0,0.000,162475.9,162475.9,5262,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157125,196431.00
07/06/2015 00:30,2,0.000,ALERT,213.06,294.26,59.981,1436157004,"274151322000068","174011321042388",0.00,26.00,0,289.15,296.96,0.0,0.0,0.000,351850.7,351850.7,6261,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157127,196432.00
07/06/2015 00:30,2,0.000,ALERT,212.83,294.86,59.991,1436157004,"274151322000076","174011321042388",0.00,25.50,0,289.45,297.87,0.0,0.0,0.000,473519.3,473519.3,6556,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157129,196433.00
07/06/2015 00:30,2,0.000,ALERT,210.80,295.46,59.991,1436157004,"201051344000890","174011321042388",0.00,25.00,0,290.35,298.77,0.0,0.0,0.000,166747.7,166747.7,5270,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157131,196434.00
07/06/2015 00:30,2,0.000,ALERT,210.80,294.86,59.965,1436157004,"201051344000900","174011321042388",0.00,24.80,0,289.15,297.26,0.0,0.0,0.000,167013.8,167013.8,5282,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157133,196435.00
07/06/2015 00:30,2,0.000,ALERT,211.25,294.26,59.991,1436157004,"201051344000633","174011321042388",0.00,24.50,0,287.65,296.66,0.0,0.0,0.000,156661.4,156661.4,5280,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157134,196436.00
07/06/2015 00:30,2,0.000,ALERT,210.80,295.16,59.996,1436157004,"201051344000983","174011321042388",0.00,25.00,0,290.05,298.17,0.0,0.0,0.000,163992.2,163992.2,5282,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157136,196437.00
07/06/2015 00:30,2,0.000,ALERT,211.03,294.56,59.996,1436157004,"201051344000917","174011321042388",0.00,25.50,0,288.25,296.96,0.0,0.0,0.000,167212.3,167212.3,5281,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436157138,196438.00
07/06/2015 00:30,2,0.000,ALERT,211.03,294.26,59.996,1436157004,"201051344000648","174011321042388",0.00,24.50,0,289.15,298.17,0.0,0.0,0.000,163008.0,163008.0,5275,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157140,196439.00
07/06/2015 00:30,2,0.000,ALERT,210.80,294.86,59.991,1436157004,"201051344001093","174011321042388",0.00,25.30,0,289.75,297.87,0.0,0.0,0.000,165354.9,165354.9,5273,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157142,196440.00
07/06/2015 00:30,2,0.000,ALERT,211.25,294.56,59.996,1436157004,"201051344000645","174011321042388",0.00,25.30,0,289.45,297.57,0.0,0.0,0.000,163555.5,163555.5,5282,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157143,196441.00
07/06/2015 00:30,2,0.000,ALERT,212.38,295.16,59.991,1436157004,"274151322000085","174011321042388",0.00,25.50,0,289.75,297.87,0.0,0.0,0.000,446269.1,446269.1,6558,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157145,196442.00
07/06/2015 00:30,2,0.000,ALERT,211.03,294.26,59.996,1436157004,"201051344000651","174011321042388",0.00,24.30,0,289.15,297.26,0.0,0.0,0.000,162929.3,162929.3,5268,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157147,196443.00
07/06/2015 00:30,2,0.000,ALERT,211.03,294.56,59.996,1436157004,"201051344000867","174011321042388",0.00,25.30,0,289.45,297.87,0.0,0.0,0.000,155345.6,155345.6,5285,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157149,196444.00
07/06/2015 00:30,2,0.000,ALERT,210.80,295.16,59.986,1436157004,"201051344001230","174011321042388",0.00,24.80,0,289.75,297.87,0.0,0.0,0.000,166445.7,166445.7,5284,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157151,196445.00
07/06/2015 00:30,2,0.000,ALERT,211.25,295.16,59.954,1436157004,"201051344000576","174011321042388",0.00,24.80,0,289.45,297.57,0.0,0.0,0.000,162796.4,162796.4,5288,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157152,196446.00
07/06/2015 00:30,2,0.000,ALERT,210.80,295.16,59.986,1436157004,"201051344000579","174011321042388",0.00,25.00,0,290.05,298.17,0.0,0.0,0.000,169260.4,169260.4,5272,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436157154,196447.00
07/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436157004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436157884,196448.00
07/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436157004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436157884,196449.00
07/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436157004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436157884,196450.00
