ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436157004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436157884,196451.00
07/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436157004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436157884,196452.00
07/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436157004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436157884,196453.00
07/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436157004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436157884,196454.00
07/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436157004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436157884,196455.00
07/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436157004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436157884,196456.00
07/06/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436157004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436157884,196457.00
07/06/2015 00:45,2,0.000,ALERT,210.80,295.46,59.986,1436157903,"201051344000955","174011321042388",0.00,25.00,0,292.76,296.66,0.0,0.0,0.000,168381.1,168381.1,5276,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157979,196458.00
07/06/2015 00:45,2,0.000,ALERT,212.38,296.36,59.986,1436157903,"274151322000095","174011321042388",0.00,25.00,0,293.96,297.57,0.0,0.0,0.000,467709.9,467709.9,6186,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157981,196459.00
07/06/2015 00:45,2,0.000,ALERT,210.80,295.76,59.986,1436157903,"201051344000868","174011321042388",0.00,24.80,0,293.36,297.57,0.0,0.0,0.000,154701.8,154701.8,5283,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436157982,196460.00
07/06/2015 00:45,2,0.000,ALERT,211.70,295.16,59.986,1436157903,"201051344000853","174011321042388",0.00,24.80,0,292.46,296.96,0.0,0.0,0.000,160969.7,160969.7,5284,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436157984,196461.00
07/06/2015 00:45,2,0.000,ALERT,211.70,296.36,59.986,1436157903,"201051344000582","174011321042388",0.00,24.50,0,293.36,297.26,0.0,0.0,0.000,161195.0,161195.0,5269,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157986,196462.00
07/06/2015 00:45,2,0.000,ALERT,211.25,295.16,59.981,1436157903,"201051344000469","174011321042388",0.00,24.50,0,291.55,295.76,0.0,0.0,0.000,156243.6,156243.6,5275,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157988,196463.00
07/06/2015 00:45,2,0.000,ALERT,211.03,295.16,59.981,1436157903,"201051344000988","174011321042388",0.00,25.00,0,290.35,296.06,0.0,0.0,0.000,155838.0,155838.0,5275,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157990,196464.00
07/06/2015 00:45,2,0.000,ALERT,211.03,294.86,59.991,1436157903,"201051344001158","174011321042388",0.00,24.50,0,292.16,295.76,0.0,0.0,0.000,161919.8,161919.8,5272,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157991,196465.00
07/06/2015 00:45,2,0.000,ALERT,211.25,295.16,60.007,1436157903,"201051344001025","174011321042388",0.00,24.50,0,292.46,297.57,0.0,0.0,0.000,165386.1,165386.1,5267,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157993,196466.00
07/06/2015 00:45,2,0.000,ALERT,211.25,295.76,59.986,1436157903,"201051344000569","174011321042388",0.00,25.00,0,293.36,297.57,0.0,0.0,0.000,168857.8,168857.8,5280,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436157995,196467.00
07/06/2015 00:45,2,0.000,ALERT,212.61,295.46,59.986,1436157903,"274151322000094","174011321042388",0.00,25.30,0,292.46,296.36,0.0,0.0,0.000,352768.5,352768.5,6654,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157997,196468.00
07/06/2015 00:45,2,0.000,ALERT,211.03,295.16,59.991,1436157903,"201051344000458","174011321042388",0.00,25.50,0,292.76,297.26,0.0,0.0,0.000,164684.3,164684.3,5275,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436157999,196469.00
07/06/2015 00:45,2,0.000,ALERT,212.61,295.46,59.991,1436157903,"274151322000087","174011321042388",0.00,26.50,0,292.16,296.36,0.0,0.0,0.000,423529.8,423529.8,6158,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158001,196470.00
07/06/2015 00:45,2,0.000,ALERT,212.38,295.46,59.986,1436157903,"274151322000052","174011321042388",0.00,25.80,0,292.46,297.26,0.0,0.0,0.000,452780.8,452780.8,6557,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158002,196471.00
07/06/2015 00:45,2,0.000,ALERT,211.48,295.76,59.949,1436157903,"201051344001145","174011321042388",0.00,24.80,0,293.36,297.87,0.0,0.0,0.000,169848.0,169848.0,5283,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158004,196472.00
07/06/2015 00:45,2,0.000,ALERT,211.48,295.46,59.991,1436157903,"201051344000685","174011321042388",0.00,25.00,0,292.76,296.66,0.0,0.0,0.000,168893.2,168893.2,5286,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158006,196473.00
07/06/2015 00:45,2,0.000,ALERT,212.16,295.16,59.981,1436157903,"274151322000088","174011321042388",0.00,25.80,0,292.76,296.96,0.0,0.0,0.000,433830.6,433830.6,6169,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158008,196474.00
07/06/2015 00:45,2,0.000,ALERT,211.48,295.46,59.991,1436157903,"201051344000438","174011321042388",0.00,24.80,0,293.06,297.26,0.0,0.0,0.000,169010.4,169010.4,5269,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158009,196475.00
07/06/2015 00:45,2,0.000,ALERT,211.03,295.46,59.986,1436157903,"201051344001135","174011321042388",0.00,24.80,0,293.06,297.26,0.0,0.0,0.000,160340.0,160340.0,5258,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158011,196476.00
07/06/2015 00:45,2,0.000,ALERT,211.48,294.56,59.986,1436157903,"201051344000417","174011321042388",0.00,24.80,0,292.46,296.06,0.0,0.0,0.000,164665.8,164665.8,5268,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158013,196477.00
07/06/2015 00:45,2,0.000,ALERT,210.80,295.76,59.986,1436157903,"201051344000594","174011321042388",0.00,25.00,0,292.46,296.66,0.0,0.0,0.000,165093.5,165093.5,5269,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158015,196478.00
07/06/2015 00:45,2,0.000,ALERT,212.61,296.36,59.986,1436157903,"274151322000083","174011321042388",0.00,25.30,0,293.06,297.26,0.0,0.0,0.000,448942.3,448942.3,6576,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158017,196479.00
07/06/2015 00:45,2,0.000,ALERT,211.48,295.76,59.991,1436157903,"201051344000585","174011321042388",0.00,25.00,0,292.46,296.66,0.0,0.0,0.000,164111.6,164111.6,5269,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158018,196480.00
07/06/2015 00:45,2,0.000,ALERT,212.61,295.46,59.996,1436157903,"274151322000054","174011321042388",0.00,26.00,0,293.06,297.57,0.0,0.0,0.000,444019.0,444019.0,6157,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158020,196481.00
07/06/2015 00:45,2,0.000,ALERT,211.48,295.16,59.991,1436157903,"201051344001203","174011321042388",0.00,24.80,0,292.76,298.77,0.0,0.0,0.000,165252.8,165252.8,5273,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158022,196482.00
07/06/2015 00:45,2,0.000,ALERT,211.03,295.46,59.991,1436157903,"201051344000646","174011321042388",0.00,24.80,0,292.46,296.36,0.0,0.0,0.000,162475.9,162475.9,5264,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436158024,196483.00
07/06/2015 00:45,2,0.000,ALERT,213.51,295.16,59.991,1436157903,"274151322000068","174011321042388",0.00,26.00,0,292.46,296.06,0.0,0.0,0.000,351850.7,351850.7,6263,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158025,196484.00
07/06/2015 00:45,2,0.000,ALERT,213.06,295.16,59.991,1436157903,"274151322000076","174011321042388",0.00,25.50,0,292.46,296.96,0.0,0.0,0.000,473519.3,473519.3,6558,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158027,196485.00
07/06/2015 00:45,2,0.000,ALERT,211.25,296.06,60.007,1436157903,"201051344000890","174011321042388",0.00,25.00,0,293.66,297.87,0.0,0.0,0.000,166747.7,166747.7,5272,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436158029,196486.00
07/06/2015 00:45,2,0.000,ALERT,211.25,295.46,60.002,1436157903,"201051344000900","174011321042388",0.00,24.80,0,292.46,296.06,0.0,0.0,0.000,167013.8,167013.8,5284,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158031,196487.00
07/06/2015 00:45,2,0.000,ALERT,211.70,294.86,60.002,1436157903,"201051344000633","174011321042388",0.00,24.80,0,290.95,295.76,0.0,0.0,0.000,156661.4,156661.4,5282,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158033,196488.00
07/06/2015 00:45,2,0.000,ALERT,211.25,295.46,59.996,1436157903,"201051344000983","174011321042388",0.00,25.00,0,293.06,297.26,0.0,0.0,0.000,163992.2,163992.2,5284,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158035,196489.00
07/06/2015 00:45,2,0.000,ALERT,211.48,295.16,59.975,1436157903,"201051344000917","174011321042388",0.00,25.50,0,291.85,296.06,0.0,0.0,0.000,167212.3,167212.3,5283,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158037,196490.00
07/06/2015 00:45,2,0.000,ALERT,211.48,294.86,60.023,1436157903,"201051344000648","174011321042388",0.00,24.50,0,292.16,296.96,0.0,0.0,0.000,163008.0,163008.0,5277,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158038,196491.00
07/06/2015 00:45,2,0.000,ALERT,211.48,295.76,60.002,1436157903,"201051344001093","174011321042388",0.00,25.30,0,293.06,296.66,0.0,0.0,0.000,165354.9,165354.9,5275,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158040,196492.00
07/06/2015 00:45,2,0.000,ALERT,211.70,295.16,59.991,1436157903,"201051344000645","174011321042388",0.00,25.30,0,292.46,296.66,0.0,0.0,0.000,163555.5,163555.5,5284,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158042,196493.00
07/06/2015 00:45,2,0.000,ALERT,212.61,295.46,59.996,1436157903,"274151322000085","174011321042388",0.00,25.50,0,292.76,297.26,0.0,0.0,0.000,446269.1,446269.1,6560,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158044,196494.00
07/06/2015 00:45,2,0.000,ALERT,211.48,294.86,59.996,1436157903,"201051344000651","174011321042388",0.00,24.30,0,292.46,296.66,0.0,0.0,0.000,162929.3,162929.3,5270,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158045,196495.00
07/06/2015 00:45,2,0.000,ALERT,211.48,295.16,59.996,1436157903,"201051344000867","174011321042388",0.00,25.30,0,292.46,297.26,0.0,0.0,0.000,155345.6,155345.6,5287,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158047,196496.00
07/06/2015 00:45,2,0.000,ALERT,211.25,296.06,59.996,1436157903,"201051344001230","174011321042388",0.00,24.80,0,293.06,296.96,0.0,0.0,0.000,166445.7,166445.7,5286,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158049,196497.00
07/06/2015 00:45,2,0.000,ALERT,211.70,296.06,59.991,1436157903,"201051344000576","174011321042388",0.00,24.80,0,292.76,296.66,0.0,0.0,0.000,162796.4,162796.4,5290,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158051,196498.00
07/06/2015 00:45,2,0.000,ALERT,211.25,296.06,59.991,1436157903,"201051344000579","174011321042388",0.00,25.00,0,293.36,297.57,0.0,0.0,0.000,169260.4,169260.4,5274,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158054,196499.00
07/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436157903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436158783,196500.00
07/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436157903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436158783,196501.00
07/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436157903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436158783,196502.00
07/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436157903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436158783,196503.00
07/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436157903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436158783,196504.00
07/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436157903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436158783,196505.00
07/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436157903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436158783,196506.00
07/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436157903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436158783,196507.00
07/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436157903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436158783,196508.00
07/06/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436157903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436158783,196509.00
07/06/2015 01:00,2,0.000,ALERT,211.48,295.46,59.954,1436158803,"201051344000955","174011321042388",0.00,24.80,0,292.16,297.26,0.0,0.0,0.000,168381.1,168381.1,5278,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158879,196510.00
07/06/2015 01:00,2,0.000,ALERT,213.06,296.66,59.938,1436158803,"274151322000095","174011321042388",0.00,25.00,0,293.66,298.17,0.0,0.0,0.000,467709.9,467709.9,6188,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436158880,196511.00
07/06/2015 01:00,2,0.000,ALERT,211.48,296.06,59.949,1436158803,"201051344000868","174011321042388",0.00,24.80,0,293.06,298.17,0.0,0.0,0.000,154701.8,154701.8,5285,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158882,196512.00
07/06/2015 01:00,2,0.000,ALERT,212.16,295.46,59.949,1436158803,"201051344000853","174011321042388",0.00,24.80,0,292.16,297.57,0.0,0.0,0.000,160969.7,160969.7,5286,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158884,196513.00
07/06/2015 01:00,2,0.000,ALERT,212.38,296.36,59.949,1436158803,"201051344000582","174011321042388",0.00,24.50,0,293.06,297.87,0.0,0.0,0.000,161195.0,161195.0,5271,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436158886,196514.00
07/06/2015 01:00,2,0.000,ALERT,211.70,295.16,59.949,1436158803,"201051344000469","174011321042388",0.00,24.30,0,291.25,296.66,0.0,0.0,0.000,156243.6,156243.6,5277,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158888,196515.00
07/06/2015 01:00,2,0.000,ALERT,211.48,295.46,59.949,1436158803,"201051344000988","174011321042388",0.00,25.00,0,290.05,296.96,0.0,0.0,0.000,155838.0,155838.0,5277,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158889,196516.00
07/06/2015 01:00,2,0.000,ALERT,211.70,295.16,59.981,1436158803,"201051344001158","174011321042388",0.00,24.50,0,291.55,296.66,0.0,0.0,0.000,161919.8,161919.8,5274,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158891,196517.00
07/06/2015 01:00,2,0.000,ALERT,211.48,294.86,59.954,1436158803,"201051344001025","174011321042388",0.00,24.50,0,291.85,298.17,0.0,0.0,0.000,165386.1,165386.1,5269,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158893,196518.00
07/06/2015 01:00,2,0.000,ALERT,211.48,295.76,59.949,1436158803,"201051344000569","174011321042388",0.00,25.00,0,292.76,298.17,0.0,0.0,0.000,168857.8,168857.8,5282,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158895,196519.00
07/06/2015 01:00,2,0.000,ALERT,213.06,295.16,59.938,1436158803,"274151322000094","174011321042388",0.00,25.30,0,291.85,296.96,0.0,0.0,0.000,352768.5,352768.5,6656,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158897,196520.00
07/06/2015 01:00,2,0.000,ALERT,211.48,295.16,59.944,1436158803,"201051344000458","174011321042388",0.00,25.50,0,292.46,298.17,0.0,0.0,0.000,164684.3,164684.3,5277,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158899,196521.00
07/06/2015 01:00,2,0.000,ALERT,213.06,295.46,59.938,1436158803,"274151322000087","174011321042388",0.00,26.50,0,291.85,297.26,0.0,0.0,0.000,423529.8,423529.8,6160,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158901,196522.00
07/06/2015 01:00,2,0.000,ALERT,212.83,295.76,59.965,1436158803,"274151322000052","174011321042388",0.00,25.80,0,292.16,297.87,0.0,0.0,0.000,452780.8,452780.8,6559,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436158902,196523.00
07/06/2015 01:00,2,0.000,ALERT,212.16,295.76,59.965,1436158803,"201051344001145","174011321042388",0.00,24.50,0,293.06,298.47,0.0,0.0,0.000,169848.0,169848.0,5285,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158904,196524.00
07/06/2015 01:00,2,0.000,ALERT,212.16,295.46,59.944,1436158803,"201051344000685","174011321042388",0.00,25.00,0,292.46,297.26,0.0,0.0,0.000,168893.2,168893.2,5288,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436158906,196525.00
07/06/2015 01:00,2,0.000,ALERT,212.61,295.76,59.938,1436158803,"274151322000088","174011321042388",0.00,25.80,0,292.46,297.57,0.0,0.0,0.000,433830.6,433830.6,6171,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158908,196526.00
07/06/2015 01:00,2,0.000,ALERT,211.93,295.76,59.933,1436158803,"201051344000438","174011321042388",0.00,24.80,0,292.76,297.87,0.0,0.0,0.000,169010.4,169010.4,5271,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158909,196527.00
07/06/2015 01:00,2,0.000,ALERT,211.48,295.46,59.949,1436158803,"201051344001135","174011321042388",0.00,24.80,0,292.46,297.87,0.0,0.0,0.000,160340.0,160340.0,5260,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158911,196528.00
07/06/2015 01:00,2,0.000,ALERT,211.93,295.16,59.949,1436158803,"201051344000417","174011321042388",0.00,24.80,0,291.85,296.66,0.0,0.0,0.000,164665.8,164665.8,5270,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158913,196529.00
07/06/2015 01:00,2,0.000,ALERT,211.48,296.06,59.944,1436158803,"201051344000594","174011321042388",0.00,25.00,0,292.16,297.57,0.0,0.0,0.000,165093.5,165093.5,5271,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158915,196530.00
07/06/2015 01:00,2,0.000,ALERT,213.06,295.76,59.959,1436158803,"274151322000083","174011321042388",0.00,25.30,0,292.76,297.87,0.0,0.0,0.000,448942.3,448942.3,6578,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158917,196531.00
07/06/2015 01:00,2,0.000,ALERT,211.93,295.76,59.949,1436158803,"201051344000585","174011321042388",0.00,25.00,0,291.85,297.57,0.0,0.0,0.000,164111.6,164111.6,5271,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436158919,196532.00
07/06/2015 01:00,2,0.000,ALERT,213.06,296.06,59.933,1436158803,"274151322000054","174011321042388",0.00,26.00,0,292.46,298.17,0.0,0.0,0.000,444019.0,444019.0,6159,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158921,196533.00
07/06/2015 01:00,2,0.000,ALERT,211.93,295.46,59.949,1436158803,"201051344001203","174011321042388",0.00,24.80,0,292.46,299.37,0.0,0.0,0.000,165252.8,165252.8,5275,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158922,196534.00
07/06/2015 01:00,2,0.000,ALERT,211.48,295.46,59.949,1436158803,"201051344000646","174011321042388",0.00,24.80,0,291.85,296.96,0.0,0.0,0.000,162475.9,162475.9,5266,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158924,196535.00
07/06/2015 01:00,2,0.000,ALERT,213.74,295.16,59.912,1436158803,"274151322000068","174011321042388",0.00,26.00,0,291.85,296.66,0.0,0.0,0.000,351850.7,351850.7,6265,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158926,196536.00
07/06/2015 01:00,2,0.000,ALERT,213.51,296.06,59.938,1436158803,"274151322000076","174011321042388",0.00,25.50,0,292.16,297.87,0.0,0.0,0.000,473519.3,473519.3,6560,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158928,196537.00
07/06/2015 01:00,2,0.000,ALERT,211.70,296.06,59.944,1436158803,"201051344000890","174011321042388",0.00,25.00,0,293.06,298.47,0.0,0.0,0.000,166747.7,166747.7,5274,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158930,196538.00
07/06/2015 01:00,2,0.000,ALERT,211.70,295.46,59.944,1436158803,"201051344000900","174011321042388",0.00,24.80,0,291.85,296.96,0.0,0.0,0.000,167013.8,167013.8,5286,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436158932,196539.00
07/06/2015 01:00,2,0.000,ALERT,212.16,295.16,59.949,1436158803,"201051344000633","174011321042388",0.00,24.50,0,290.35,296.36,0.0,0.0,0.000,156661.4,156661.4,5284,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158933,196540.00
07/06/2015 01:00,2,0.000,ALERT,211.70,295.76,59.954,1436158803,"201051344000983","174011321042388",0.00,25.00,0,292.76,297.87,0.0,0.0,0.000,163992.2,163992.2,5286,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158935,196541.00
07/06/2015 01:00,2,0.000,ALERT,211.93,295.16,59.954,1436158803,"201051344000917","174011321042388",0.00,25.50,0,291.25,296.96,0.0,0.0,0.000,167212.3,167212.3,5285,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158937,196542.00
07/06/2015 01:00,2,0.000,ALERT,211.93,295.16,59.944,1436158803,"201051344000648","174011321042388",0.00,24.50,0,292.16,297.57,0.0,0.0,0.000,163008.0,163008.0,5279,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158939,196543.00
07/06/2015 01:00,2,0.000,ALERT,211.93,295.76,59.954,1436158803,"201051344001093","174011321042388",0.00,25.30,0,292.46,297.26,0.0,0.0,0.000,165354.9,165354.9,5277,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158941,196544.00
07/06/2015 01:00,2,0.000,ALERT,212.16,295.16,59.954,1436158803,"201051344000645","174011321042388",0.00,25.00,0,292.16,297.26,0.0,0.0,0.000,163555.5,163555.5,5286,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158943,196545.00
07/06/2015 01:00,2,0.000,ALERT,213.29,295.46,59.959,1436158803,"274151322000085","174011321042388",0.00,25.50,0,292.76,297.57,0.0,0.0,0.000,446269.1,446269.1,6562,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158944,196546.00
07/06/2015 01:00,2,0.000,ALERT,211.93,294.56,59.986,1436158803,"201051344000651","174011321042388",0.00,24.30,0,291.85,296.96,0.0,0.0,0.000,162929.3,162929.3,5272,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158946,196547.00
07/06/2015 01:00,2,0.000,ALERT,211.93,295.16,59.954,1436158803,"201051344000867","174011321042388",0.00,25.30,0,292.16,297.87,0.0,0.0,0.000,155345.6,155345.6,5289,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158948,196548.00
07/06/2015 01:00,2,0.000,ALERT,211.70,295.76,59.944,1436158803,"201051344001230","174011321042388",0.00,24.50,0,292.76,297.57,0.0,0.0,0.000,166445.7,166445.7,5288,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158950,196549.00
07/06/2015 01:00,2,0.000,ALERT,212.16,295.76,59.949,1436158803,"201051344000576","174011321042388",0.00,24.80,0,292.46,297.26,0.0,0.0,0.000,162796.4,162796.4,5292,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158952,196550.00
07/06/2015 01:00,2,0.000,ALERT,211.70,295.76,59.959,1436158803,"201051344000579","174011321042388",0.00,25.00,0,292.76,298.17,0.0,0.0,0.000,169260.4,169260.4,5276,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436158954,196551.00
07/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436158803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436159683,196552.00
07/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436158803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436159683,196553.00
07/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436158803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436159683,196554.00
07/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436158803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436159683,196555.00
07/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436158803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436159683,196556.00
07/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436158803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436159683,196557.00
07/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436158803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436159683,196558.00
07/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436158803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436159683,196559.00
07/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436158803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436159683,196560.00
07/06/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436158803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436159683,196561.00
07/06/2015 01:15,2,0.000,ALERT,211.48,295.76,59.959,1436159703,"201051344000955","174011321042388",0.00,25.00,0,293.36,297.26,0.0,0.0,0.000,168381.1,168381.1,5280,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159778,196562.00
07/06/2015 01:15,2,0.000,ALERT,213.06,296.96,59.959,1436159703,"274151322000095","174011321042388",0.00,25.00,0,294.86,298.47,0.0,0.0,0.000,467709.9,467709.9,6190,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159781,196563.00
07/06/2015 01:15,2,0.000,ALERT,211.70,296.36,59.954,1436159703,"201051344000868","174011321042388",0.00,24.80,0,294.26,298.17,0.0,0.0,0.000,154701.8,154701.8,5287,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159783,196564.00
07/06/2015 01:15,2,0.000,ALERT,212.16,295.76,59.991,1436159703,"201051344000853","174011321042388",0.00,24.80,0,293.36,297.57,0.0,0.0,0.000,160969.7,160969.7,5288,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159784,196565.00
07/06/2015 01:15,2,0.000,ALERT,212.38,296.96,59.965,1436159703,"201051344000582","174011321042388",0.00,24.50,0,294.26,297.87,0.0,0.0,0.000,161195.0,161195.0,5273,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436159786,196566.00
07/06/2015 01:15,2,0.000,ALERT,211.70,295.76,59.954,1436159703,"201051344000469","174011321042388",0.00,24.30,0,292.46,296.66,0.0,0.0,0.000,156243.6,156243.6,5279,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159788,196567.00
07/06/2015 01:15,2,0.000,ALERT,211.70,295.76,59.954,1436159703,"201051344000988","174011321042388",0.00,25.00,0,291.25,296.96,0.0,0.0,0.000,155838.0,155838.0,5279,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159790,196568.00
07/06/2015 01:15,2,0.000,ALERT,211.70,295.46,59.928,1436159703,"201051344001158","174011321042388",0.00,24.50,0,292.76,296.66,0.0,0.0,0.000,161919.8,161919.8,5276,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159792,196569.00
07/06/2015 01:15,2,0.000,ALERT,211.70,295.46,59.959,1436159703,"201051344001025","174011321042388",0.00,24.50,0,293.06,298.17,0.0,0.0,0.000,165386.1,165386.1,5271,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159793,196570.00
07/06/2015 01:15,2,0.000,ALERT,211.70,296.36,59.944,1436159703,"201051344000569","174011321042388",0.00,25.00,0,293.96,298.17,0.0,0.0,0.000,168857.8,168857.8,5284,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159795,196571.00
07/06/2015 01:15,2,0.000,ALERT,213.29,295.76,59.965,1436159703,"274151322000094","174011321042388",0.00,25.30,0,293.06,297.26,0.0,0.0,0.000,352768.5,352768.5,6658,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159797,196572.00
07/06/2015 01:15,2,0.000,ALERT,211.70,295.76,59.938,1436159703,"201051344000458","174011321042388",0.00,25.30,0,293.36,298.17,0.0,0.0,0.000,164684.3,164684.3,5279,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159799,196573.00
07/06/2015 01:15,2,0.000,ALERT,213.29,295.16,59.959,1436159703,"274151322000087","174011321042388",0.00,26.50,0,292.76,297.26,0.0,0.0,0.000,423529.8,423529.8,6162,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436159801,196574.00
07/06/2015 01:15,2,0.000,ALERT,212.83,296.96,59.959,1436159703,"274151322000052","174011321042388",0.00,25.80,0,293.36,297.87,0.0,0.0,0.000,452780.8,452780.8,6561,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159803,196575.00
07/06/2015 01:15,2,0.000,ALERT,212.16,296.36,59.965,1436159703,"201051344001145","174011321042388",0.00,24.50,0,293.96,298.47,0.0,0.0,0.000,169848.0,169848.0,5287,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159804,196576.00
07/06/2015 01:15,2,0.000,ALERT,212.16,295.76,59.970,1436159703,"201051344000685","174011321042388",0.00,25.00,0,293.36,297.26,0.0,0.0,0.000,168893.2,168893.2,5290,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159806,196577.00
07/06/2015 01:15,2,0.000,ALERT,212.61,296.36,59.954,1436159703,"274151322000088","174011321042388",0.00,25.80,0,293.66,297.57,0.0,0.0,0.000,433830.6,433830.6,6173,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436159808,196578.00
07/06/2015 01:15,2,0.000,ALERT,211.93,296.06,59.970,1436159703,"201051344000438","174011321042388",0.00,24.50,0,293.66,297.87,0.0,0.0,0.000,169010.4,169010.4,5273,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159810,196579.00
07/06/2015 01:15,2,0.000,ALERT,211.48,295.76,59.933,1436159703,"201051344001135","174011321042388",0.00,24.80,0,293.66,298.17,0.0,0.0,0.000,160340.0,160340.0,5262,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159812,196580.00
07/06/2015 01:15,2,0.000,ALERT,212.16,295.46,59.959,1436159703,"201051344000417","174011321042388",0.00,24.80,0,293.06,296.96,0.0,0.0,0.000,164665.8,164665.8,5272,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159813,196581.00
07/06/2015 01:15,2,0.000,ALERT,211.70,296.36,59.970,1436159703,"201051344000594","174011321042388",0.00,24.80,0,293.36,297.57,0.0,0.0,0.000,165093.5,165093.5,5273,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159815,196582.00
07/06/2015 01:15,2,0.000,ALERT,213.06,296.36,59.970,1436159703,"274151322000083","174011321042388",0.00,25.30,0,293.96,297.87,0.0,0.0,0.000,448942.3,448942.3,6580,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159817,196583.00
07/06/2015 01:15,2,0.000,ALERT,212.16,296.06,59.965,1436159703,"201051344000585","174011321042388",0.00,25.00,0,293.06,297.57,0.0,0.0,0.000,164111.6,164111.6,5273,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159819,196584.00
07/06/2015 01:15,2,0.000,ALERT,213.06,296.36,59.970,1436159703,"274151322000054","174011321042388",0.00,25.80,0,293.36,298.17,0.0,0.0,0.000,444019.0,444019.0,6161,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436159821,196585.00
07/06/2015 01:15,2,0.000,ALERT,211.93,295.76,59.965,1436159703,"201051344001203","174011321042388",0.00,24.80,0,293.66,299.37,0.0,0.0,0.000,165252.8,165252.8,5277,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159822,196586.00
07/06/2015 01:15,2,0.000,ALERT,211.70,296.06,59.970,1436159703,"201051344000646","174011321042388",0.00,24.80,0,293.06,297.26,0.0,0.0,0.000,162475.9,162475.9,5268,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159824,196587.00
07/06/2015 01:15,2,0.000,ALERT,213.96,295.46,59.970,1436159703,"274151322000068","174011321042388",0.00,26.00,0,293.06,296.66,0.0,0.0,0.000,351850.7,351850.7,6267,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159826,196588.00
07/06/2015 01:15,2,0.000,ALERT,213.74,295.76,59.965,1436159703,"274151322000076","174011321042388",0.00,25.50,0,293.36,297.87,0.0,0.0,0.000,473519.3,473519.3,6562,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159828,196589.00
07/06/2015 01:15,2,0.000,ALERT,211.70,296.36,59.975,1436159703,"201051344000890","174011321042388",0.00,25.00,0,294.26,298.47,0.0,0.0,0.000,166747.7,166747.7,5276,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159830,196590.00
07/06/2015 01:15,2,0.000,ALERT,211.70,295.76,59.965,1436159703,"201051344000900","174011321042388",0.00,24.80,0,293.06,296.96,0.0,0.0,0.000,167013.8,167013.8,5288,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436159832,196591.00
07/06/2015 01:15,2,0.000,ALERT,212.38,295.16,59.970,1436159703,"201051344000633","174011321042388",0.00,24.50,0,291.55,296.36,0.0,0.0,0.000,156661.4,156661.4,5286,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159833,196592.00
07/06/2015 01:15,2,0.000,ALERT,211.93,296.06,59.970,1436159703,"201051344000983","174011321042388",0.00,25.00,0,293.96,297.87,0.0,0.0,0.000,163992.2,163992.2,5288,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436159835,196593.00
07/06/2015 01:15,2,0.000,ALERT,212.16,295.76,59.986,1436159703,"201051344000917","174011321042388",0.00,25.50,0,292.46,296.96,0.0,0.0,0.000,167212.3,167212.3,5287,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159837,196594.00
07/06/2015 01:15,2,0.000,ALERT,212.16,295.16,59.975,1436159703,"201051344000648","174011321042388",0.00,24.30,0,293.06,297.87,0.0,0.0,0.000,163008.0,163008.0,5281,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436159839,196595.00
07/06/2015 01:15,2,0.000,ALERT,211.93,296.06,59.965,1436159703,"201051344001093","174011321042388",0.00,25.30,0,293.66,297.26,0.0,0.0,0.000,165354.9,165354.9,5279,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159841,196596.00
07/06/2015 01:15,2,0.000,ALERT,212.16,295.76,59.975,1436159703,"201051344000645","174011321042388",0.00,25.00,0,293.36,297.26,0.0,0.0,0.000,163555.5,163555.5,5288,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159843,196597.00
07/06/2015 01:15,2,0.000,ALERT,213.29,296.66,59.922,1436159703,"274151322000085","174011321042388",0.00,25.50,0,293.66,297.87,0.0,0.0,0.000,446269.1,446269.1,6564,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159845,196598.00
07/06/2015 01:15,2,0.000,ALERT,212.16,295.16,59.975,1436159703,"201051344000651","174011321042388",0.00,24.30,0,293.06,297.26,0.0,0.0,0.000,162929.3,162929.3,5274,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159846,196599.00
