ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 01:15,2,0.000,ALERT,212.16,295.76,59.970,1436159703,"201051344000867","174011321042388",0.00,25.30,0,293.06,297.87,0.0,0.0,0.000,155345.6,155345.6,5291,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159848,196600.00
07/06/2015 01:15,2,0.000,ALERT,211.93,296.36,59.991,1436159703,"201051344001230","174011321042388",0.00,24.80,0,293.96,297.57,0.0,0.0,0.000,166445.7,166445.7,5290,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159850,196601.00
07/06/2015 01:15,2,0.000,ALERT,212.16,296.06,59.965,1436159703,"201051344000576","174011321042388",0.00,24.50,0,293.36,297.26,0.0,0.0,0.000,162796.4,162796.4,5294,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159852,196602.00
07/06/2015 01:15,2,0.000,ALERT,211.93,296.36,59.959,1436159703,"201051344000579","174011321042388",0.00,25.00,0,293.96,298.17,0.0,0.0,0.000,169260.4,169260.4,5278,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436159854,196603.00
07/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436159703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436160583,196604.00
07/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436159703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436160583,196605.00
07/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436159703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436160583,196606.00
07/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436159703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436160583,196607.00
07/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436159703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436160583,196608.00
07/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436159703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436160583,196609.00
07/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436159703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436160583,196610.00
07/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436159703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436160583,196611.00
07/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436159703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436160583,196612.00
07/06/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436159703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436160583,196613.00
07/06/2015 01:30,2,0.000,ALERT,211.70,296.06,59.986,1436160603,"201051344000955","174011321042388",0.00,25.00,0,293.66,298.17,0.0,0.0,0.000,168381.1,168381.1,5282,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160678,196614.00
07/06/2015 01:30,2,0.000,ALERT,213.29,296.96,59.981,1436160603,"274151322000095","174011321042388",0.00,25.00,0,294.86,299.37,0.0,0.0,0.000,467709.9,467709.9,6192,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160680,196615.00
07/06/2015 01:30,2,0.000,ALERT,211.93,296.66,59.981,1436160603,"201051344000868","174011321042388",0.00,24.80,0,294.56,299.07,0.0,0.0,0.000,154701.8,154701.8,5289,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160681,196616.00
07/06/2015 01:30,2,0.000,ALERT,212.61,295.76,59.981,1436160603,"201051344000853","174011321042388",0.00,24.80,0,293.66,298.47,0.0,0.0,0.000,160969.7,160969.7,5290,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160683,196617.00
07/06/2015 01:30,2,0.000,ALERT,212.61,296.66,59.981,1436160603,"201051344000582","174011321042388",0.00,24.50,0,294.56,298.77,0.0,0.0,0.000,161195.0,161195.0,5275,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436160685,196618.00
07/06/2015 01:30,2,0.000,ALERT,211.93,295.46,59.981,1436160603,"201051344000469","174011321042388",0.00,24.30,0,292.46,297.26,0.0,0.0,0.000,156243.6,156243.6,5281,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160687,196619.00
07/06/2015 01:30,2,0.000,ALERT,211.93,295.76,59.975,1436160603,"201051344000988","174011321042388",0.00,25.00,0,291.55,297.57,0.0,0.0,0.000,155838.0,155838.0,5281,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436160689,196620.00
07/06/2015 01:30,2,0.000,ALERT,212.16,295.46,60.007,1436160603,"201051344001158","174011321042388",0.00,24.50,0,293.06,297.26,0.0,0.0,0.000,161919.8,161919.8,5278,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160691,196621.00
07/06/2015 01:30,2,0.000,ALERT,212.16,295.46,59.981,1436160603,"201051344001025","174011321042388",0.00,24.30,0,293.36,299.07,0.0,0.0,0.000,165386.1,165386.1,5273,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436160692,196622.00
07/06/2015 01:30,2,0.000,ALERT,212.16,296.66,60.018,1436160603,"201051344000569","174011321042388",0.00,25.00,0,294.26,299.07,0.0,0.0,0.000,168857.8,168857.8,5286,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160694,196623.00
07/06/2015 01:30,2,0.000,ALERT,213.51,295.46,59.970,1436160603,"274151322000094","174011321042388",0.00,25.30,0,293.36,297.87,0.0,0.0,0.000,352768.5,352768.5,6660,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160696,196624.00
07/06/2015 01:30,2,0.000,ALERT,211.93,296.06,59.986,1436160603,"201051344000458","174011321042388",0.00,25.30,0,293.96,299.07,0.0,0.0,0.000,164684.3,164684.3,5281,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160698,196625.00
07/06/2015 01:30,2,0.000,ALERT,213.51,295.16,59.986,1436160603,"274151322000087","174011321042388",0.00,26.30,0,293.06,298.17,0.0,0.0,0.000,423529.8,423529.8,6164,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160700,196626.00
07/06/2015 01:30,2,0.000,ALERT,213.29,296.06,59.981,1436160603,"274151322000052","174011321042388",0.00,25.80,0,293.66,299.07,0.0,0.0,0.000,452780.8,452780.8,6563,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160701,196627.00
07/06/2015 01:30,2,0.000,ALERT,212.61,296.66,60.018,1436160603,"201051344001145","174011321042388",0.00,24.80,0,294.56,299.37,0.0,0.0,0.000,169848.0,169848.0,5289,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160703,196628.00
07/06/2015 01:30,2,0.000,ALERT,212.38,296.06,59.981,1436160603,"201051344000685","174011321042388",0.00,25.00,0,293.96,298.17,0.0,0.0,0.000,168893.2,168893.2,5292,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160705,196629.00
07/06/2015 01:30,2,0.000,ALERT,212.83,296.06,59.981,1436160603,"274151322000088","174011321042388",0.00,25.50,0,293.66,298.77,0.0,0.0,0.000,433830.6,433830.6,6175,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160707,196630.00
07/06/2015 01:30,2,0.000,ALERT,212.16,296.06,59.986,1436160603,"201051344000438","174011321042388",0.00,24.50,0,294.26,298.77,0.0,0.0,0.000,169010.4,169010.4,5275,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160709,196631.00
07/06/2015 01:30,2,0.000,ALERT,211.93,296.06,59.986,1436160603,"201051344001135","174011321042388",0.00,24.50,0,293.96,298.77,0.0,0.0,0.000,160340.0,160340.0,5264,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160711,196632.00
07/06/2015 01:30,2,0.000,ALERT,212.38,295.46,59.991,1436160603,"201051344000417","174011321042388",0.00,24.80,0,293.36,297.87,0.0,0.0,0.000,164665.8,164665.8,5274,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160713,196633.00
07/06/2015 01:30,2,0.000,ALERT,211.70,296.36,59.991,1436160603,"201051344000594","174011321042388",0.00,24.80,0,293.66,298.17,0.0,0.0,0.000,165093.5,165093.5,5275,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160714,196634.00
07/06/2015 01:30,2,0.000,ALERT,213.51,296.06,59.986,1436160603,"274151322000083","174011321042388",0.00,25.30,0,293.96,299.07,0.0,0.0,0.000,448942.3,448942.3,6582,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160716,196635.00
07/06/2015 01:30,2,0.000,ALERT,212.38,296.36,59.996,1436160603,"201051344000585","174011321042388",0.00,25.00,0,293.36,298.17,0.0,0.0,0.000,164111.6,164111.6,5275,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436160718,196636.00
07/06/2015 01:30,2,0.000,ALERT,213.06,296.36,59.981,1436160603,"274151322000054","174011321042388",0.00,26.00,0,293.66,298.77,0.0,0.0,0.000,444019.0,444019.0,6163,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436160720,196637.00
07/06/2015 01:30,2,0.000,ALERT,212.16,295.76,59.986,1436160603,"201051344001203","174011321042388",0.00,24.80,0,293.66,300.27,0.0,0.0,0.000,165252.8,165252.8,5279,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160722,196638.00
07/06/2015 01:30,2,0.000,ALERT,211.93,296.36,59.986,1436160603,"201051344000646","174011321042388",0.00,24.50,0,293.36,297.87,0.0,0.0,0.000,162475.9,162475.9,5270,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436160723,196639.00
07/06/2015 01:30,2,0.000,ALERT,214.19,295.76,59.981,1436160603,"274151322000068","174011321042388",0.00,26.00,0,293.36,297.87,0.0,0.0,0.000,351850.7,351850.7,6269,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160725,196640.00
07/06/2015 01:30,2,0.000,ALERT,213.96,296.06,59.991,1436160603,"274151322000076","174011321042388",0.00,25.50,0,293.36,298.47,0.0,0.0,0.000,473519.3,473519.3,6564,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160727,196641.00
07/06/2015 01:30,2,0.000,ALERT,211.93,296.36,59.949,1436160603,"201051344000890","174011321042388",0.00,25.00,0,294.56,299.67,0.0,0.0,0.000,166747.7,166747.7,5278,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436160729,196642.00
07/06/2015 01:30,2,0.000,ALERT,211.93,296.06,59.991,1436160603,"201051344000900","174011321042388",0.00,24.80,0,293.36,297.57,0.0,0.0,0.000,167013.8,167013.8,5290,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436160731,196643.00
07/06/2015 01:30,2,0.000,ALERT,212.61,295.46,59.996,1436160603,"201051344000633","174011321042388",0.00,24.50,0,291.85,296.96,0.0,0.0,0.000,156661.4,156661.4,5288,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160732,196644.00
07/06/2015 01:30,2,0.000,ALERT,212.16,296.36,59.965,1436160603,"201051344000983","174011321042388",0.00,25.00,0,293.96,298.77,0.0,0.0,0.000,163992.2,163992.2,5290,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160734,196645.00
07/06/2015 01:30,2,0.000,ALERT,212.38,295.76,59.996,1436160603,"201051344000917","174011321042388",0.00,25.50,0,292.76,297.57,0.0,0.0,0.000,167212.3,167212.3,5289,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436160736,196646.00
07/06/2015 01:30,2,0.000,ALERT,212.38,295.46,59.991,1436160603,"201051344000648","174011321042388",0.00,24.30,0,293.36,298.47,0.0,0.0,0.000,163008.0,163008.0,5283,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160738,196647.00
07/06/2015 01:30,2,0.000,ALERT,212.16,296.36,59.996,1436160603,"201051344001093","174011321042388",0.00,25.30,0,293.96,298.17,0.0,0.0,0.000,165354.9,165354.9,5281,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160740,196648.00
07/06/2015 01:30,2,0.000,ALERT,212.38,295.76,59.996,1436160603,"201051344000645","174011321042388",0.00,25.00,0,293.66,298.17,0.0,0.0,0.000,163555.5,163555.5,5290,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160742,196649.00
07/06/2015 01:30,2,0.000,ALERT,213.51,296.36,59.986,1436160603,"274151322000085","174011321042388",0.00,25.50,0,293.96,298.47,0.0,0.0,0.000,446269.1,446269.1,6566,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436160743,196650.00
07/06/2015 01:30,2,0.000,ALERT,212.16,295.16,59.996,1436160603,"201051344000651","174011321042388",0.00,24.30,0,293.36,297.87,0.0,0.0,0.000,162929.3,162929.3,5276,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436160745,196651.00
07/06/2015 01:30,2,0.000,ALERT,212.16,295.46,60.023,1436160603,"201051344000867","174011321042388",0.00,25.30,0,293.66,298.47,0.0,0.0,0.000,155345.6,155345.6,5293,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160747,196652.00
07/06/2015 01:30,2,0.000,ALERT,211.93,296.06,59.986,1436160603,"201051344001230","174011321042388",0.00,24.50,0,294.26,298.47,0.0,0.0,0.000,166445.7,166445.7,5292,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160749,196653.00
07/06/2015 01:30,2,0.000,ALERT,212.38,296.36,59.996,1436160603,"201051344000576","174011321042388",0.00,24.80,0,293.66,297.87,0.0,0.0,0.000,162796.4,162796.4,5296,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160751,196654.00
07/06/2015 01:30,2,0.000,ALERT,212.16,296.66,60.002,1436160603,"201051344000579","174011321042388",0.00,25.00,0,294.26,298.77,0.0,0.0,0.000,169260.4,169260.4,5280,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436160752,196655.00
07/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436160603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436161483,196656.00
07/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436160603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436161483,196657.00
07/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436160603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436161483,196658.00
07/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436160603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436161483,196659.00
07/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436160603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436161483,196660.00
07/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436160603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436161483,196661.00
07/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436160603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436161483,196662.00
07/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436160603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436161483,196663.00
07/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436160603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436161483,196664.00
07/06/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436160603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436161483,196665.00
07/06/2015 01:45,2,0.000,ALERT,211.48,295.46,59.975,1436161503,"201051344000955","174011321042388",0.00,25.00,0,294.26,297.87,0.0,0.0,0.000,168381.1,168381.1,5284,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161579,196666.00
07/06/2015 01:45,2,0.000,ALERT,213.29,296.96,59.970,1436161503,"274151322000095","174011321042388",0.00,25.00,0,295.46,298.77,0.0,0.0,0.000,467709.9,467709.9,6194,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161581,196667.00
07/06/2015 01:45,2,0.000,ALERT,211.70,296.06,59.970,1436161503,"201051344000868","174011321042388",0.00,24.80,0,294.86,298.77,0.0,0.0,0.000,154701.8,154701.8,5291,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436161583,196668.00
07/06/2015 01:45,2,0.000,ALERT,212.38,295.46,59.970,1436161503,"201051344000853","174011321042388",0.00,24.80,0,293.96,298.17,0.0,0.0,0.000,160969.7,160969.7,5292,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161585,196669.00
07/06/2015 01:45,2,0.000,ALERT,212.38,296.66,59.975,1436161503,"201051344000582","174011321042388",0.00,24.50,0,295.16,298.47,0.0,0.0,0.000,161195.0,161195.0,5277,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161587,196670.00
07/06/2015 01:45,2,0.000,ALERT,211.93,295.46,59.981,1436161503,"201051344000469","174011321042388",0.00,24.30,0,293.06,296.96,0.0,0.0,0.000,156243.6,156243.6,5283,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161588,196671.00
07/06/2015 01:45,2,0.000,ALERT,211.70,295.76,59.970,1436161503,"201051344000988","174011321042388",0.00,25.00,0,291.55,297.26,0.0,0.0,0.000,155838.0,155838.0,5283,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161590,196672.00
07/06/2015 01:45,2,0.000,ALERT,211.70,295.16,59.959,1436161503,"201051344001158","174011321042388",0.00,24.50,0,293.66,296.96,0.0,0.0,0.000,161919.8,161919.8,5280,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161592,196673.00
07/06/2015 01:45,2,0.000,ALERT,211.93,295.46,59.975,1436161503,"201051344001025","174011321042388",0.00,24.30,0,293.96,298.77,0.0,0.0,0.000,165386.1,165386.1,5275,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161594,196674.00
07/06/2015 01:45,2,0.000,ALERT,211.93,296.36,59.965,1436161503,"201051344000569","174011321042388",0.00,25.00,0,294.56,298.77,0.0,0.0,0.000,168857.8,168857.8,5288,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161596,196675.00
07/06/2015 01:45,2,0.000,ALERT,213.51,295.76,59.965,1436161503,"274151322000094","174011321042388",0.00,25.30,0,293.96,297.57,0.0,0.0,0.000,352768.5,352768.5,6662,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161598,196676.00
07/06/2015 01:45,2,0.000,ALERT,211.93,295.76,59.965,1436161503,"201051344000458","174011321042388",0.00,25.30,0,293.66,298.77,0.0,0.0,0.000,164684.3,164684.3,5283,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161600,196677.00
07/06/2015 01:45,2,0.000,ALERT,213.29,296.06,59.959,1436161503,"274151322000087","174011321042388",0.00,26.30,0,293.66,297.57,0.0,0.0,0.000,423529.8,423529.8,6166,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161602,196678.00
07/06/2015 01:45,2,0.000,ALERT,213.06,296.06,59.970,1436161503,"274151322000052","174011321042388",0.00,25.80,0,294.26,298.47,0.0,0.0,0.000,452780.8,452780.8,6565,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436161603,196679.00
07/06/2015 01:45,2,0.000,ALERT,212.38,296.36,59.959,1436161503,"201051344001145","174011321042388",0.00,24.50,0,294.86,299.07,0.0,0.0,0.000,169848.0,169848.0,5291,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436161605,196680.00
07/06/2015 01:45,2,0.000,ALERT,212.38,296.06,59.970,1436161503,"201051344000685","174011321042388",0.00,25.00,0,294.26,297.87,0.0,0.0,0.000,168893.2,168893.2,5294,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161607,196681.00
07/06/2015 01:45,2,0.000,ALERT,212.83,296.06,59.959,1436161503,"274151322000088","174011321042388",0.00,25.80,0,294.26,298.17,0.0,0.0,0.000,433830.6,433830.6,6177,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436161609,196682.00
07/06/2015 01:45,2,0.000,ALERT,212.16,296.06,59.959,1436161503,"201051344000438","174011321042388",0.00,24.80,0,294.56,298.47,0.0,0.0,0.000,169010.4,169010.4,5277,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161611,196683.00
07/06/2015 01:45,2,0.000,ALERT,211.70,295.76,59.965,1436161503,"201051344001135","174011321042388",0.00,24.50,0,294.26,298.47,0.0,0.0,0.000,160340.0,160340.0,5266,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161612,196684.00
07/06/2015 01:45,2,0.000,ALERT,212.16,295.16,59.949,1436161503,"201051344000417","174011321042388",0.00,24.80,0,293.66,297.26,0.0,0.0,0.000,164665.8,164665.8,5276,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161614,196685.00
07/06/2015 01:45,2,0.000,ALERT,211.48,296.06,59.949,1436161503,"201051344000594","174011321042388",0.00,25.00,0,293.96,297.87,0.0,0.0,0.000,165093.5,165093.5,5277,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436161616,196686.00
07/06/2015 01:45,2,0.000,ALERT,213.06,296.06,59.938,1436161503,"274151322000083","174011321042388",0.00,25.30,0,294.86,298.47,0.0,0.0,0.000,448942.3,448942.3,6584,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161618,196687.00
07/06/2015 01:45,2,0.000,ALERT,212.16,296.06,59.970,1436161503,"201051344000585","174011321042388",0.00,25.00,0,293.96,297.87,0.0,0.0,0.000,164111.6,164111.6,5277,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161620,196688.00
07/06/2015 01:45,2,0.000,ALERT,213.06,296.36,59.965,1436161503,"274151322000054","174011321042388",0.00,26.00,0,294.56,298.47,0.0,0.0,0.000,444019.0,444019.0,6165,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436161622,196689.00
07/06/2015 01:45,2,0.000,ALERT,212.16,295.76,59.996,1436161503,"201051344001203","174011321042388",0.00,24.80,0,293.96,299.97,0.0,0.0,0.000,165252.8,165252.8,5281,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161623,196690.00
07/06/2015 01:45,2,0.000,ALERT,211.70,295.76,59.970,1436161503,"201051344000646","174011321042388",0.00,24.80,0,293.96,297.57,0.0,0.0,0.000,162475.9,162475.9,5272,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161625,196691.00
07/06/2015 01:45,2,0.000,ALERT,213.96,295.16,59.965,1436161503,"274151322000068","174011321042388",0.00,26.00,0,293.66,297.26,0.0,0.0,0.000,351850.7,351850.7,6271,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161627,196692.00
07/06/2015 01:45,2,0.000,ALERT,213.74,295.46,59.933,1436161503,"274151322000076","174011321042388",0.00,25.50,0,294.26,298.17,0.0,0.0,0.000,473519.3,473519.3,6566,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161629,196693.00
07/06/2015 01:45,2,0.000,ALERT,211.93,296.36,59.938,1436161503,"201051344000890","174011321042388",0.00,24.80,0,294.86,299.07,0.0,0.0,0.000,166747.7,166747.7,5280,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161631,196694.00
07/06/2015 01:45,2,0.000,ALERT,211.93,295.76,59.954,1436161503,"201051344000900","174011321042388",0.00,24.80,0,293.96,297.57,0.0,0.0,0.000,167013.8,167013.8,5292,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161633,196695.00
07/06/2015 01:45,2,0.000,ALERT,212.38,294.86,59.970,1436161503,"201051344000633","174011321042388",0.00,24.50,0,292.16,296.96,0.0,0.0,0.000,156661.4,156661.4,5290,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161635,196696.00
07/06/2015 01:45,2,0.000,ALERT,211.93,296.06,59.970,1436161503,"201051344000983","174011321042388",0.00,25.00,0,294.56,298.47,0.0,0.0,0.000,163992.2,163992.2,5292,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161636,196697.00
07/06/2015 01:45,2,0.000,ALERT,212.16,295.46,59.970,1436161503,"201051344000917","174011321042388",0.00,25.50,0,293.06,297.26,0.0,0.0,0.000,167212.3,167212.3,5291,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161638,196698.00
07/06/2015 01:45,2,0.000,ALERT,212.16,295.16,59.954,1436161503,"201051344000648","174011321042388",0.00,24.30,0,293.66,298.17,0.0,0.0,0.000,163008.0,163008.0,5285,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161640,196699.00
07/06/2015 01:45,2,0.000,ALERT,212.16,296.06,59.949,1436161503,"201051344001093","174011321042388",0.00,25.30,0,294.56,297.87,0.0,0.0,0.000,165354.9,165354.9,5283,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161642,196700.00
07/06/2015 01:45,2,0.000,ALERT,212.16,295.46,59.975,1436161503,"201051344000645","174011321042388",0.00,25.00,0,293.96,297.87,0.0,0.0,0.000,163555.5,163555.5,5292,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436161644,196701.00
07/06/2015 01:45,2,0.000,ALERT,213.29,295.76,59.944,1436161503,"274151322000085","174011321042388",0.00,25.50,0,294.26,298.17,0.0,0.0,0.000,446269.1,446269.1,6568,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436161645,196702.00
07/06/2015 01:45,2,0.000,ALERT,212.16,295.16,59.970,1436161503,"201051344000651","174011321042388",0.00,24.30,0,293.66,297.57,0.0,0.0,0.000,162929.3,162929.3,5278,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161647,196703.00
07/06/2015 01:45,2,0.000,ALERT,212.16,295.46,59.944,1436161503,"201051344000867","174011321042388",0.00,25.30,0,293.66,298.47,0.0,0.0,0.000,155345.6,155345.6,5295,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161649,196704.00
07/06/2015 01:45,2,0.000,ALERT,211.93,296.36,59.975,1436161503,"201051344001230","174011321042388",0.00,24.80,0,294.26,298.17,0.0,0.0,0.000,166445.7,166445.7,5294,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436161651,196705.00
07/06/2015 01:45,2,0.000,ALERT,212.38,296.36,59.981,1436161503,"201051344000576","174011321042388",0.00,24.80,0,293.96,297.87,0.0,0.0,0.000,162796.4,162796.4,5298,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161653,196706.00
07/06/2015 01:45,2,0.000,ALERT,211.93,296.36,59.975,1436161503,"201051344000579","174011321042388",0.00,25.00,0,294.86,298.47,0.0,0.0,0.000,169260.4,169260.4,5282,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436161654,196707.00
07/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436161503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436162383,196708.00
07/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436161503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436162383,196709.00
07/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436161503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436162383,196710.00
07/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436161503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436162383,196711.00
07/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436161503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436162383,196712.00
07/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436161503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436162383,196713.00
07/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436161503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436162383,196714.00
07/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436161503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436162383,196715.00
07/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436161503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436162383,196716.00
07/06/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436161503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436162383,196717.00
07/06/2015 02:00,2,0.000,ALERT,211.48,293.96,59.975,1436162403,"201051344000955","174011321042388",0.00,25.00,0,292.46,297.57,0.0,0.0,0.000,168381.1,168381.1,5286,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162478,196718.00
07/06/2015 02:00,2,0.000,ALERT,213.06,295.16,60.007,1436162403,"274151322000095","174011321042388",0.00,25.00,0,293.66,298.77,0.0,0.0,0.000,467709.9,467709.9,6196,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436162480,196719.00
07/06/2015 02:00,2,0.000,ALERT,211.93,294.56,59.975,1436162403,"201051344000868","174011321042388",0.00,24.80,0,293.06,298.47,0.0,0.0,0.000,154701.8,154701.8,5293,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162482,196720.00
07/06/2015 02:00,2,0.000,ALERT,212.38,293.96,59.944,1436162403,"201051344000853","174011321042388",0.00,24.80,0,292.46,297.87,0.0,0.0,0.000,160969.7,160969.7,5294,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162484,196721.00
07/06/2015 02:00,2,0.000,ALERT,212.38,294.86,59.975,1436162403,"201051344000582","174011321042388",0.00,24.50,0,293.06,298.17,0.0,0.0,0.000,161195.0,161195.0,5279,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162486,196722.00
07/06/2015 02:00,2,0.000,ALERT,211.70,293.36,60.007,1436162403,"201051344000469","174011321042388",0.00,24.30,0,291.25,296.66,0.0,0.0,0.000,156243.6,156243.6,5285,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162487,196723.00
07/06/2015 02:00,2,0.000,ALERT,211.70,293.66,59.959,1436162403,"201051344000988","174011321042388",0.00,25.00,0,290.05,297.26,0.0,0.0,0.000,155838.0,155838.0,5285,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162489,196724.00
07/06/2015 02:00,2,0.000,ALERT,211.70,293.66,59.965,1436162403,"201051344001158","174011321042388",0.00,24.50,0,291.55,296.96,0.0,0.0,0.000,161919.8,161919.8,5282,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162491,196725.00
07/06/2015 02:00,2,0.000,ALERT,211.93,293.66,59.975,1436162403,"201051344001025","174011321042388",0.00,24.30,0,292.16,298.47,0.0,0.0,0.000,165386.1,165386.1,5277,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162493,196726.00
07/06/2015 02:00,2,0.000,ALERT,211.70,294.26,59.970,1436162403,"201051344000569","174011321042388",0.00,25.00,0,293.06,298.47,0.0,0.0,0.000,168857.8,168857.8,5290,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162495,196727.00
07/06/2015 02:00,2,0.000,ALERT,213.06,293.66,59.954,1436162403,"274151322000094","174011321042388",0.00,25.00,0,292.16,297.26,0.0,0.0,0.000,352768.5,352768.5,6664,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162497,196728.00
07/06/2015 02:00,2,0.000,ALERT,211.70,294.26,59.975,1436162403,"201051344000458","174011321042388",0.00,25.30,0,292.76,298.47,0.0,0.0,0.000,164684.3,164684.3,5285,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162499,196729.00
07/06/2015 02:00,2,0.000,ALERT,213.29,294.26,59.928,1436162403,"274151322000087","174011321042388",0.00,26.30,0,291.85,297.57,0.0,0.0,0.000,423529.8,423529.8,6168,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436162500,196730.00
07/06/2015 02:00,2,0.000,ALERT,213.06,293.96,59.970,1436162403,"274151322000052","174011321042388",0.00,25.80,0,292.46,298.17,0.0,0.0,0.000,452780.8,452780.8,6567,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162502,196731.00
07/06/2015 02:00,2,0.000,ALERT,212.38,294.56,59.928,1436162403,"201051344001145","174011321042388",0.00,24.80,0,293.06,298.77,0.0,0.0,0.000,169848.0,169848.0,5293,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162504,196732.00
07/06/2015 02:00,2,0.000,ALERT,212.16,294.26,59.965,1436162403,"201051344000685","174011321042388",0.00,25.00,0,292.46,297.57,0.0,0.0,0.000,168893.2,168893.2,5296,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162506,196733.00
07/06/2015 02:00,2,0.000,ALERT,212.83,293.96,59.959,1436162403,"274151322000088","174011321042388",0.00,25.50,0,292.76,297.87,0.0,0.0,0.000,433830.6,433830.6,6179,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162508,196734.00
07/06/2015 02:00,2,0.000,ALERT,211.93,294.26,59.965,1436162403,"201051344000438","174011321042388",0.00,24.50,0,292.76,298.17,0.0,0.0,0.000,169010.4,169010.4,5279,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162509,196735.00
07/06/2015 02:00,2,0.000,ALERT,211.48,293.96,59.959,1436162403,"201051344001135","174011321042388",0.00,24.80,0,292.76,298.17,0.0,0.0,0.000,160340.0,160340.0,5268,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162511,196736.00
07/06/2015 02:00,2,0.000,ALERT,212.16,293.66,59.965,1436162403,"201051344000417","174011321042388",0.00,24.80,0,291.85,296.96,0.0,0.0,0.000,164665.8,164665.8,5278,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162513,196737.00
07/06/2015 02:00,2,0.000,ALERT,211.48,294.56,59.928,1436162403,"201051344000594","174011321042388",0.00,25.00,0,292.16,297.57,0.0,0.0,0.000,165093.5,165093.5,5279,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162515,196738.00
07/06/2015 02:00,2,0.000,ALERT,213.06,294.86,59.954,1436162403,"274151322000083","174011321042388",0.00,25.30,0,293.06,298.17,0.0,0.0,0.000,448942.3,448942.3,6586,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162516,196739.00
07/06/2015 02:00,2,0.000,ALERT,212.16,294.56,59.965,1436162403,"201051344000585","174011321042388",0.00,24.80,0,292.16,297.57,0.0,0.0,0.000,164111.6,164111.6,5279,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162518,196740.00
07/06/2015 02:00,2,0.000,ALERT,213.06,294.26,59.933,1436162403,"274151322000054","174011321042388",0.00,26.00,0,292.76,298.17,0.0,0.0,0.000,444019.0,444019.0,6167,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162520,196741.00
07/06/2015 02:00,2,0.000,ALERT,211.93,293.96,59.965,1436162403,"201051344001203","174011321042388",0.00,24.80,0,292.76,299.67,0.0,0.0,0.000,165252.8,165252.8,5283,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162522,196742.00
07/06/2015 02:00,2,0.000,ALERT,211.48,293.96,59.944,1436162403,"201051344000646","174011321042388",0.00,24.80,0,292.16,297.26,0.0,0.0,0.000,162475.9,162475.9,5274,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162524,196743.00
07/06/2015 02:00,2,0.000,ALERT,213.74,293.66,59.959,1436162403,"274151322000068","174011321042388",0.00,26.00,0,292.16,296.96,0.0,0.0,0.000,351850.7,351850.7,6273,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162525,196744.00
07/06/2015 02:00,2,0.000,ALERT,213.29,294.26,59.959,1436162403,"274151322000076","174011321042388",0.00,25.50,0,292.46,298.17,0.0,0.0,0.000,473519.3,473519.3,6568,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162527,196745.00
07/06/2015 02:00,2,0.000,ALERT,211.70,294.26,59.965,1436162403,"201051344000890","174011321042388",0.00,24.80,0,293.36,298.77,0.0,0.0,0.000,166747.7,166747.7,5282,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162529,196746.00
07/06/2015 02:00,2,0.000,ALERT,211.93,293.96,59.970,1436162403,"201051344000900","174011321042388",0.00,24.80,0,292.16,297.26,0.0,0.0,0.000,167013.8,167013.8,5294,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162531,196747.00
07/06/2015 02:00,2,0.000,ALERT,212.38,293.36,59.970,1436162403,"201051344000633","174011321042388",0.00,24.50,0,290.35,296.66,0.0,0.0,0.000,156661.4,156661.4,5292,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162533,196748.00
07/06/2015 02:00,2,0.000,ALERT,211.93,293.96,59.949,1436162403,"201051344000983","174011321042388",0.00,25.00,0,292.76,298.17,0.0,0.0,0.000,163992.2,163992.2,5294,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162534,196749.00
