ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 02:00,2,0.000,ALERT,211.93,293.96,59.965,1436162403,"201051344000917","174011321042388",0.00,25.50,0,291.55,296.96,0.0,0.0,0.000,167212.3,167212.3,5293,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162536,196750.00
07/06/2015 02:00,2,0.000,ALERT,212.16,293.66,59.986,1436162403,"201051344000648","174011321042388",0.00,24.30,0,292.16,297.87,0.0,0.0,0.000,163008.0,163008.0,5287,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162538,196751.00
07/06/2015 02:00,2,0.000,ALERT,211.93,294.26,59.965,1436162403,"201051344001093","174011321042388",0.00,25.30,0,292.46,297.57,0.0,0.0,0.000,165354.9,165354.9,5285,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162540,196752.00
07/06/2015 02:00,2,0.000,ALERT,212.38,293.66,59.970,1436162403,"201051344000645","174011321042388",0.00,25.00,0,292.16,297.57,0.0,0.0,0.000,163555.5,163555.5,5294,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162542,196753.00
07/06/2015 02:00,2,0.000,ALERT,213.29,294.86,59.959,1436162403,"274151322000085","174011321042388",0.00,25.50,0,292.46,297.87,0.0,0.0,0.000,446269.1,446269.1,6570,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162543,196754.00
07/06/2015 02:00,2,0.000,ALERT,212.16,293.66,59.965,1436162403,"201051344000651","174011321042388",0.00,24.30,0,292.16,297.26,0.0,0.0,0.000,162929.3,162929.3,5280,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436162545,196755.00
07/06/2015 02:00,2,0.000,ALERT,212.16,293.96,59.970,1436162403,"201051344000867","174011321042388",0.00,25.30,0,292.46,298.17,0.0,0.0,0.000,155345.6,155345.6,5297,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162547,196756.00
07/06/2015 02:00,2,0.000,ALERT,211.93,294.56,59.965,1436162403,"201051344001230","174011321042388",0.00,24.80,0,292.76,297.87,0.0,0.0,0.000,166445.7,166445.7,5296,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162549,196757.00
07/06/2015 02:00,2,0.000,ALERT,212.16,294.26,59.975,1436162403,"201051344000576","174011321042388",0.00,24.80,0,292.46,297.57,0.0,0.0,0.000,162796.4,162796.4,5300,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162551,196758.00
07/06/2015 02:00,2,0.000,ALERT,211.70,294.56,59.970,1436162403,"201051344000579","174011321042388",0.00,25.00,0,292.76,298.17,0.0,0.0,0.000,169260.4,169260.4,5284,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436162552,196759.00
07/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436162403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436163283,196760.00
07/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436162403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436163283,196761.00
07/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436162403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436163283,196762.00
07/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436162403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436163283,196763.00
07/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436162403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436163283,196764.00
07/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436162403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436163283,196765.00
07/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436162403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436163283,196766.00
07/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436162403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436163283,196767.00
07/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436162403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436163283,196768.00
07/06/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436162403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436163283,196769.00
07/06/2015 02:15,2,0.000,ALERT,211.48,293.96,59.986,1436163303,"201051344000955","174011321042388",0.00,25.00,0,291.85,295.76,0.0,0.0,0.000,168381.1,168381.1,5288,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163379,196770.00
07/06/2015 02:15,2,0.000,ALERT,213.06,294.86,59.975,1436163303,"274151322000095","174011321042388",0.00,25.00,0,293.36,296.66,0.0,0.0,0.000,467709.9,467709.9,6198,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163380,196771.00
07/06/2015 02:15,2,0.000,ALERT,211.48,294.26,59.981,1436163303,"201051344000868","174011321042388",0.00,24.80,0,292.46,296.66,0.0,0.0,0.000,154701.8,154701.8,5295,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163382,196772.00
07/06/2015 02:15,2,0.000,ALERT,212.16,293.66,59.975,1436163303,"201051344000853","174011321042388",0.00,24.80,0,291.85,296.36,0.0,0.0,0.000,160969.7,160969.7,5296,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163384,196773.00
07/06/2015 02:15,2,0.000,ALERT,212.16,294.86,59.981,1436163303,"201051344000582","174011321042388",0.00,24.50,0,292.76,296.66,0.0,0.0,0.000,161195.0,161195.0,5281,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163386,196774.00
07/06/2015 02:15,2,0.000,ALERT,211.70,293.66,59.970,1436163303,"201051344000469","174011321042388",0.00,24.30,0,290.95,295.16,0.0,0.0,0.000,156243.6,156243.6,5287,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163388,196775.00
07/06/2015 02:15,2,0.000,ALERT,211.48,293.66,59.975,1436163303,"201051344000988","174011321042388",0.00,25.00,0,289.75,295.46,0.0,0.0,0.000,155838.0,155838.0,5287,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163389,196776.00
07/06/2015 02:15,2,0.000,ALERT,211.48,293.36,59.970,1436163303,"201051344001158","174011321042388",0.00,24.50,0,291.25,295.16,0.0,0.0,0.000,161919.8,161919.8,5284,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163391,196777.00
07/06/2015 02:15,2,0.000,ALERT,211.48,293.36,59.970,1436163303,"201051344001025","174011321042388",0.00,24.30,0,291.55,296.66,0.0,0.0,0.000,165386.1,165386.1,5279,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163393,196778.00
07/06/2015 02:15,2,0.000,ALERT,211.48,293.96,59.965,1436163303,"201051344000569","174011321042388",0.00,25.00,0,292.46,296.66,0.0,0.0,0.000,168857.8,168857.8,5292,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163395,196779.00
07/06/2015 02:15,2,0.000,ALERT,213.06,293.96,59.970,1436163303,"274151322000094","174011321042388",0.00,25.30,0,291.55,295.46,0.0,0.0,0.000,352768.5,352768.5,6666,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163397,196780.00
07/06/2015 02:15,2,0.000,ALERT,211.70,293.96,59.975,1436163303,"201051344000458","174011321042388",0.00,25.30,0,292.16,296.66,0.0,0.0,0.000,164684.3,164684.3,5287,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436163399,196781.00
07/06/2015 02:15,2,0.000,ALERT,213.51,293.36,59.975,1436163303,"274151322000087","174011321042388",0.00,26.50,0,291.25,295.76,0.0,0.0,0.000,423529.8,423529.8,6170,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163400,196782.00
07/06/2015 02:15,2,0.000,ALERT,213.06,295.16,59.965,1436163303,"274151322000052","174011321042388",0.00,25.80,0,291.85,296.36,0.0,0.0,0.000,452780.8,452780.8,6569,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163402,196783.00
07/06/2015 02:15,2,0.000,ALERT,212.16,294.56,59.981,1436163303,"201051344001145","174011321042388",0.00,24.80,0,292.46,296.96,0.0,0.0,0.000,169848.0,169848.0,5295,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163404,196784.00
07/06/2015 02:15,2,0.000,ALERT,212.38,294.26,59.970,1436163303,"201051344000685","174011321042388",0.00,25.00,0,292.16,295.76,0.0,0.0,0.000,168893.2,168893.2,5298,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163406,196785.00
07/06/2015 02:15,2,0.000,ALERT,212.83,294.56,59.975,1436163303,"274151322000088","174011321042388",0.00,25.80,0,292.16,296.06,0.0,0.0,0.000,433830.6,433830.6,6181,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436163408,196786.00
07/06/2015 02:15,2,0.000,ALERT,212.16,294.26,59.981,1436163303,"201051344000438","174011321042388",0.00,24.50,0,292.46,296.36,0.0,0.0,0.000,169010.4,169010.4,5281,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163410,196787.00
07/06/2015 02:15,2,0.000,ALERT,211.93,294.26,59.991,1436163303,"201051344001135","174011321042388",0.00,24.50,0,292.16,296.66,0.0,0.0,0.000,160340.0,160340.0,5270,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163411,196788.00
07/06/2015 02:15,2,0.000,ALERT,212.38,293.66,59.981,1436163303,"201051344000417","174011321042388",0.00,24.80,0,291.55,295.46,0.0,0.0,0.000,164665.8,164665.8,5280,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163413,196789.00
07/06/2015 02:15,2,0.000,ALERT,211.70,294.86,59.991,1436163303,"201051344000594","174011321042388",0.00,25.00,0,291.85,296.06,0.0,0.0,0.000,165093.5,165093.5,5281,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436163415,196790.00
07/06/2015 02:15,2,0.000,ALERT,213.29,295.16,59.991,1436163303,"274151322000083","174011321042388",0.00,25.30,0,292.16,296.36,0.0,0.0,0.000,448942.3,448942.3,6588,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163417,196791.00
07/06/2015 02:15,2,0.000,ALERT,212.38,294.86,59.965,1436163303,"201051344000585","174011321042388",0.00,25.00,0,291.55,296.06,0.0,0.0,0.000,164111.6,164111.6,5281,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436163419,196792.00
07/06/2015 02:15,2,0.000,ALERT,213.29,295.46,59.991,1436163303,"274151322000054","174011321042388",0.00,26.00,0,292.16,296.66,0.0,0.0,0.000,444019.0,444019.0,6169,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163420,196793.00
07/06/2015 02:15,2,0.000,ALERT,212.38,294.56,59.991,1436163303,"201051344001203","174011321042388",0.00,24.80,0,291.85,297.87,0.0,0.0,0.000,165252.8,165252.8,5285,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163422,196794.00
07/06/2015 02:15,2,0.000,ALERT,211.93,294.56,59.991,1436163303,"201051344000646","174011321042388",0.00,24.80,0,291.55,295.46,0.0,0.0,0.000,162475.9,162475.9,5276,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436163424,196795.00
07/06/2015 02:15,2,0.000,ALERT,213.96,294.56,59.996,1436163303,"274151322000068","174011321042388",0.00,26.00,0,291.55,295.16,0.0,0.0,0.000,351850.7,351850.7,6275,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436163426,196796.00
07/06/2015 02:15,2,0.000,ALERT,213.96,294.86,59.991,1436163303,"274151322000076","174011321042388",0.00,25.50,0,291.55,296.36,0.0,0.0,0.000,473519.3,473519.3,6570,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163428,196797.00
07/06/2015 02:15,2,0.000,ALERT,211.93,295.16,59.991,1436163303,"201051344000890","174011321042388",0.00,25.00,0,292.46,297.26,0.0,0.0,0.000,166747.7,166747.7,5284,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163429,196798.00
07/06/2015 02:15,2,0.000,ALERT,211.93,294.26,59.996,1436163303,"201051344000900","174011321042388",0.00,24.80,0,291.55,295.46,0.0,0.0,0.000,167013.8,167013.8,5296,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163431,196799.00
07/06/2015 02:15,2,0.000,ALERT,212.61,293.66,59.975,1436163303,"201051344000633","174011321042388",0.00,24.50,0,290.05,294.86,0.0,0.0,0.000,156661.4,156661.4,5294,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163433,196800.00
07/06/2015 02:15,2,0.000,ALERT,212.16,294.86,60.007,1436163303,"201051344000983","174011321042388",0.00,25.00,0,292.46,296.66,0.0,0.0,0.000,163992.2,163992.2,5296,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163435,196801.00
07/06/2015 02:15,2,0.000,ALERT,212.38,294.26,59.996,1436163303,"201051344000917","174011321042388",0.00,25.50,0,290.95,295.46,0.0,0.0,0.000,167212.3,167212.3,5295,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163437,196802.00
07/06/2015 02:15,2,0.000,ALERT,212.61,294.26,60.002,1436163303,"201051344000648","174011321042388",0.00,24.50,0,291.55,296.36,0.0,0.0,0.000,163008.0,163008.0,5289,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436163439,196803.00
07/06/2015 02:15,2,0.000,ALERT,212.38,295.16,60.002,1436163303,"201051344001093","174011321042388",0.00,25.30,0,291.85,296.06,0.0,0.0,0.000,165354.9,165354.9,5287,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163440,196804.00
07/06/2015 02:15,2,0.000,ALERT,212.83,294.86,60.002,1436163303,"201051344000645","174011321042388",0.00,25.00,0,291.55,296.06,0.0,0.0,0.000,163555.5,163555.5,5296,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163442,196805.00
07/06/2015 02:15,2,0.000,ALERT,213.74,295.16,59.991,1436163303,"274151322000085","174011321042388",0.00,25.50,0,291.85,296.66,0.0,0.0,0.000,446269.1,446269.1,6572,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436163444,196806.00
07/06/2015 02:15,2,0.000,ALERT,212.38,294.56,59.996,1436163303,"201051344000651","174011321042388",0.00,24.30,0,291.55,296.06,0.0,0.0,0.000,162929.3,162929.3,5282,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436163446,196807.00
07/06/2015 02:15,2,0.000,ALERT,212.38,294.56,59.970,1436163303,"201051344000867","174011321042388",0.00,25.00,0,291.85,296.66,0.0,0.0,0.000,155345.6,155345.6,5299,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163448,196808.00
07/06/2015 02:15,2,0.000,ALERT,212.16,295.46,59.991,1436163303,"201051344001230","174011321042388",0.00,24.80,0,292.46,296.66,0.0,0.0,0.000,166445.7,166445.7,5298,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163450,196809.00
07/06/2015 02:15,2,0.000,ALERT,212.61,295.16,59.996,1436163303,"201051344000576","174011321042388",0.00,24.80,0,291.85,296.06,0.0,0.0,0.000,162796.4,162796.4,5302,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163451,196810.00
07/06/2015 02:15,2,0.000,ALERT,212.16,295.16,59.991,1436163303,"201051344000579","174011321042388",0.00,25.00,0,292.46,296.96,0.0,0.0,0.000,169260.4,169260.4,5286,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436163453,196811.00
07/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436163303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436164184,196812.00
07/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436163303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436164184,196813.00
07/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436163303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436164184,196814.00
07/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436163303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436164184,196815.00
07/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436163303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436164184,196816.00
07/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436163303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436164184,196817.00
07/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436163303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436164184,196818.00
07/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436163303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436164184,196819.00
07/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436163303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436164184,196820.00
07/06/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436163303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436164184,196821.00
07/06/2015 02:30,2,0.000,ALERT,211.70,296.06,59.981,1436164203,"201051344000955","174011321042388",0.00,25.30,0,292.16,297.57,0.0,0.0,0.000,168381.1,168381.1,5290,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436164278,196822.00
07/06/2015 02:30,2,0.000,ALERT,213.51,296.96,59.981,1436164203,"274151322000095","174011321042388",0.00,25.30,0,293.66,298.47,0.0,0.0,0.000,467709.9,467709.9,6200,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164280,196823.00
07/06/2015 02:30,2,0.000,ALERT,211.93,296.36,59.986,1436164203,"201051344000868","174011321042388",0.00,25.00,0,292.46,298.47,0.0,0.0,0.000,154701.8,154701.8,5297,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164282,196824.00
07/06/2015 02:30,2,0.000,ALERT,212.38,295.76,59.991,1436164203,"201051344000853","174011321042388",0.00,25.00,0,291.85,297.87,0.0,0.0,0.000,160969.7,160969.7,5298,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164284,196825.00
07/06/2015 02:30,2,0.000,ALERT,212.38,296.66,60.012,1436164203,"201051344000582","174011321042388",0.00,24.80,0,293.06,298.47,0.0,0.0,0.000,161195.0,161195.0,5283,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164285,196826.00
07/06/2015 02:30,2,0.000,ALERT,211.93,295.16,59.975,1436164203,"201051344000469","174011321042388",0.00,24.50,0,290.65,296.96,0.0,0.0,0.000,156243.6,156243.6,5289,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164287,196827.00
07/06/2015 02:30,2,0.000,ALERT,211.70,295.46,59.959,1436164203,"201051344000988","174011321042388",0.00,25.30,0,289.75,297.26,0.0,0.0,0.000,155838.0,155838.0,5289,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436164289,196828.00
07/06/2015 02:30,2,0.000,ALERT,211.93,295.16,60.007,1436164203,"201051344001158","174011321042388",0.00,24.80,0,291.25,296.96,0.0,0.0,0.000,161919.8,161919.8,5286,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164291,196829.00
07/06/2015 02:30,2,0.000,ALERT,211.93,295.16,59.965,1436164203,"201051344001025","174011321042388",0.00,24.50,0,291.25,298.47,0.0,0.0,0.000,165386.1,165386.1,5281,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164293,196830.00
07/06/2015 02:30,2,0.000,ALERT,211.93,296.06,59.981,1436164203,"201051344000569","174011321042388",0.00,25.30,0,292.46,298.47,0.0,0.0,0.000,168857.8,168857.8,5294,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436164295,196831.00
07/06/2015 02:30,2,0.000,ALERT,213.51,295.46,59.991,1436164203,"274151322000094","174011321042388",0.00,25.50,0,292.46,297.26,0.0,0.0,0.000,352768.5,352768.5,6668,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164297,196832.00
07/06/2015 02:30,2,0.000,ALERT,211.93,295.76,59.986,1436164203,"201051344000458","174011321042388",0.00,25.50,0,291.85,298.47,0.0,0.0,0.000,164684.3,164684.3,5289,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164299,196833.00
07/06/2015 02:30,2,0.000,ALERT,213.51,296.06,59.981,1436164203,"274151322000087","174011321042388",0.00,26.50,0,292.16,297.26,0.0,0.0,0.000,423529.8,423529.8,6172,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164301,196834.00
07/06/2015 02:30,2,0.000,ALERT,213.06,296.06,59.981,1436164203,"274151322000052","174011321042388",0.00,26.00,0,292.76,298.17,0.0,0.0,0.000,452780.8,452780.8,6571,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164303,196835.00
07/06/2015 02:30,2,0.000,ALERT,212.38,296.36,59.991,1436164203,"201051344001145","174011321042388",0.00,25.00,0,292.76,298.77,0.0,0.0,0.000,169848.0,169848.0,5297,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164304,196836.00
07/06/2015 02:30,2,0.000,ALERT,212.38,296.06,59.991,1436164203,"201051344000685","174011321042388",0.00,25.30,0,292.46,297.57,0.0,0.0,0.000,168893.2,168893.2,5300,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164306,196837.00
07/06/2015 02:30,2,0.000,ALERT,213.06,296.06,59.975,1436164203,"274151322000088","174011321042388",0.00,26.00,0,293.06,297.87,0.0,0.0,0.000,433830.6,433830.6,6183,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164308,196838.00
07/06/2015 02:30,2,0.000,ALERT,212.38,295.76,59.965,1436164203,"201051344000438","174011321042388",0.00,24.80,0,292.76,298.17,0.0,0.0,0.000,169010.4,169010.4,5283,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436164310,196839.00
07/06/2015 02:30,2,0.000,ALERT,211.70,295.46,59.986,1436164203,"201051344001135","174011321042388",0.00,25.00,0,292.46,298.17,0.0,0.0,0.000,160340.0,160340.0,5272,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164312,196840.00
07/06/2015 02:30,2,0.000,ALERT,212.38,295.16,60.007,1436164203,"201051344000417","174011321042388",0.00,25.00,0,291.85,296.96,0.0,0.0,0.000,164665.8,164665.8,5282,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164313,196841.00
07/06/2015 02:30,2,0.000,ALERT,211.70,296.06,59.981,1436164203,"201051344000594","174011321042388",0.00,25.00,0,292.46,297.87,0.0,0.0,0.000,165093.5,165093.5,5283,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164315,196842.00
07/06/2015 02:30,2,0.000,ALERT,213.29,296.36,59.986,1436164203,"274151322000083","174011321042388",0.00,25.50,0,293.36,298.17,0.0,0.0,0.000,448942.3,448942.3,6590,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164317,196843.00
07/06/2015 02:30,2,0.000,ALERT,212.38,296.06,59.996,1436164203,"201051344000585","174011321042388",0.00,25.00,0,292.76,297.57,0.0,0.0,0.000,164111.6,164111.6,5283,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164319,196844.00
07/06/2015 02:30,2,0.000,ALERT,213.29,296.36,59.991,1436164203,"274151322000054","174011321042388",0.00,26.30,0,293.36,298.47,0.0,0.0,0.000,444019.0,444019.0,6171,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164321,196845.00
07/06/2015 02:30,2,0.000,ALERT,212.16,295.46,60.023,1436164203,"201051344001203","174011321042388",0.00,25.00,0,292.76,299.67,0.0,0.0,0.000,165252.8,165252.8,5287,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436164323,196846.00
07/06/2015 02:30,2,0.000,ALERT,211.93,295.76,59.986,1436164203,"201051344000646","174011321042388",0.00,25.00,0,292.46,297.26,0.0,0.0,0.000,162475.9,162475.9,5278,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164324,196847.00
07/06/2015 02:30,2,0.000,ALERT,214.19,295.46,59.996,1436164203,"274151322000068","174011321042388",0.00,26.30,0,292.76,296.96,0.0,0.0,0.000,351850.7,351850.7,6277,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164326,196848.00
07/06/2015 02:30,2,0.000,ALERT,213.74,295.16,59.991,1436164203,"274151322000076","174011321042388",0.00,25.50,0,293.06,298.17,0.0,0.0,0.000,473519.3,473519.3,6572,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164328,196849.00
07/06/2015 02:30,2,0.000,ALERT,211.93,296.36,59.991,1436164203,"201051344000890","174011321042388",0.00,25.00,0,293.06,298.77,0.0,0.0,0.000,166747.7,166747.7,5286,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164330,196850.00
07/06/2015 02:30,2,0.000,ALERT,211.93,295.46,59.996,1436164203,"201051344000900","174011321042388",0.00,25.00,0,292.16,297.26,0.0,0.0,0.000,167013.8,167013.8,5298,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436164332,196851.00
07/06/2015 02:30,2,0.000,ALERT,212.38,295.16,60.002,1436164203,"201051344000633","174011321042388",0.00,24.80,0,290.35,296.66,0.0,0.0,0.000,156661.4,156661.4,5296,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164334,196852.00
07/06/2015 02:30,2,0.000,ALERT,211.93,296.06,59.981,1436164203,"201051344000983","174011321042388",0.00,25.30,0,293.06,298.17,0.0,0.0,0.000,163992.2,163992.2,5298,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164336,196853.00
07/06/2015 02:30,2,0.000,ALERT,212.16,295.76,59.996,1436164203,"201051344000917","174011321042388",0.00,25.80,0,291.85,296.96,0.0,0.0,0.000,167212.3,167212.3,5297,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164337,196854.00
07/06/2015 02:30,2,0.000,ALERT,212.16,295.46,59.991,1436164203,"201051344000648","174011321042388",0.00,24.50,0,292.46,297.87,0.0,0.0,0.000,163008.0,163008.0,5291,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164339,196855.00
07/06/2015 02:30,2,0.000,ALERT,212.16,296.06,59.996,1436164203,"201051344001093","174011321042388",0.00,25.50,0,293.36,297.57,0.0,0.0,0.000,165354.9,165354.9,5289,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164341,196856.00
07/06/2015 02:30,2,0.000,ALERT,212.38,295.46,59.991,1436164203,"201051344000645","174011321042388",0.00,25.50,0,292.76,297.57,0.0,0.0,0.000,163555.5,163555.5,5298,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164343,196857.00
07/06/2015 02:30,2,0.000,ALERT,213.51,296.06,59.986,1436164203,"274151322000085","174011321042388",0.00,25.80,0,293.36,297.87,0.0,0.0,0.000,446269.1,446269.1,6574,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164345,196858.00
07/06/2015 02:30,2,0.000,ALERT,212.16,295.16,59.996,1436164203,"201051344000651","174011321042388",0.00,24.50,0,292.76,297.26,0.0,0.0,0.000,162929.3,162929.3,5284,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164346,196859.00
07/06/2015 02:30,2,0.000,ALERT,212.16,295.46,59.996,1436164203,"201051344000867","174011321042388",0.00,25.50,0,292.76,298.17,0.0,0.0,0.000,155345.6,155345.6,5301,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436164348,196860.00
07/06/2015 02:30,2,0.000,ALERT,212.16,296.36,59.991,1436164203,"201051344001230","174011321042388",0.00,25.00,0,293.36,297.87,0.0,0.0,0.000,166445.7,166445.7,5300,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164350,196861.00
07/06/2015 02:30,2,0.000,ALERT,212.38,295.76,59.991,1436164203,"201051344000576","174011321042388",0.00,25.00,0,293.06,297.57,0.0,0.0,0.000,162796.4,162796.4,5304,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436164352,196862.00
07/06/2015 02:30,2,0.000,ALERT,211.93,296.36,59.991,1436164203,"201051344000579","174011321042388",0.00,25.30,0,293.36,298.47,0.0,0.0,0.000,169260.4,169260.4,5288,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436164354,196863.00
07/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436164203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165083,196864.00
07/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436164203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165084,196865.00
07/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436164203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165084,196866.00
07/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436164203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165084,196867.00
07/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436164203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165084,196868.00
07/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436164203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165084,196869.00
07/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436164203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165084,196870.00
07/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436164203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165084,196871.00
07/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436164203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165084,196872.00
07/06/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436164203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165084,196873.00
07/06/2015 02:45,2,0.000,ALERT,211.93,296.06,59.965,1436165103,"201051344000955","174011321042388",0.00,24.30,0,293.96,297.87,0.0,0.0,0.000,168381.1,168381.1,5292,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165179,196874.00
07/06/2015 02:45,2,0.000,ALERT,213.51,297.26,59.981,1436165103,"274151322000095","174011321042388",0.00,24.80,0,295.46,298.77,0.0,0.0,0.000,467709.9,467709.9,6202,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165181,196875.00
07/06/2015 02:45,2,0.000,ALERT,212.16,296.66,59.986,1436165103,"201051344000868","174011321042388",0.00,24.00,0,294.56,298.47,0.0,0.0,0.000,154701.8,154701.8,5299,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436165183,196876.00
07/06/2015 02:45,2,0.000,ALERT,212.61,296.06,59.996,1436165103,"201051344000853","174011321042388",0.00,23.80,0,293.96,298.17,0.0,0.0,0.000,160969.7,160969.7,5300,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436165184,196877.00
07/06/2015 02:45,2,0.000,ALERT,212.61,296.96,59.991,1436165103,"201051344000582","174011321042388",0.00,24.00,0,294.86,298.47,0.0,0.0,0.000,161195.0,161195.0,5285,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165186,196878.00
07/06/2015 02:45,2,0.000,ALERT,212.16,295.76,59.986,1436165103,"201051344000469","174011321042388",0.00,23.30,0,292.76,296.96,0.0,0.0,0.000,156243.6,156243.6,5291,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165188,196879.00
07/06/2015 02:45,2,0.000,ALERT,211.93,296.06,59.986,1436165103,"201051344000988","174011321042388",0.00,24.00,0,291.55,297.26,0.0,0.0,0.000,155838.0,155838.0,5291,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165190,196880.00
07/06/2015 02:45,2,0.000,ALERT,212.16,295.76,59.996,1436165103,"201051344001158","174011321042388",0.00,23.80,0,293.36,296.96,0.0,0.0,0.000,161919.8,161919.8,5288,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165192,196881.00
07/06/2015 02:45,2,0.000,ALERT,212.16,295.46,60.002,1436165103,"201051344001025","174011321042388",0.00,24.00,0,293.66,298.47,0.0,0.0,0.000,165386.1,165386.1,5283,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436165193,196882.00
07/06/2015 02:45,2,0.000,ALERT,212.16,296.36,59.949,1436165103,"201051344000569","174011321042388",0.00,24.00,0,294.26,298.47,0.0,0.0,0.000,168857.8,168857.8,5296,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436165195,196883.00
07/06/2015 02:45,2,0.000,ALERT,213.51,295.76,59.996,1436165103,"274151322000094","174011321042388",0.00,25.00,0,293.66,297.57,0.0,0.0,0.000,352768.5,352768.5,6670,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165197,196884.00
07/06/2015 02:45,2,0.000,ALERT,211.93,296.06,59.975,1436165103,"201051344000458","174011321042388",0.00,24.50,0,293.66,298.47,0.0,0.0,0.000,164684.3,164684.3,5291,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165199,196885.00
07/06/2015 02:45,2,0.000,ALERT,213.51,295.76,59.970,1436165103,"274151322000087","174011321042388",0.00,26.30,0,293.36,297.57,0.0,0.0,0.000,423529.8,423529.8,6174,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165201,196886.00
07/06/2015 02:45,2,0.000,ALERT,213.29,296.66,59.975,1436165103,"274151322000052","174011321042388",0.00,25.50,0,293.96,298.47,0.0,0.0,0.000,452780.8,452780.8,6573,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165203,196887.00
07/06/2015 02:45,2,0.000,ALERT,212.61,296.66,59.975,1436165103,"201051344001145","174011321042388",0.00,24.00,0,294.56,298.77,0.0,0.0,0.000,169848.0,169848.0,5299,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165205,196888.00
07/06/2015 02:45,2,0.000,ALERT,212.61,296.36,59.970,1436165103,"201051344000685","174011321042388",0.00,24.30,0,293.06,297.57,0.0,0.0,0.000,168893.2,168893.2,5302,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165207,196889.00
07/06/2015 02:45,2,0.000,ALERT,213.29,296.36,59.965,1436165103,"274151322000088","174011321042388",0.00,25.50,0,294.26,297.87,0.0,0.0,0.000,433830.6,433830.6,6185,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165208,196890.00
07/06/2015 02:45,2,0.000,ALERT,212.61,296.36,59.944,1436165103,"201051344000438","174011321042388",0.00,24.00,0,294.26,298.47,0.0,0.0,0.000,169010.4,169010.4,5285,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165210,196891.00
07/06/2015 02:45,2,0.000,ALERT,211.93,296.36,59.965,1436165103,"201051344001135","174011321042388",0.00,24.00,0,293.96,298.47,0.0,0.0,0.000,160340.0,160340.0,5274,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436165212,196892.00
07/06/2015 02:45,2,0.000,ALERT,212.61,295.76,59.965,1436165103,"201051344000417","174011321042388",0.00,24.50,0,293.06,297.26,0.0,0.0,0.000,164665.8,164665.8,5284,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165214,196893.00
07/06/2015 02:45,2,0.000,ALERT,211.93,296.66,59.965,1436165103,"201051344000594","174011321042388",0.00,24.50,0,293.06,297.87,0.0,0.0,0.000,165093.5,165093.5,5285,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165216,196894.00
07/06/2015 02:45,2,0.000,ALERT,213.74,296.96,59.996,1436165103,"274151322000083","174011321042388",0.00,25.30,0,294.56,298.17,0.0,0.0,0.000,448942.3,448942.3,6592,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165217,196895.00
07/06/2015 02:45,2,0.000,ALERT,212.38,296.66,59.970,1436165103,"201051344000585","174011321042388",0.00,24.30,0,293.66,297.87,0.0,0.0,0.000,164111.6,164111.6,5285,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436165219,196896.00
07/06/2015 02:45,2,0.000,ALERT,213.51,297.26,59.965,1436165103,"274151322000054","174011321042388",0.00,25.50,0,294.56,298.47,0.0,0.0,0.000,444019.0,444019.0,6173,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436165221,196897.00
07/06/2015 02:45,2,0.000,ALERT,212.61,296.36,59.965,1436165103,"201051344001203","174011321042388",0.00,24.30,0,293.96,299.67,0.0,0.0,0.000,165252.8,165252.8,5289,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165223,196898.00
07/06/2015 02:45,2,0.000,ALERT,212.16,296.36,59.970,1436165103,"201051344000646","174011321042388",0.00,24.00,0,293.66,297.57,0.0,0.0,0.000,162475.9,162475.9,5280,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436165225,196899.00
