ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 02:45,2,0.000,ALERT,214.19,295.76,59.959,1436165103,"274151322000068","174011321042388",0.00,25.80,0,293.66,297.26,0.0,0.0,0.000,351850.7,351850.7,6279,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165226,196900.00
07/06/2015 02:45,2,0.000,ALERT,214.19,296.36,59.970,1436165103,"274151322000076","174011321042388",0.00,25.30,0,293.96,298.17,0.0,0.0,0.000,473519.3,473519.3,6574,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436165228,196901.00
07/06/2015 02:45,2,0.000,ALERT,212.16,296.96,59.965,1436165103,"201051344000890","174011321042388",0.00,24.50,0,294.56,299.07,0.0,0.0,0.000,166747.7,166747.7,5288,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165230,196902.00
07/06/2015 02:45,2,0.000,ALERT,212.16,296.36,59.970,1436165103,"201051344000900","174011321042388",0.00,23.80,0,293.36,297.26,0.0,0.0,0.000,167013.8,167013.8,5300,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436165232,196903.00
07/06/2015 02:45,2,0.000,ALERT,212.61,295.46,59.975,1436165103,"201051344000633","174011321042388",0.00,24.00,0,291.85,296.66,0.0,0.0,0.000,156661.4,156661.4,5298,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165234,196904.00
07/06/2015 02:45,2,0.000,ALERT,212.16,296.06,59.965,1436165103,"201051344000983","174011321042388",0.00,23.80,0,294.26,298.47,0.0,0.0,0.000,163992.2,163992.2,5300,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165236,196905.00
07/06/2015 02:45,2,0.000,ALERT,212.38,295.76,59.970,1436165103,"201051344000917","174011321042388",0.00,24.80,0,293.06,297.26,0.0,0.0,0.000,167212.3,167212.3,5299,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165237,196906.00
07/06/2015 02:45,2,0.000,ALERT,212.38,295.16,59.970,1436165103,"201051344000648","174011321042388",0.00,23.50,0,293.66,298.17,0.0,0.0,0.000,163008.0,163008.0,5293,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436165239,196907.00
07/06/2015 02:45,2,0.000,ALERT,212.16,296.06,59.975,1436165103,"201051344001093","174011321042388",0.00,24.50,0,294.26,297.87,0.0,0.0,0.000,165354.9,165354.9,5291,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165241,196908.00
07/06/2015 02:45,2,0.000,ALERT,212.61,295.76,59.981,1436165103,"201051344000645","174011321042388",0.00,24.30,0,293.66,297.87,0.0,0.0,0.000,163555.5,163555.5,5300,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165243,196909.00
07/06/2015 02:45,2,0.000,ALERT,213.51,296.36,59.970,1436165103,"274151322000085","174011321042388",0.00,25.30,0,294.26,298.17,0.0,0.0,0.000,446269.1,446269.1,6576,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165244,196910.00
07/06/2015 02:45,2,0.000,ALERT,212.38,295.16,59.970,1436165103,"201051344000651","174011321042388",0.00,23.80,0,293.66,297.57,0.0,0.0,0.000,162929.3,162929.3,5286,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165246,196911.00
07/06/2015 02:45,2,0.000,ALERT,212.38,295.76,59.954,1436165103,"201051344000867","174011321042388",0.00,24.50,0,293.66,298.17,0.0,0.0,0.000,155345.6,155345.6,5303,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436165248,196912.00
07/06/2015 02:45,2,0.000,ALERT,212.16,296.36,59.986,1436165103,"201051344001230","174011321042388",0.00,24.00,0,294.26,298.17,0.0,0.0,0.000,166445.7,166445.7,5302,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436165250,196913.00
07/06/2015 02:45,2,0.000,ALERT,212.61,296.36,59.970,1436165103,"201051344000576","174011321042388",0.00,23.80,0,293.66,297.87,0.0,0.0,0.000,162796.4,162796.4,5306,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436165252,196914.00
07/06/2015 02:45,2,0.000,ALERT,211.93,296.36,59.970,1436165103,"201051344000579","174011321042388",0.00,24.30,0,294.56,298.47,0.0,0.0,0.000,169260.4,169260.4,5290,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436165254,196915.00
07/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436165103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165983,196916.00
07/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436165103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165983,196917.00
07/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436165103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165983,196918.00
07/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436165103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165983,196919.00
07/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436165103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165983,196920.00
07/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436165103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165983,196921.00
07/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436165103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165983,196922.00
07/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436165103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165983,196923.00
07/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436165103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165983,196924.00
07/06/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436165103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436165983,196925.00
07/06/2015 03:00,2,0.000,ALERT,211.70,296.06,59.949,1436166003,"201051344000955","174011321042388",0.00,23.30,0,293.66,298.17,0.0,0.0,0.000,168381.1,168381.1,5294,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166079,196926.00
07/06/2015 03:00,2,0.000,ALERT,213.29,297.26,59.944,1436166003,"274151322000095","174011321042388",0.00,24.00,0,294.86,299.07,0.0,0.0,0.000,467709.9,467709.9,6204,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436166081,196927.00
07/06/2015 03:00,2,0.000,ALERT,211.93,296.66,59.938,1436166003,"201051344000868","174011321042388",0.00,22.80,0,294.26,299.07,0.0,0.0,0.000,154701.8,154701.8,5301,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166083,196928.00
07/06/2015 03:00,2,0.000,ALERT,212.61,295.76,59.954,1436166003,"201051344000853","174011321042388",0.00,22.50,0,293.66,298.47,0.0,0.0,0.000,160969.7,160969.7,5302,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436166084,196929.00
07/06/2015 03:00,2,0.000,ALERT,212.61,296.96,59.912,1436166003,"201051344000582","174011321042388",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,161195.0,161195.0,5287,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166086,196930.00
07/06/2015 03:00,2,0.000,ALERT,211.93,295.76,59.954,1436166003,"201051344000469","174011321042388",0.00,22.30,0,292.46,297.26,0.0,0.0,0.000,156243.6,156243.6,5293,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166088,196931.00
07/06/2015 03:00,2,0.000,ALERT,211.93,295.76,59.954,1436166003,"201051344000988","174011321042388",0.00,23.00,0,291.25,297.57,0.0,0.0,0.000,155838.0,155838.0,5293,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436166090,196932.00
07/06/2015 03:00,2,0.000,ALERT,211.93,295.46,59.959,1436166003,"201051344001158","174011321042388",0.00,22.50,0,293.06,297.26,0.0,0.0,0.000,161919.8,161919.8,5290,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166092,196933.00
07/06/2015 03:00,2,0.000,ALERT,211.93,295.46,59.965,1436166003,"201051344001025","174011321042388",0.00,22.80,0,293.06,298.77,0.0,0.0,0.000,165386.1,165386.1,5285,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166093,196934.00
07/06/2015 03:00,2,0.000,ALERT,211.93,296.36,59.959,1436166003,"201051344000569","174011321042388",0.00,23.00,0,293.96,299.07,0.0,0.0,0.000,168857.8,168857.8,5298,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166095,196935.00
07/06/2015 03:00,2,0.000,ALERT,213.51,295.76,59.954,1436166003,"274151322000094","174011321042388",0.00,24.00,0,293.36,297.87,0.0,0.0,0.000,352768.5,352768.5,6672,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166097,196936.00
07/06/2015 03:00,2,0.000,ALERT,211.70,296.06,59.986,1436166003,"201051344000458","174011321042388",0.00,23.50,0,293.66,298.77,0.0,0.0,0.000,164684.3,164684.3,5293,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166099,196937.00
07/06/2015 03:00,2,0.000,ALERT,213.29,295.46,59.949,1436166003,"274151322000087","174011321042388",0.00,26.00,0,293.06,297.87,0.0,0.0,0.000,423529.8,423529.8,6176,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436166101,196938.00
07/06/2015 03:00,2,0.000,ALERT,213.06,296.36,59.933,1436166003,"274151322000052","174011321042388",0.00,24.80,0,293.36,298.77,0.0,0.0,0.000,452780.8,452780.8,6575,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166103,196939.00
07/06/2015 03:00,2,0.000,ALERT,212.38,296.66,59.938,1436166003,"201051344001145","174011321042388",0.00,22.80,0,294.26,299.37,0.0,0.0,0.000,169848.0,169848.0,5301,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166104,196940.00
07/06/2015 03:00,2,0.000,ALERT,212.38,296.36,59.954,1436166003,"201051344000685","174011321042388",0.00,23.30,0,293.66,298.17,0.0,0.0,0.000,168893.2,168893.2,5304,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166106,196941.00
07/06/2015 03:00,2,0.000,ALERT,213.06,296.36,59.949,1436166003,"274151322000088","174011321042388",0.00,24.50,0,293.66,298.47,0.0,0.0,0.000,433830.6,433830.6,6187,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166108,196942.00
07/06/2015 03:00,2,0.000,ALERT,212.16,296.66,59.975,1436166003,"201051344000438","174011321042388",0.00,23.00,0,293.96,298.77,0.0,0.0,0.000,169010.4,169010.4,5287,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166110,196943.00
07/06/2015 03:00,2,0.000,ALERT,211.70,296.66,59.959,1436166003,"201051344001135","174011321042388",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,160340.0,160340.0,5276,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166111,196944.00
07/06/2015 03:00,2,0.000,ALERT,212.38,295.76,59.965,1436166003,"201051344000417","174011321042388",0.00,23.50,0,293.06,297.57,0.0,0.0,0.000,164665.8,164665.8,5286,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166113,196945.00
07/06/2015 03:00,2,0.000,ALERT,211.70,296.96,59.959,1436166003,"201051344000594","174011321042388",0.00,23.50,0,293.36,298.17,0.0,0.0,0.000,165093.5,165093.5,5287,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166115,196946.00
07/06/2015 03:00,2,0.000,ALERT,213.51,296.96,59.954,1436166003,"274151322000083","174011321042388",0.00,24.30,0,293.96,298.77,0.0,0.0,0.000,448942.3,448942.3,6594,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166117,196947.00
07/06/2015 03:00,2,0.000,ALERT,212.38,296.66,59.970,1436166003,"201051344000585","174011321042388",0.00,23.00,0,293.36,298.17,0.0,0.0,0.000,164111.6,164111.6,5287,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166119,196948.00
07/06/2015 03:00,2,0.000,ALERT,213.29,296.66,59.933,1436166003,"274151322000054","174011321042388",0.00,24.50,0,293.66,298.77,0.0,0.0,0.000,444019.0,444019.0,6175,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166120,196949.00
07/06/2015 03:00,2,0.000,ALERT,212.38,296.36,59.970,1436166003,"201051344001203","174011321042388",0.00,23.30,0,293.36,299.97,0.0,0.0,0.000,165252.8,165252.8,5291,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166122,196950.00
07/06/2015 03:00,2,0.000,ALERT,211.93,296.66,59.949,1436166003,"201051344000646","174011321042388",0.00,23.00,0,293.06,297.87,0.0,0.0,0.000,162475.9,162475.9,5282,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436166124,196951.00
07/06/2015 03:00,2,0.000,ALERT,213.96,296.06,59.944,1436166003,"274151322000068","174011321042388",0.00,24.80,0,293.06,297.57,0.0,0.0,0.000,351850.7,351850.7,6281,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166126,196952.00
07/06/2015 03:00,2,0.000,ALERT,213.96,296.66,59.975,1436166003,"274151322000076","174011321042388",0.00,24.50,0,293.36,298.47,0.0,0.0,0.000,473519.3,473519.3,6576,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166128,196953.00
07/06/2015 03:00,2,0.000,ALERT,212.16,296.96,59.954,1436166003,"201051344000890","174011321042388",0.00,23.50,0,294.26,299.37,0.0,0.0,0.000,166747.7,166747.7,5290,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166130,196954.00
07/06/2015 03:00,2,0.000,ALERT,212.16,296.66,59.981,1436166003,"201051344000900","174011321042388",0.00,22.80,0,293.36,297.87,0.0,0.0,0.000,167013.8,167013.8,5302,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436166132,196955.00
07/06/2015 03:00,2,0.000,ALERT,212.61,295.76,59.981,1436166003,"201051344000633","174011321042388",0.00,23.00,0,291.55,297.26,0.0,0.0,0.000,156661.4,156661.4,5300,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166133,196956.00
07/06/2015 03:00,2,0.000,ALERT,212.16,296.66,59.981,1436166003,"201051344000983","174011321042388",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,163992.2,163992.2,5302,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166135,196957.00
07/06/2015 03:00,2,0.000,ALERT,212.38,296.36,59.975,1436166003,"201051344000917","174011321042388",0.00,23.80,0,292.76,297.57,0.0,0.0,0.000,167212.3,167212.3,5301,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166137,196958.00
07/06/2015 03:00,2,0.000,ALERT,212.38,296.06,59.986,1436166003,"201051344000648","174011321042388",0.00,22.50,0,293.06,298.47,0.0,0.0,0.000,163008.0,163008.0,5295,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166139,196959.00
07/06/2015 03:00,2,0.000,ALERT,212.38,296.66,59.954,1436166003,"201051344001093","174011321042388",0.00,23.50,0,293.66,298.17,0.0,0.0,0.000,165354.9,165354.9,5293,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166140,196960.00
07/06/2015 03:00,2,0.000,ALERT,212.61,296.06,59.981,1436166003,"201051344000645","174011321042388",0.00,23.30,0,293.36,298.17,0.0,0.0,0.000,163555.5,163555.5,5302,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166142,196961.00
07/06/2015 03:00,2,0.000,ALERT,213.51,296.96,59.949,1436166003,"274151322000085","174011321042388",0.00,24.50,0,293.66,298.47,0.0,0.0,0.000,446269.1,446269.1,6578,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166144,196962.00
07/06/2015 03:00,2,0.000,ALERT,212.38,295.76,59.986,1436166003,"201051344000651","174011321042388",0.00,22.80,0,293.06,297.87,0.0,0.0,0.000,162929.3,162929.3,5288,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436166146,196963.00
07/06/2015 03:00,2,0.000,ALERT,212.38,296.06,59.986,1436166003,"201051344000867","174011321042388",0.00,23.30,0,293.36,298.47,0.0,0.0,0.000,155345.6,155345.6,5305,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166148,196964.00
07/06/2015 03:00,2,0.000,ALERT,212.16,296.96,59.981,1436166003,"201051344001230","174011321042388",0.00,23.00,0,293.96,298.47,0.0,0.0,0.000,166445.7,166445.7,5304,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166149,196965.00
07/06/2015 03:00,2,0.000,ALERT,212.61,296.96,59.996,1436166003,"201051344000576","174011321042388",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,162796.4,162796.4,5308,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436166151,196966.00
07/06/2015 03:00,2,0.000,ALERT,212.16,296.96,59.986,1436166003,"201051344000579","174011321042388",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,169260.4,169260.4,5292,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436166153,196967.00
07/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436166003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436166883,196968.00
07/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436166003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436166883,196969.00
07/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436166003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436166883,196970.00
07/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436166003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436166883,196971.00
07/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436166003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436166883,196972.00
07/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436166003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436166883,196973.00
07/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436166003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436166883,196974.00
07/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436166003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436166883,196975.00
07/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436166003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436166883,196976.00
07/06/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436166003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436166883,196977.00
07/06/2015 03:15,2,0.000,ALERT,212.16,296.66,59.949,1436166904,"201051344000955","174011321042388",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,168381.1,168381.1,5296,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166979,196978.00
07/06/2015 03:15,2,0.000,ALERT,213.74,297.57,59.970,1436166904,"274151322000095","174011321042388",0.00,23.30,0,295.46,299.07,0.0,0.0,0.000,467709.9,467709.9,6206,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166981,196979.00
07/06/2015 03:15,2,0.000,ALERT,212.38,296.66,59.959,1436166904,"201051344000868","174011321042388",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,154701.8,154701.8,5303,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166983,196980.00
07/06/2015 03:15,2,0.000,ALERT,213.06,296.36,59.981,1436166904,"201051344000853","174011321042388",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,160969.7,160969.7,5304,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166985,196981.00
07/06/2015 03:15,2,0.000,ALERT,213.06,297.57,59.986,1436166904,"201051344000582","174011321042388",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,161195.0,161195.0,5289,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166987,196982.00
07/06/2015 03:15,2,0.000,ALERT,212.38,296.06,59.986,1436166904,"201051344000469","174011321042388",0.00,21.30,0,292.76,297.26,0.0,0.0,0.000,156243.6,156243.6,5295,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166988,196983.00
07/06/2015 03:15,2,0.000,ALERT,212.16,296.36,59.986,1436166904,"201051344000988","174011321042388",0.00,22.30,0,291.85,297.57,0.0,0.0,0.000,155838.0,155838.0,5295,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436166990,196984.00
07/06/2015 03:15,2,0.000,ALERT,212.38,296.06,59.986,1436166904,"201051344001158","174011321042388",0.00,21.80,0,293.36,297.26,0.0,0.0,0.000,161919.8,161919.8,5292,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166992,196985.00
07/06/2015 03:15,2,0.000,ALERT,212.38,296.06,59.981,1436166904,"201051344001025","174011321042388",0.00,22.00,0,293.66,299.07,0.0,0.0,0.000,165386.1,165386.1,5287,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166994,196986.00
07/06/2015 03:15,2,0.000,ALERT,212.38,296.96,59.975,1436166904,"201051344000569","174011321042388",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,168857.8,168857.8,5300,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436166995,196987.00
07/06/2015 03:15,2,0.000,ALERT,213.96,296.36,59.975,1436166904,"274151322000094","174011321042388",0.00,23.30,0,293.66,297.87,0.0,0.0,0.000,352768.5,352768.5,6674,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436166997,196988.00
07/06/2015 03:15,2,0.000,ALERT,212.38,296.66,59.975,1436166904,"201051344000458","174011321042388",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,164684.3,164684.3,5295,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436166999,196989.00
07/06/2015 03:15,2,0.000,ALERT,213.74,296.66,59.970,1436166904,"274151322000087","174011321042388",0.00,25.50,0,293.66,297.87,0.0,0.0,0.000,423529.8,423529.8,6178,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167001,196990.00
07/06/2015 03:15,2,0.000,ALERT,213.51,297.57,59.970,1436166904,"274151322000052","174011321042388",0.00,23.80,0,293.96,298.77,0.0,0.0,0.000,452780.8,452780.8,6577,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436167003,196991.00
07/06/2015 03:15,2,0.000,ALERT,212.83,297.26,59.959,1436166904,"201051344001145","174011321042388",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,169848.0,169848.0,5303,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436167004,196992.00
07/06/2015 03:15,2,0.000,ALERT,212.83,296.66,59.975,1436166904,"201051344000685","174011321042388",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,168893.2,168893.2,5306,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167006,196993.00
07/06/2015 03:15,2,0.000,ALERT,213.51,296.96,59.981,1436166904,"274151322000088","174011321042388",0.00,23.80,0,294.56,298.47,0.0,0.0,0.000,433830.6,433830.6,6189,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167008,196994.00
07/06/2015 03:15,2,0.000,ALERT,212.61,296.96,59.996,1436166904,"201051344000438","174011321042388",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,169010.4,169010.4,5289,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167010,196995.00
07/06/2015 03:15,2,0.000,ALERT,212.16,296.66,59.991,1436166904,"201051344001135","174011321042388",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,160340.0,160340.0,5278,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167012,196996.00
07/06/2015 03:15,2,0.000,ALERT,212.83,296.36,59.981,1436166904,"201051344000417","174011321042388",0.00,22.80,0,293.66,297.57,0.0,0.0,0.000,164665.8,164665.8,5288,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167013,196997.00
07/06/2015 03:15,2,0.000,ALERT,212.16,297.26,59.965,1436166904,"201051344000594","174011321042388",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,165093.5,165093.5,5289,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167015,196998.00
07/06/2015 03:15,2,0.000,ALERT,213.74,297.26,59.986,1436166904,"274151322000083","174011321042388",0.00,23.80,0,294.56,298.77,0.0,0.0,0.000,448942.3,448942.3,6596,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167017,196999.00
07/06/2015 03:15,2,0.000,ALERT,212.61,296.96,59.991,1436166904,"201051344000585","174011321042388",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,164111.6,164111.6,5289,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167019,197000.00
07/06/2015 03:15,2,0.000,ALERT,213.74,297.26,59.986,1436166904,"274151322000054","174011321042388",0.00,23.80,0,294.26,298.77,0.0,0.0,0.000,444019.0,444019.0,6177,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436167021,197001.00
07/06/2015 03:15,2,0.000,ALERT,212.61,296.66,59.986,1436166904,"201051344001203","174011321042388",0.00,22.50,0,294.26,300.27,0.0,0.0,0.000,165252.8,165252.8,5293,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167022,197002.00
07/06/2015 03:15,2,0.000,ALERT,212.16,296.96,59.986,1436166904,"201051344000646","174011321042388",0.00,22.30,0,293.66,298.17,0.0,0.0,0.000,162475.9,162475.9,5284,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167024,197003.00
07/06/2015 03:15,2,0.000,ALERT,214.41,296.36,59.981,1436166904,"274151322000068","174011321042388",0.00,24.00,0,293.66,297.57,0.0,0.0,0.000,351850.7,351850.7,6283,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167026,197004.00
07/06/2015 03:15,2,0.000,ALERT,214.19,296.96,59.981,1436166904,"274151322000076","174011321042388",0.00,23.50,0,293.96,298.47,0.0,0.0,0.000,473519.3,473519.3,6578,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167028,197005.00
07/06/2015 03:15,2,0.000,ALERT,212.38,296.96,59.954,1436166904,"201051344000890","174011321042388",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,166747.7,166747.7,5292,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436167030,197006.00
07/06/2015 03:15,2,0.000,ALERT,212.38,296.66,59.986,1436166904,"201051344000900","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,167013.8,167013.8,5304,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167032,197007.00
07/06/2015 03:15,2,0.000,ALERT,212.83,296.06,60.002,1436166904,"201051344000633","174011321042388",0.00,22.30,0,292.16,297.26,0.0,0.0,0.000,156661.4,156661.4,5302,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167033,197008.00
07/06/2015 03:15,2,0.000,ALERT,212.38,296.66,59.986,1436166904,"201051344000983","174011321042388",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,163992.2,163992.2,5304,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167035,197009.00
07/06/2015 03:15,2,0.000,ALERT,212.61,296.36,59.981,1436166904,"201051344000917","174011321042388",0.00,23.00,0,293.06,297.57,0.0,0.0,0.000,167212.3,167212.3,5303,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167037,197010.00
07/06/2015 03:15,2,0.000,ALERT,212.61,296.06,59.986,1436166904,"201051344000648","174011321042388",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,163008.0,163008.0,5297,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436167039,197011.00
07/06/2015 03:15,2,0.000,ALERT,212.38,296.96,59.986,1436166904,"201051344001093","174011321042388",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,165354.9,165354.9,5295,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167040,197012.00
07/06/2015 03:15,2,0.000,ALERT,212.83,296.36,59.981,1436166904,"201051344000645","174011321042388",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,163555.5,163555.5,5304,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167042,197013.00
07/06/2015 03:15,2,0.000,ALERT,213.74,296.96,59.975,1436166904,"274151322000085","174011321042388",0.00,23.50,0,294.26,298.47,0.0,0.0,0.000,446269.1,446269.1,6580,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436167044,197014.00
07/06/2015 03:15,2,0.000,ALERT,212.38,295.76,59.944,1436166904,"201051344000651","174011321042388",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,162929.3,162929.3,5290,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436167046,197015.00
07/06/2015 03:15,2,0.000,ALERT,212.38,296.06,59.965,1436166904,"201051344000867","174011321042388",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,155345.6,155345.6,5307,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436167048,197016.00
07/06/2015 03:15,2,0.000,ALERT,212.38,296.96,59.975,1436166904,"201051344001230","174011321042388",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,166445.7,166445.7,5306,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167049,197017.00
07/06/2015 03:15,2,0.000,ALERT,212.61,296.66,60.007,1436166904,"201051344000576","174011321042388",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,162796.4,162796.4,5310,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167051,197018.00
07/06/2015 03:15,2,0.000,ALERT,212.16,296.96,59.970,1436166904,"201051344000579","174011321042388",0.00,22.50,0,294.86,298.77,0.0,0.0,0.000,169260.4,169260.4,5294,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167053,197019.00
07/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436166904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436167784,197020.00
07/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436166904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436167784,197021.00
07/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436166904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436167784,197022.00
07/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436166904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436167784,197023.00
07/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436166904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436167784,197024.00
07/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436166904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436167784,197025.00
07/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436166904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436167784,197026.00
07/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436166904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436167784,197027.00
07/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436166904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436167784,197028.00
07/06/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436166904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436167784,197029.00
07/06/2015 03:30,2,0.000,ALERT,211.25,295.76,59.991,1436167803,"201051344000955","174011321042388",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,168381.1,168381.1,5298,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167879,197030.00
07/06/2015 03:30,2,0.000,ALERT,212.83,296.96,59.986,1436167803,"274151322000095","174011321042388",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,467709.9,467709.9,6208,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167880,197031.00
07/06/2015 03:30,2,0.000,ALERT,211.48,296.36,59.996,1436167803,"201051344000868","174011321042388",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,154701.8,154701.8,5305,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167882,197032.00
07/06/2015 03:30,2,0.000,ALERT,212.16,295.46,59.959,1436167803,"201051344000853","174011321042388",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,160969.7,160969.7,5306,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167884,197033.00
07/06/2015 03:30,2,0.000,ALERT,212.16,296.66,60.012,1436167803,"201051344000582","174011321042388",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,161195.0,161195.0,5291,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167886,197034.00
07/06/2015 03:30,2,0.000,ALERT,211.48,295.46,59.986,1436167803,"201051344000469","174011321042388",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,156243.6,156243.6,5297,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167888,197035.00
07/06/2015 03:30,2,0.000,ALERT,211.48,295.46,59.970,1436167803,"201051344000988","174011321042388",0.00,21.80,0,292.46,298.47,0.0,0.0,0.000,155838.0,155838.0,5297,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167889,197036.00
07/06/2015 03:30,2,0.000,ALERT,211.48,295.16,59.986,1436167803,"201051344001158","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,161919.8,161919.8,5294,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167891,197037.00
07/06/2015 03:30,2,0.000,ALERT,211.48,295.16,59.986,1436167803,"201051344001025","174011321042388",0.00,21.50,0,294.26,299.67,0.0,0.0,0.000,165386.1,165386.1,5289,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436167893,197038.00
07/06/2015 03:30,2,0.000,ALERT,211.48,296.06,59.991,1436167803,"201051344000569","174011321042388",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,168857.8,168857.8,5302,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167895,197039.00
07/06/2015 03:30,2,0.000,ALERT,213.06,295.76,59.981,1436167803,"274151322000094","174011321042388",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,352768.5,352768.5,6676,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167897,197040.00
07/06/2015 03:30,2,0.000,ALERT,211.48,295.76,60.023,1436167803,"201051344000458","174011321042388",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,164684.3,164684.3,5297,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167899,197041.00
07/06/2015 03:30,2,0.000,ALERT,212.83,295.46,59.986,1436167803,"274151322000087","174011321042388",0.00,25.00,0,294.26,298.77,0.0,0.0,0.000,423529.8,423529.8,6180,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167901,197042.00
07/06/2015 03:30,2,0.000,ALERT,212.61,295.46,59.981,1436167803,"274151322000052","174011321042388",0.00,23.30,0,294.86,299.37,0.0,0.0,0.000,452780.8,452780.8,6579,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167902,197043.00
07/06/2015 03:30,2,0.000,ALERT,211.93,296.36,59.981,1436167803,"201051344001145","174011321042388",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,169848.0,169848.0,5305,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167904,197044.00
07/06/2015 03:30,2,0.000,ALERT,211.93,296.06,59.996,1436167803,"201051344000685","174011321042388",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,168893.2,168893.2,5308,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167906,197045.00
07/06/2015 03:30,2,0.000,ALERT,212.61,296.66,59.975,1436167803,"274151322000088","174011321042388",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,433830.6,433830.6,6191,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436167908,197046.00
07/06/2015 03:30,2,0.000,ALERT,211.93,296.36,59.975,1436167803,"201051344000438","174011321042388",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,169010.4,169010.4,5291,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167910,197047.00
07/06/2015 03:30,2,0.000,ALERT,211.25,296.06,59.986,1436167803,"201051344001135","174011321042388",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,160340.0,160340.0,5280,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167912,197048.00
07/06/2015 03:30,2,0.000,ALERT,211.93,295.76,59.970,1436167803,"201051344000417","174011321042388",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,164665.8,164665.8,5290,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167913,197049.00
