ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 03:30,2,0.000,ALERT,211.25,296.36,59.959,1436167803,"201051344000594","174011321042388",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,165093.5,165093.5,5291,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436167915,197050.00
07/06/2015 03:30,2,0.000,ALERT,213.06,296.06,59.996,1436167803,"274151322000083","174011321042388",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,448942.3,448942.3,6598,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436167917,197051.00
07/06/2015 03:30,2,0.000,ALERT,211.93,296.66,59.986,1436167803,"201051344000585","174011321042388",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,164111.6,164111.6,5291,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167919,197052.00
07/06/2015 03:30,2,0.000,ALERT,212.83,296.36,59.996,1436167803,"274151322000054","174011321042388",0.00,23.30,0,294.86,299.67,0.0,0.0,0.000,444019.0,444019.0,6179,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167920,197053.00
07/06/2015 03:30,2,0.000,ALERT,211.70,296.06,59.938,1436167803,"201051344001203","174011321042388",0.00,21.80,0,294.86,300.87,0.0,0.0,0.000,165252.8,165252.8,5295,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436167922,197054.00
07/06/2015 03:30,2,0.000,ALERT,211.48,296.36,59.986,1436167803,"201051344000646","174011321042388",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,162475.9,162475.9,5286,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167924,197055.00
07/06/2015 03:30,2,0.000,ALERT,213.51,295.76,59.959,1436167803,"274151322000068","174011321042388",0.00,23.50,0,294.26,298.17,0.0,0.0,0.000,351850.7,351850.7,6285,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167926,197056.00
07/06/2015 03:30,2,0.000,ALERT,213.51,296.06,59.981,1436167803,"274151322000076","174011321042388",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,473519.3,473519.3,6580,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167928,197057.00
07/06/2015 03:30,2,0.000,ALERT,211.70,296.66,59.986,1436167803,"201051344000890","174011321042388",0.00,22.30,0,295.46,300.27,0.0,0.0,0.000,166747.7,166747.7,5294,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436167930,197058.00
07/06/2015 03:30,2,0.000,ALERT,211.48,296.06,59.981,1436167803,"201051344000900","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,167013.8,167013.8,5306,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167932,197059.00
07/06/2015 03:30,2,0.000,ALERT,212.16,295.46,59.996,1436167803,"201051344000633","174011321042388",0.00,21.50,0,292.76,297.87,0.0,0.0,0.000,156661.4,156661.4,5304,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167934,197060.00
07/06/2015 03:30,2,0.000,ALERT,211.70,296.36,59.986,1436167803,"201051344000983","174011321042388",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,163992.2,163992.2,5306,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436167935,197061.00
07/06/2015 03:30,2,0.000,ALERT,211.93,295.76,59.975,1436167803,"201051344000917","174011321042388",0.00,22.50,0,293.66,298.47,0.0,0.0,0.000,167212.3,167212.3,5305,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167937,197062.00
07/06/2015 03:30,2,0.000,ALERT,211.93,295.46,59.981,1436167803,"201051344000648","174011321042388",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,163008.0,163008.0,5299,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167939,197063.00
07/06/2015 03:30,2,0.000,ALERT,211.93,296.06,60.002,1436167803,"201051344001093","174011321042388",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,165354.9,165354.9,5297,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167941,197064.00
07/06/2015 03:30,2,0.000,ALERT,212.16,295.76,59.986,1436167803,"201051344000645","174011321042388",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,163555.5,163555.5,5306,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436167942,197065.00
07/06/2015 03:30,2,0.000,ALERT,213.29,296.06,59.970,1436167803,"274151322000085","174011321042388",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,446269.1,446269.1,6582,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436167944,197066.00
07/06/2015 03:30,2,0.000,ALERT,211.93,295.16,59.981,1436167803,"201051344000651","174011321042388",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,162929.3,162929.3,5292,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167946,197067.00
07/06/2015 03:30,2,0.000,ALERT,211.93,295.46,59.986,1436167803,"201051344000867","174011321042388",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,155345.6,155345.6,5309,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167948,197068.00
07/06/2015 03:30,2,0.000,ALERT,211.70,296.66,59.954,1436167803,"201051344001230","174011321042388",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,166445.7,166445.7,5308,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167950,197069.00
07/06/2015 03:30,2,0.000,ALERT,212.16,296.36,59.991,1436167803,"201051344000576","174011321042388",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,162796.4,162796.4,5312,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167952,197070.00
07/06/2015 03:30,2,0.000,ALERT,211.70,296.36,59.991,1436167803,"201051344000579","174011321042388",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,169260.4,169260.4,5296,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436167953,197071.00
07/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436167803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436168683,197072.00
07/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436167803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436168683,197073.00
07/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436167803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436168683,197074.00
07/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436167803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436168683,197075.00
07/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436167803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436168683,197076.00
07/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436167803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436168683,197077.00
07/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436167803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436168683,197078.00
07/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436167803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436168683,197079.00
07/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436167803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436168683,197080.00
07/06/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436167803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436168683,197081.00
07/06/2015 03:45,2,0.000,ALERT,211.25,295.16,59.970,1436168703,"201051344000955","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,168381.1,168381.1,5300,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168780,197082.00
07/06/2015 03:45,2,0.000,ALERT,212.83,296.36,59.981,1436168703,"274151322000095","174011321042388",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,467709.9,467709.9,6210,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436168782,197083.00
07/06/2015 03:45,2,0.000,ALERT,211.48,295.46,60.012,1436168703,"201051344000868","174011321042388",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,154701.8,154701.8,5307,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436168783,197084.00
07/06/2015 03:45,2,0.000,ALERT,212.16,294.86,59.986,1436168703,"201051344000853","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,160969.7,160969.7,5308,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168785,197085.00
07/06/2015 03:45,2,0.000,ALERT,212.16,295.46,59.981,1436168703,"201051344000582","174011321042388",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,161195.0,161195.0,5293,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168787,197086.00
07/06/2015 03:45,2,0.000,ALERT,211.70,294.56,59.981,1436168703,"201051344000469","174011321042388",0.00,20.70,0,292.46,297.26,0.0,0.0,0.000,156243.6,156243.6,5299,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168789,197087.00
07/06/2015 03:45,2,0.000,ALERT,211.48,295.16,59.981,1436168703,"201051344000988","174011321042388",0.00,21.50,0,291.55,297.26,0.0,0.0,0.000,155838.0,155838.0,5299,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168791,197088.00
07/06/2015 03:45,2,0.000,ALERT,211.70,294.56,59.975,1436168703,"201051344001158","174011321042388",0.00,21.30,0,293.06,296.96,0.0,0.0,0.000,161919.8,161919.8,5296,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168793,197089.00
07/06/2015 03:45,2,0.000,ALERT,211.48,294.26,60.012,1436168703,"201051344001025","174011321042388",0.00,21.00,0,293.36,298.47,0.0,0.0,0.000,165386.1,165386.1,5291,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168794,197090.00
07/06/2015 03:45,2,0.000,ALERT,211.48,295.16,59.970,1436168703,"201051344000569","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,168857.8,168857.8,5304,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168796,197091.00
07/06/2015 03:45,2,0.000,ALERT,213.29,294.56,59.975,1436168703,"274151322000094","174011321042388",0.00,22.30,0,293.36,297.57,0.0,0.0,0.000,352768.5,352768.5,6678,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168798,197092.00
07/06/2015 03:45,2,0.000,ALERT,211.48,294.86,59.975,1436168703,"201051344000458","174011321042388",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,164684.3,164684.3,5299,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168800,197093.00
07/06/2015 03:45,2,0.000,ALERT,213.06,294.26,59.970,1436168703,"274151322000087","174011321042388",0.00,24.50,0,293.06,297.57,0.0,0.0,0.000,423529.8,423529.8,6182,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168802,197094.00
07/06/2015 03:45,2,0.000,ALERT,212.83,295.46,59.970,1436168703,"274151322000052","174011321042388",0.00,23.00,0,293.66,298.47,0.0,0.0,0.000,452780.8,452780.8,6581,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436168803,197095.00
07/06/2015 03:45,2,0.000,ALERT,212.16,295.76,59.965,1436168703,"201051344001145","174011321042388",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,169848.0,169848.0,5307,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168805,197096.00
07/06/2015 03:45,2,0.000,ALERT,212.16,295.46,59.944,1436168703,"201051344000685","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,168893.2,168893.2,5310,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168807,197097.00
07/06/2015 03:45,2,0.000,ALERT,212.61,295.46,59.965,1436168703,"274151322000088","174011321042388",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,433830.6,433830.6,6193,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436168809,197098.00
07/06/2015 03:45,2,0.000,ALERT,211.93,295.16,59.975,1436168703,"201051344000438","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,169010.4,169010.4,5293,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168811,197099.00
07/06/2015 03:45,2,0.000,ALERT,211.48,295.16,59.975,1436168703,"201051344001135","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,160340.0,160340.0,5282,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168812,197100.00
07/06/2015 03:45,2,0.000,ALERT,211.93,294.56,59.975,1436168703,"201051344000417","174011321042388",0.00,21.80,0,293.36,297.26,0.0,0.0,0.000,164665.8,164665.8,5292,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168814,197101.00
07/06/2015 03:45,2,0.000,ALERT,211.48,295.76,59.959,1436168703,"201051344000594","174011321042388",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,165093.5,165093.5,5293,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436168816,197102.00
07/06/2015 03:45,2,0.000,ALERT,213.06,296.06,59.938,1436168703,"274151322000083","174011321042388",0.00,22.80,0,294.26,298.47,0.0,0.0,0.000,448942.3,448942.3,6600,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168818,197103.00
07/06/2015 03:45,2,0.000,ALERT,211.93,295.46,59.975,1436168703,"201051344000585","174011321042388",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,164111.6,164111.6,5293,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168820,197104.00
07/06/2015 03:45,2,0.000,ALERT,212.83,295.46,60.002,1436168703,"274151322000054","174011321042388",0.00,23.00,0,293.66,298.47,0.0,0.0,0.000,444019.0,444019.0,6181,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168821,197105.00
07/06/2015 03:45,2,0.000,ALERT,211.70,294.86,59.965,1436168703,"201051344001203","174011321042388",0.00,21.50,0,293.66,299.97,0.0,0.0,0.000,165252.8,165252.8,5297,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168823,197106.00
07/06/2015 03:45,2,0.000,ALERT,211.48,295.16,59.949,1436168703,"201051344000646","174011321042388",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,162475.9,162475.9,5288,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168825,197107.00
07/06/2015 03:45,2,0.000,ALERT,213.74,295.16,59.970,1436168703,"274151322000068","174011321042388",0.00,23.00,0,293.36,297.26,0.0,0.0,0.000,351850.7,351850.7,6287,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436168827,197108.00
07/06/2015 03:45,2,0.000,ALERT,213.51,295.46,59.975,1436168703,"274151322000076","174011321042388",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,473519.3,473519.3,6582,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168828,197109.00
07/06/2015 03:45,2,0.000,ALERT,211.70,295.76,59.970,1436168703,"201051344000890","174011321042388",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,166747.7,166747.7,5296,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168830,197110.00
07/06/2015 03:45,2,0.000,ALERT,211.48,295.16,59.965,1436168703,"201051344000900","174011321042388",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,167013.8,167013.8,5308,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168832,197111.00
07/06/2015 03:45,2,0.000,ALERT,212.16,294.86,59.970,1436168703,"201051344000633","174011321042388",0.00,21.30,0,291.85,296.96,0.0,0.0,0.000,156661.4,156661.4,5306,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168834,197112.00
07/06/2015 03:45,2,0.000,ALERT,211.70,295.46,59.981,1436168703,"201051344000983","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,163992.2,163992.2,5308,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168836,197113.00
07/06/2015 03:45,2,0.000,ALERT,211.93,294.86,59.975,1436168703,"201051344000917","174011321042388",0.00,22.00,0,292.76,297.26,0.0,0.0,0.000,167212.3,167212.3,5307,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168837,197114.00
07/06/2015 03:45,2,0.000,ALERT,211.93,294.86,59.975,1436168703,"201051344000648","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,163008.0,163008.0,5301,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168839,197115.00
07/06/2015 03:45,2,0.000,ALERT,211.93,295.76,59.981,1436168703,"201051344001093","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,165354.9,165354.9,5299,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168841,197116.00
07/06/2015 03:45,2,0.000,ALERT,212.16,295.16,59.981,1436168703,"201051344000645","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,163555.5,163555.5,5308,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168843,197117.00
07/06/2015 03:45,2,0.000,ALERT,213.29,296.06,59.975,1436168703,"274151322000085","174011321042388",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,446269.1,446269.1,6584,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168845,197118.00
07/06/2015 03:45,2,0.000,ALERT,211.93,294.86,59.996,1436168703,"201051344000651","174011321042388",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,162929.3,162929.3,5294,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168846,197119.00
07/06/2015 03:45,2,0.000,ALERT,211.93,295.16,59.986,1436168703,"201051344000867","174011321042388",0.00,21.80,0,293.36,298.17,0.0,0.0,0.000,155345.6,155345.6,5311,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168848,197120.00
07/06/2015 03:45,2,0.000,ALERT,211.70,296.06,60.002,1436168703,"201051344001230","174011321042388",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,166445.7,166445.7,5310,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168850,197121.00
07/06/2015 03:45,2,0.000,ALERT,212.16,296.06,59.986,1436168703,"201051344000576","174011321042388",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,162796.4,162796.4,5314,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168852,197122.00
07/06/2015 03:45,2,0.000,ALERT,211.70,296.06,59.986,1436168703,"201051344000579","174011321042388",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,169260.4,169260.4,5298,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436168854,197123.00
07/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436168703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436169583,197124.00
07/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436168703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436169583,197125.00
07/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436168703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436169583,197126.00
07/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436168703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436169583,197127.00
07/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436168703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436169583,197128.00
07/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436168703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436169583,197129.00
07/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436168703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436169583,197130.00
07/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436168703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436169583,197131.00
07/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436168703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436169583,197132.00
07/06/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436168703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436169583,197133.00
07/06/2015 04:00,2,0.000,ALERT,211.70,296.36,59.975,1436169603,"201051344000955","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,168381.1,168381.1,5302,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436169679,197134.00
07/06/2015 04:00,2,0.000,ALERT,213.29,297.26,60.012,1436169603,"274151322000095","174011321042388",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,467709.9,467709.9,6212,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169680,197135.00
07/06/2015 04:00,2,0.000,ALERT,211.70,296.66,59.991,1436169603,"201051344000868","174011321042388",0.00,21.30,0,293.36,299.07,0.0,0.0,0.000,154701.8,154701.8,5309,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169682,197136.00
07/06/2015 04:00,2,0.000,ALERT,212.38,296.06,59.981,1436169603,"201051344000853","174011321042388",0.00,21.30,0,292.76,298.47,0.0,0.0,0.000,160969.7,160969.7,5310,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169684,197137.00
07/06/2015 04:00,2,0.000,ALERT,212.61,297.26,59.975,1436169603,"201051344000582","174011321042388",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,161195.0,161195.0,5295,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169686,197138.00
07/06/2015 04:00,2,0.000,ALERT,211.93,296.06,59.975,1436169603,"201051344000469","174011321042388",0.00,20.70,0,291.85,297.26,0.0,0.0,0.000,156243.6,156243.6,5301,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436169688,197139.00
07/06/2015 04:00,2,0.000,ALERT,211.70,296.06,59.996,1436169603,"201051344000988","174011321042388",0.00,21.50,0,290.65,297.57,0.0,0.0,0.000,155838.0,155838.0,5301,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169689,197140.00
07/06/2015 04:00,2,0.000,ALERT,211.93,296.06,59.981,1436169603,"201051344001158","174011321042388",0.00,21.30,0,292.16,297.26,0.0,0.0,0.000,161919.8,161919.8,5298,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169691,197141.00
07/06/2015 04:00,2,0.000,ALERT,211.93,295.76,59.949,1436169603,"201051344001025","174011321042388",0.00,21.00,0,292.46,298.77,0.0,0.0,0.000,165386.1,165386.1,5293,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169693,197142.00
07/06/2015 04:00,2,0.000,ALERT,211.93,296.66,59.981,1436169603,"201051344000569","174011321042388",0.00,21.50,0,293.36,299.07,0.0,0.0,0.000,168857.8,168857.8,5306,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169695,197143.00
07/06/2015 04:00,2,0.000,ALERT,213.29,296.06,59.975,1436169603,"274151322000094","174011321042388",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,352768.5,352768.5,6680,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169697,197144.00
07/06/2015 04:00,2,0.000,ALERT,211.70,296.36,59.991,1436169603,"201051344000458","174011321042388",0.00,22.00,0,292.76,298.77,0.0,0.0,0.000,164684.3,164684.3,5301,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169699,197145.00
07/06/2015 04:00,2,0.000,ALERT,213.29,296.06,59.965,1436169603,"274151322000087","174011321042388",0.00,24.30,0,293.06,297.87,0.0,0.0,0.000,423529.8,423529.8,6184,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169701,197146.00
07/06/2015 04:00,2,0.000,ALERT,213.06,297.26,59.970,1436169603,"274151322000052","174011321042388",0.00,22.80,0,293.66,298.77,0.0,0.0,0.000,452780.8,452780.8,6583,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436169702,197147.00
07/06/2015 04:00,2,0.000,ALERT,212.38,296.96,59.965,1436169603,"201051344001145","174011321042388",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,169848.0,169848.0,5309,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169704,197148.00
07/06/2015 04:00,2,0.000,ALERT,212.38,296.36,59.965,1436169603,"201051344000685","174011321042388",0.00,21.80,0,293.36,298.17,0.0,0.0,0.000,168893.2,168893.2,5312,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436169706,197149.00
07/06/2015 04:00,2,0.000,ALERT,212.83,296.66,59.986,1436169603,"274151322000088","174011321042388",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,433830.6,433830.6,6195,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436169708,197150.00
07/06/2015 04:00,2,0.000,ALERT,212.16,296.66,59.965,1436169603,"201051344000438","174011321042388",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,169010.4,169010.4,5295,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169710,197151.00
07/06/2015 04:00,2,0.000,ALERT,211.70,296.36,59.928,1436169603,"201051344001135","174011321042388",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,160340.0,160340.0,5284,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169712,197152.00
07/06/2015 04:00,2,0.000,ALERT,212.38,295.76,59.975,1436169603,"201051344000417","174011321042388",0.00,21.80,0,292.76,297.57,0.0,0.0,0.000,164665.8,164665.8,5294,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169713,197153.00
07/06/2015 04:00,2,0.000,ALERT,211.70,296.66,59.938,1436169603,"201051344000594","174011321042388",0.00,21.80,0,293.06,298.17,0.0,0.0,0.000,165093.5,165093.5,5295,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169715,197154.00
07/06/2015 04:00,2,0.000,ALERT,213.29,297.26,59.944,1436169603,"274151322000083","174011321042388",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,448942.3,448942.3,6602,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169717,197155.00
07/06/2015 04:00,2,0.000,ALERT,212.16,296.66,59.970,1436169603,"201051344000585","174011321042388",0.00,21.80,0,293.06,298.17,0.0,0.0,0.000,164111.6,164111.6,5295,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169719,197156.00
07/06/2015 04:00,2,0.000,ALERT,213.29,296.66,59.991,1436169603,"274151322000054","174011321042388",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,444019.0,444019.0,6183,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436169721,197157.00
07/06/2015 04:00,2,0.000,ALERT,212.16,296.06,59.965,1436169603,"201051344001203","174011321042388",0.00,21.50,0,293.36,299.97,0.0,0.0,0.000,165252.8,165252.8,5299,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169722,197158.00
07/06/2015 04:00,2,0.000,ALERT,211.70,296.36,59.965,1436169603,"201051344000646","174011321042388",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,162475.9,162475.9,5290,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169724,197159.00
07/06/2015 04:00,2,0.000,ALERT,214.19,295.76,59.959,1436169603,"274151322000068","174011321042388",0.00,23.00,0,293.66,297.57,0.0,0.0,0.000,351850.7,351850.7,6289,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436169726,197160.00
07/06/2015 04:00,2,0.000,ALERT,213.96,296.96,59.996,1436169603,"274151322000076","174011321042388",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,473519.3,473519.3,6584,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169728,197161.00
07/06/2015 04:00,2,0.000,ALERT,211.93,296.96,59.965,1436169603,"201051344000890","174011321042388",0.00,21.80,0,293.96,299.37,0.0,0.0,0.000,166747.7,166747.7,5298,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169729,197162.00
07/06/2015 04:00,2,0.000,ALERT,211.93,296.36,59.965,1436169603,"201051344000900","174011321042388",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,167013.8,167013.8,5310,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169731,197163.00
07/06/2015 04:00,2,0.000,ALERT,212.38,295.76,59.991,1436169603,"201051344000633","174011321042388",0.00,21.30,0,291.55,297.26,0.0,0.0,0.000,156661.4,156661.4,5308,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169733,197164.00
07/06/2015 04:00,2,0.000,ALERT,211.93,296.36,59.965,1436169603,"201051344000983","174011321042388",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,163992.2,163992.2,5310,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169735,197165.00
07/06/2015 04:00,2,0.000,ALERT,212.16,296.06,59.970,1436169603,"201051344000917","174011321042388",0.00,22.00,0,292.76,297.57,0.0,0.0,0.000,167212.3,167212.3,5309,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169737,197166.00
07/06/2015 04:00,2,0.000,ALERT,212.16,295.46,59.965,1436169603,"201051344000648","174011321042388",0.00,20.70,0,293.06,298.47,0.0,0.0,0.000,163008.0,163008.0,5303,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169739,197167.00
07/06/2015 04:00,2,0.000,ALERT,212.16,296.66,59.944,1436169603,"201051344001093","174011321042388",0.00,22.00,0,293.96,297.87,0.0,0.0,0.000,165354.9,165354.9,5301,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169740,197168.00
07/06/2015 04:00,2,0.000,ALERT,212.38,296.06,59.970,1436169603,"201051344000645","174011321042388",0.00,21.80,0,293.36,298.17,0.0,0.0,0.000,163555.5,163555.5,5310,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436169742,197169.00
07/06/2015 04:00,2,0.000,ALERT,213.51,296.66,59.965,1436169603,"274151322000085","174011321042388",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,446269.1,446269.1,6586,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169744,197170.00
07/06/2015 04:00,2,0.000,ALERT,212.16,295.76,59.922,1436169603,"201051344000651","174011321042388",0.00,21.00,0,293.36,297.87,0.0,0.0,0.000,162929.3,162929.3,5296,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169746,197171.00
07/06/2015 04:00,2,0.000,ALERT,212.16,296.36,59.970,1436169603,"201051344000867","174011321042388",0.00,21.80,0,293.06,298.47,0.0,0.0,0.000,155345.6,155345.6,5313,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436169748,197172.00
07/06/2015 04:00,2,0.000,ALERT,211.93,296.66,59.965,1436169603,"201051344001230","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,166445.7,166445.7,5312,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169749,197173.00
07/06/2015 04:00,2,0.000,ALERT,212.16,296.66,59.975,1436169603,"201051344000576","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,162796.4,162796.4,5316,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436169751,197174.00
07/06/2015 04:00,2,0.000,ALERT,211.70,296.66,59.954,1436169603,"201051344000579","174011321042388",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,169260.4,169260.4,5300,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436169753,197175.00
07/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436169603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436170483,197176.00
07/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436169603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436170483,197177.00
07/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436169603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436170483,197178.00
07/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436169603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436170483,197179.00
07/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436169603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436170483,197180.00
07/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436169603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436170483,197181.00
07/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436169603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436170483,197182.00
07/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436169603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436170483,197183.00
07/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436169603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436170483,197184.00
07/06/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436169603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436170483,197185.00
07/06/2015 04:15,2,0.000,ALERT,211.48,295.76,60.012,1436170503,"201051344000955","174011321042388",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,168381.1,168381.1,5304,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170579,197186.00
07/06/2015 04:15,2,0.000,ALERT,213.06,296.96,59.981,1436170503,"274151322000095","174011321042388",0.00,22.00,0,296.06,298.77,0.0,0.0,0.000,467709.9,467709.9,6214,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170581,197187.00
07/06/2015 04:15,2,0.000,ALERT,211.48,296.06,59.986,1436170503,"201051344000868","174011321042388",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,154701.8,154701.8,5311,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436170582,197188.00
07/06/2015 04:15,2,0.000,ALERT,212.16,295.46,59.986,1436170503,"201051344000853","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,160969.7,160969.7,5312,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436170584,197189.00
07/06/2015 04:15,2,0.000,ALERT,212.38,296.66,59.975,1436170503,"201051344000582","174011321042388",0.00,21.50,0,295.46,298.47,0.0,0.0,0.000,161195.0,161195.0,5297,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436170586,197190.00
07/06/2015 04:15,2,0.000,ALERT,211.70,295.16,59.975,1436170503,"201051344000469","174011321042388",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,156243.6,156243.6,5303,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436170588,197191.00
07/06/2015 04:15,2,0.000,ALERT,211.48,295.16,59.986,1436170503,"201051344000988","174011321042388",0.00,21.80,0,292.16,297.57,0.0,0.0,0.000,155838.0,155838.0,5303,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170590,197192.00
07/06/2015 04:15,2,0.000,ALERT,211.70,295.46,59.981,1436170503,"201051344001158","174011321042388",0.00,21.30,0,293.96,297.26,0.0,0.0,0.000,161919.8,161919.8,5300,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170592,197193.00
07/06/2015 04:15,2,0.000,ALERT,211.70,295.16,59.981,1436170503,"201051344001025","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,165386.1,165386.1,5295,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170593,197194.00
07/06/2015 04:15,2,0.000,ALERT,211.70,296.06,59.981,1436170503,"201051344000569","174011321042388",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,168857.8,168857.8,5308,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436170595,197195.00
07/06/2015 04:15,2,0.000,ALERT,213.06,295.16,59.970,1436170503,"274151322000094","174011321042388",0.00,22.30,0,294.26,297.26,0.0,0.0,0.000,352768.5,352768.5,6682,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170597,197196.00
07/06/2015 04:15,2,0.000,ALERT,211.48,295.46,59.986,1436170503,"201051344000458","174011321042388",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,164684.3,164684.3,5303,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170599,197197.00
07/06/2015 04:15,2,0.000,ALERT,213.06,295.16,59.965,1436170503,"274151322000087","174011321042388",0.00,24.00,0,294.26,297.87,0.0,0.0,0.000,423529.8,423529.8,6186,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436170601,197198.00
07/06/2015 04:15,2,0.000,ALERT,212.61,296.06,59.975,1436170503,"274151322000052","174011321042388",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,452780.8,452780.8,6585,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170602,197199.00
