ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 04:15,2,0.000,ALERT,211.93,296.06,59.975,1436170503,"201051344001145","174011321042388",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,169848.0,169848.0,5311,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170604,197200.00
07/06/2015 04:15,2,0.000,ALERT,212.16,295.76,59.981,1436170503,"201051344000685","174011321042388",0.00,21.80,0,294.26,298.17,0.0,0.0,0.000,168893.2,168893.2,5314,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170606,197201.00
07/06/2015 04:15,2,0.000,ALERT,212.61,295.76,59.970,1436170503,"274151322000088","174011321042388",0.00,22.80,0,294.86,297.87,0.0,0.0,0.000,433830.6,433830.6,6197,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170608,197202.00
07/06/2015 04:15,2,0.000,ALERT,211.93,295.76,60.012,1436170503,"201051344000438","174011321042388",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,169010.4,169010.4,5297,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170609,197203.00
07/06/2015 04:15,2,0.000,ALERT,211.48,295.76,59.981,1436170503,"201051344001135","174011321042388",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,160340.0,160340.0,5286,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170611,197204.00
07/06/2015 04:15,2,0.000,ALERT,211.93,295.16,59.986,1436170503,"201051344000417","174011321042388",0.00,21.80,0,294.26,297.57,0.0,0.0,0.000,164665.8,164665.8,5296,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170613,197205.00
07/06/2015 04:15,2,0.000,ALERT,211.48,296.36,59.938,1436170503,"201051344000594","174011321042388",0.00,21.80,0,294.26,298.17,0.0,0.0,0.000,165093.5,165093.5,5297,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436170615,197206.00
07/06/2015 04:15,2,0.000,ALERT,213.06,296.66,59.981,1436170503,"274151322000083","174011321042388",0.00,22.50,0,295.16,298.47,0.0,0.0,0.000,448942.3,448942.3,6604,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170617,197207.00
07/06/2015 04:15,2,0.000,ALERT,211.93,296.06,59.975,1436170503,"201051344000585","174011321042388",0.00,22.00,0,294.26,297.87,0.0,0.0,0.000,164111.6,164111.6,5297,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170618,197208.00
07/06/2015 04:15,2,0.000,ALERT,212.83,296.06,60.002,1436170503,"274151322000054","174011321042388",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,444019.0,444019.0,6185,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436170620,197209.00
07/06/2015 04:15,2,0.000,ALERT,211.93,296.06,59.949,1436170503,"201051344001203","174011321042388",0.00,21.50,0,294.56,299.97,0.0,0.0,0.000,165252.8,165252.8,5301,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170622,197210.00
07/06/2015 04:15,2,0.000,ALERT,211.48,296.06,59.986,1436170503,"201051344000646","174011321042388",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,162475.9,162475.9,5292,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170624,197211.00
07/06/2015 04:15,2,0.000,ALERT,213.74,295.46,59.981,1436170503,"274151322000068","174011321042388",0.00,23.00,0,294.26,297.26,0.0,0.0,0.000,351850.7,351850.7,6291,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170626,197212.00
07/06/2015 04:15,2,0.000,ALERT,213.51,295.76,59.986,1436170503,"274151322000076","174011321042388",0.00,22.50,0,294.56,298.47,0.0,0.0,0.000,473519.3,473519.3,6586,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170627,197213.00
07/06/2015 04:15,2,0.000,ALERT,211.70,296.66,59.981,1436170503,"201051344000890","174011321042388",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,166747.7,166747.7,5300,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170629,197214.00
07/06/2015 04:15,2,0.000,ALERT,211.70,296.06,59.981,1436170503,"201051344000900","174011321042388",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,167013.8,167013.8,5312,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170631,197215.00
07/06/2015 04:15,2,0.000,ALERT,212.16,295.16,59.986,1436170503,"201051344000633","174011321042388",0.00,21.30,0,292.16,296.96,0.0,0.0,0.000,156661.4,156661.4,5310,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436170633,197216.00
07/06/2015 04:15,2,0.000,ALERT,211.70,296.06,59.981,1436170503,"201051344000983","174011321042388",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,163992.2,163992.2,5312,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170635,197217.00
07/06/2015 04:15,2,0.000,ALERT,211.93,295.46,59.981,1436170503,"201051344000917","174011321042388",0.00,22.30,0,293.36,297.26,0.0,0.0,0.000,167212.3,167212.3,5311,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170637,197218.00
07/06/2015 04:15,2,0.000,ALERT,211.93,295.46,59.991,1436170503,"201051344000648","174011321042388",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,163008.0,163008.0,5305,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170638,197219.00
07/06/2015 04:15,2,0.000,ALERT,211.70,296.06,59.986,1436170503,"201051344001093","174011321042388",0.00,22.00,0,294.56,297.87,0.0,0.0,0.000,165354.9,165354.9,5303,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436170640,197220.00
07/06/2015 04:15,2,0.000,ALERT,212.16,295.76,60.018,1436170503,"201051344000645","174011321042388",0.00,21.80,0,294.26,297.87,0.0,0.0,0.000,163555.5,163555.5,5312,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436170642,197221.00
07/06/2015 04:15,2,0.000,ALERT,213.06,296.06,59.996,1436170503,"274151322000085","174011321042388",0.00,22.50,0,294.86,298.47,0.0,0.0,0.000,446269.1,446269.1,6588,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436170644,197222.00
07/06/2015 04:15,2,0.000,ALERT,211.93,295.46,59.991,1436170503,"201051344000651","174011321042388",0.00,21.00,0,294.26,297.57,0.0,0.0,0.000,162929.3,162929.3,5298,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170645,197223.00
07/06/2015 04:15,2,0.000,ALERT,211.93,295.46,60.012,1436170503,"201051344000867","174011321042388",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,155345.6,155345.6,5315,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170647,197224.00
07/06/2015 04:15,2,0.000,ALERT,211.70,296.36,60.034,1436170503,"201051344001230","174011321042388",0.00,21.50,0,294.56,298.17,0.0,0.0,0.000,166445.7,166445.7,5314,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170649,197225.00
07/06/2015 04:15,2,0.000,ALERT,211.93,296.06,59.996,1436170503,"201051344000576","174011321042388",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,162796.4,162796.4,5318,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170651,197226.00
07/06/2015 04:15,2,0.000,ALERT,211.48,296.06,60.002,1436170503,"201051344000579","174011321042388",0.00,21.80,0,295.16,298.47,0.0,0.0,0.000,169260.4,169260.4,5302,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436170653,197227.00
07/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436170503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436171383,197228.00
07/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436170503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436171383,197229.00
07/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436170503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436171383,197230.00
07/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436170503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436171383,197231.00
07/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436170503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436171383,197232.00
07/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436170503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436171383,197233.00
07/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436170503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436171383,197234.00
07/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436170503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436171383,197235.00
07/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436170503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436171383,197236.00
07/06/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436170503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436171383,197237.00
07/06/2015 04:30,2,0.000,ALERT,211.25,295.76,59.954,1436171403,"201051344000955","174011321042388",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,168381.1,168381.1,5306,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171479,197238.00
07/06/2015 04:30,2,0.000,ALERT,212.83,296.96,59.965,1436171403,"274151322000095","174011321042388",0.00,22.00,0,295.16,298.47,0.0,0.0,0.000,467709.9,467709.9,6216,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171481,197239.00
07/06/2015 04:30,2,0.000,ALERT,211.25,296.06,59.970,1436171403,"201051344000868","174011321042388",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,154701.8,154701.8,5313,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171482,197240.00
07/06/2015 04:30,2,0.000,ALERT,211.93,295.46,59.933,1436171403,"201051344000853","174011321042388",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,160969.7,160969.7,5314,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171484,197241.00
07/06/2015 04:30,2,0.000,ALERT,211.93,296.36,59.965,1436171403,"201051344000582","174011321042388",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,161195.0,161195.0,5299,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436171486,197242.00
07/06/2015 04:30,2,0.000,ALERT,211.48,294.86,59.965,1436171403,"201051344000469","174011321042388",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,156243.6,156243.6,5305,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171488,197243.00
07/06/2015 04:30,2,0.000,ALERT,211.25,295.16,59.975,1436171403,"201051344000988","174011321042388",0.00,21.80,0,291.25,297.26,0.0,0.0,0.000,155838.0,155838.0,5305,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171490,197244.00
07/06/2015 04:30,2,0.000,ALERT,211.48,294.86,59.965,1436171403,"201051344001158","174011321042388",0.00,21.50,0,293.36,296.96,0.0,0.0,0.000,161919.8,161919.8,5302,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436171492,197245.00
07/06/2015 04:30,2,0.000,ALERT,211.48,294.86,59.970,1436171403,"201051344001025","174011321042388",0.00,21.00,0,293.36,298.47,0.0,0.0,0.000,165386.1,165386.1,5297,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171494,197246.00
07/06/2015 04:30,2,0.000,ALERT,211.48,295.76,59.944,1436171403,"201051344000569","174011321042388",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,168857.8,168857.8,5310,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171496,197247.00
07/06/2015 04:30,2,0.000,ALERT,212.83,294.86,59.970,1436171403,"274151322000094","174011321042388",0.00,22.30,0,293.66,297.26,0.0,0.0,0.000,352768.5,352768.5,6684,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171497,197248.00
07/06/2015 04:30,2,0.000,ALERT,211.25,295.46,59.970,1436171403,"201051344000458","174011321042388",0.00,22.00,0,293.66,298.47,0.0,0.0,0.000,164684.3,164684.3,5305,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171499,197249.00
07/06/2015 04:30,2,0.000,ALERT,212.83,295.46,59.954,1436171403,"274151322000087","174011321042388",0.00,24.00,0,293.36,297.26,0.0,0.0,0.000,423529.8,423529.8,6188,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171501,197250.00
07/06/2015 04:30,2,0.000,ALERT,212.61,295.46,59.970,1436171403,"274151322000052","174011321042388",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,452780.8,452780.8,6587,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171503,197251.00
07/06/2015 04:30,2,0.000,ALERT,211.93,296.06,59.981,1436171403,"201051344001145","174011321042388",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,169848.0,169848.0,5313,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171505,197252.00
07/06/2015 04:30,2,0.000,ALERT,211.93,295.46,59.981,1436171403,"201051344000685","174011321042388",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,168893.2,168893.2,5316,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436171506,197253.00
07/06/2015 04:30,2,0.000,ALERT,212.38,295.16,59.975,1436171403,"274151322000088","174011321042388",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,433830.6,433830.6,6199,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436171508,197254.00
07/06/2015 04:30,2,0.000,ALERT,211.48,295.46,59.975,1436171403,"201051344000438","174011321042388",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,169010.4,169010.4,5299,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171510,197255.00
07/06/2015 04:30,2,0.000,ALERT,211.03,295.46,59.986,1436171403,"201051344001135","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,160340.0,160340.0,5288,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171512,197256.00
07/06/2015 04:30,2,0.000,ALERT,211.70,294.86,59.975,1436171403,"201051344000417","174011321042388",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,164665.8,164665.8,5298,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171514,197257.00
07/06/2015 04:30,2,0.000,ALERT,211.25,295.76,59.981,1436171403,"201051344000594","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,165093.5,165093.5,5299,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171515,197258.00
07/06/2015 04:30,2,0.000,ALERT,212.83,295.76,59.975,1436171403,"274151322000083","174011321042388",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,448942.3,448942.3,6606,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171517,197259.00
07/06/2015 04:30,2,0.000,ALERT,211.48,295.46,59.986,1436171403,"201051344000585","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,164111.6,164111.6,5299,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171519,197260.00
07/06/2015 04:30,2,0.000,ALERT,212.38,295.46,59.944,1436171403,"274151322000054","174011321042388",0.00,23.00,0,293.96,298.47,0.0,0.0,0.000,444019.0,444019.0,6187,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171521,197261.00
07/06/2015 04:30,2,0.000,ALERT,211.70,295.46,59.949,1436171403,"201051344001203","174011321042388",0.00,21.80,0,293.96,299.67,0.0,0.0,0.000,165252.8,165252.8,5303,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171523,197262.00
07/06/2015 04:30,2,0.000,ALERT,211.25,295.46,59.975,1436171403,"201051344000646","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,162475.9,162475.9,5294,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436171524,197263.00
07/06/2015 04:30,2,0.000,ALERT,213.29,295.16,59.970,1436171403,"274151322000068","174011321042388",0.00,23.00,0,293.36,296.96,0.0,0.0,0.000,351850.7,351850.7,6293,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436171526,197264.00
07/06/2015 04:30,2,0.000,ALERT,213.29,295.46,59.996,1436171403,"274151322000076","174011321042388",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,473519.3,473519.3,6588,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436171528,197265.00
07/06/2015 04:30,2,0.000,ALERT,211.25,296.06,59.981,1436171403,"201051344000890","174011321042388",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,166747.7,166747.7,5302,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436171530,197266.00
07/06/2015 04:30,2,0.000,ALERT,211.25,295.46,59.981,1436171403,"201051344000900","174011321042388",0.00,21.30,0,293.66,297.57,0.0,0.0,0.000,167013.8,167013.8,5314,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171532,197267.00
07/06/2015 04:30,2,0.000,ALERT,211.93,294.86,59.970,1436171403,"201051344000633","174011321042388",0.00,21.30,0,292.16,296.96,0.0,0.0,0.000,156661.4,156661.4,5312,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436171533,197268.00
07/06/2015 04:30,2,0.000,ALERT,211.48,295.46,59.981,1436171403,"201051344000983","174011321042388",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,163992.2,163992.2,5314,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171535,197269.00
07/06/2015 04:30,2,0.000,ALERT,211.70,295.16,59.965,1436171403,"201051344000917","174011321042388",0.00,22.30,0,293.06,297.26,0.0,0.0,0.000,167212.3,167212.3,5313,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171537,197270.00
07/06/2015 04:30,2,0.000,ALERT,211.70,294.86,59.970,1436171403,"201051344000648","174011321042388",0.00,21.00,0,293.66,298.17,0.0,0.0,0.000,163008.0,163008.0,5307,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436171539,197271.00
07/06/2015 04:30,2,0.000,ALERT,211.70,295.76,59.970,1436171403,"201051344001093","174011321042388",0.00,22.00,0,294.26,297.87,0.0,0.0,0.000,165354.9,165354.9,5305,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171541,197272.00
07/06/2015 04:30,2,0.000,ALERT,211.93,295.46,59.970,1436171403,"201051344000645","174011321042388",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,163555.5,163555.5,5314,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171542,197273.00
07/06/2015 04:30,2,0.000,ALERT,212.83,296.06,59.965,1436171403,"274151322000085","174011321042388",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,446269.1,446269.1,6590,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171544,197274.00
07/06/2015 04:30,2,0.000,ALERT,211.70,294.86,59.981,1436171403,"201051344000651","174011321042388",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,162929.3,162929.3,5300,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171546,197275.00
07/06/2015 04:30,2,0.000,ALERT,211.70,295.46,59.944,1436171403,"201051344000867","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,155345.6,155345.6,5317,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436171548,197276.00
07/06/2015 04:30,2,0.000,ALERT,211.48,296.06,59.970,1436171403,"201051344001230","174011321042388",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,166445.7,166445.7,5316,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436171550,197277.00
07/06/2015 04:30,2,0.000,ALERT,211.93,296.06,59.975,1436171403,"201051344000576","174011321042388",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,162796.4,162796.4,5320,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171552,197278.00
07/06/2015 04:30,2,0.000,ALERT,211.48,296.36,60.007,1436171403,"201051344000579","174011321042388",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,169260.4,169260.4,5304,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436171554,197279.00
07/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436171403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436172283,197280.00
07/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436171403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436172283,197281.00
07/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436171403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436172283,197282.00
07/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436171403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436172283,197283.00
07/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436171403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436172283,197284.00
07/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436171403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436172283,197285.00
07/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436171403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436172283,197286.00
07/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436171403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436172283,197287.00
07/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436171403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436172283,197288.00
07/06/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436171403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436172283,197289.00
07/06/2015 04:45,2,0.000,ALERT,211.48,294.26,59.986,1436172303,"201051344000955","174011321042388",0.00,21.80,0,292.16,297.87,0.0,0.0,0.000,168381.1,168381.1,5308,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436172379,197290.00
07/06/2015 04:45,2,0.000,ALERT,212.83,295.16,59.981,1436172303,"274151322000095","174011321042388",0.00,22.00,0,293.36,299.37,0.0,0.0,0.000,467709.9,467709.9,6218,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172380,197291.00
07/06/2015 04:45,2,0.000,ALERT,211.48,294.56,59.991,1436172303,"201051344000868","174011321042388",0.00,21.50,0,292.76,298.17,0.0,0.0,0.000,154701.8,154701.8,5315,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172382,197292.00
07/06/2015 04:45,2,0.000,ALERT,211.93,293.96,59.986,1436172303,"201051344000853","174011321042388",0.00,21.50,0,292.16,297.57,0.0,0.0,0.000,160969.7,160969.7,5316,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172384,197293.00
07/06/2015 04:45,2,0.000,ALERT,212.16,295.16,59.991,1436172303,"201051344000582","174011321042388",0.00,21.50,0,293.06,298.47,0.0,0.0,0.000,161195.0,161195.0,5301,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172386,197294.00
07/06/2015 04:45,2,0.000,ALERT,211.70,293.96,59.975,1436172303,"201051344000469","174011321042388",0.00,21.00,0,290.95,296.96,0.0,0.0,0.000,156243.6,156243.6,5307,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436172388,197295.00
07/06/2015 04:45,2,0.000,ALERT,211.48,293.96,59.975,1436172303,"201051344000988","174011321042388",0.00,21.80,0,290.05,297.26,0.0,0.0,0.000,155838.0,155838.0,5307,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172390,197296.00
07/06/2015 04:45,2,0.000,ALERT,211.70,293.96,59.970,1436172303,"201051344001158","174011321042388",0.00,21.30,0,291.55,297.26,0.0,0.0,0.000,161919.8,161919.8,5304,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172391,197297.00
07/06/2015 04:45,2,0.000,ALERT,211.70,293.66,59.975,1436172303,"201051344001025","174011321042388",0.00,21.30,0,292.16,298.17,0.0,0.0,0.000,165386.1,165386.1,5299,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172393,197298.00
07/06/2015 04:45,2,0.000,ALERT,211.70,294.56,59.981,1436172303,"201051344000569","174011321042388",0.00,21.80,0,292.76,298.17,0.0,0.0,0.000,168857.8,168857.8,5312,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172395,197299.00
07/06/2015 04:45,2,0.000,ALERT,213.06,293.66,59.970,1436172303,"274151322000094","174011321042388",0.00,22.30,0,291.85,297.87,0.0,0.0,0.000,352768.5,352768.5,6686,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436172397,197300.00
07/06/2015 04:45,2,0.000,ALERT,211.48,294.26,59.975,1436172303,"201051344000458","174011321042388",0.00,22.00,0,292.46,298.17,0.0,0.0,0.000,164684.3,164684.3,5307,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172399,197301.00
07/06/2015 04:45,2,0.000,ALERT,212.83,293.36,59.933,1436172303,"274151322000087","174011321042388",0.00,23.80,0,291.55,297.57,0.0,0.0,0.000,423529.8,423529.8,6190,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172400,197302.00
07/06/2015 04:45,2,0.000,ALERT,212.61,293.66,59.975,1436172303,"274151322000052","174011321042388",0.00,22.80,0,292.16,298.17,0.0,0.0,0.000,452780.8,452780.8,6589,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172402,197303.00
07/06/2015 04:45,2,0.000,ALERT,211.93,294.56,59.975,1436172303,"201051344001145","174011321042388",0.00,21.50,0,293.06,298.47,0.0,0.0,0.000,169848.0,169848.0,5315,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172404,197304.00
07/06/2015 04:45,2,0.000,ALERT,212.16,294.26,59.975,1436172303,"201051344000685","174011321042388",0.00,21.80,0,292.16,297.87,0.0,0.0,0.000,168893.2,168893.2,5318,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172406,197305.00
07/06/2015 04:45,2,0.000,ALERT,212.61,294.26,59.954,1436172303,"274151322000088","174011321042388",0.00,22.50,0,292.46,297.87,0.0,0.0,0.000,433830.6,433830.6,6201,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172408,197306.00
07/06/2015 04:45,2,0.000,ALERT,211.93,294.56,59.975,1436172303,"201051344000438","174011321042388",0.00,21.50,0,292.76,297.87,0.0,0.0,0.000,169010.4,169010.4,5301,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436172409,197307.00
07/06/2015 04:45,2,0.000,ALERT,211.48,294.26,59.970,1436172303,"201051344001135","174011321042388",0.00,21.50,0,292.46,297.87,0.0,0.0,0.000,160340.0,160340.0,5290,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172411,197308.00
07/06/2015 04:45,2,0.000,ALERT,212.16,293.96,59.975,1436172303,"201051344000417","174011321042388",0.00,21.80,0,291.55,297.26,0.0,0.0,0.000,164665.8,164665.8,5300,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436172413,197309.00
07/06/2015 04:45,2,0.000,ALERT,211.48,294.86,59.975,1436172303,"201051344000594","174011321042388",0.00,21.80,0,291.85,298.17,0.0,0.0,0.000,165093.5,165093.5,5301,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172415,197310.00
07/06/2015 04:45,2,0.000,ALERT,213.29,294.56,59.959,1436172303,"274151322000083","174011321042388",0.00,22.50,0,292.76,298.47,0.0,0.0,0.000,448942.3,448942.3,6608,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172417,197311.00
07/06/2015 04:45,2,0.000,ALERT,211.93,294.86,59.970,1436172303,"201051344000585","174011321042388",0.00,22.00,0,291.85,297.87,0.0,0.0,0.000,164111.6,164111.6,5301,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172419,197312.00
07/06/2015 04:45,2,0.000,ALERT,213.06,294.86,59.954,1436172303,"274151322000054","174011321042388",0.00,23.00,0,292.46,298.47,0.0,0.0,0.000,444019.0,444019.0,6189,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172421,197313.00
07/06/2015 04:45,2,0.000,ALERT,211.93,294.56,59.991,1436172303,"201051344001203","174011321042388",0.00,21.80,0,292.16,299.37,0.0,0.0,0.000,165252.8,165252.8,5305,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172422,197314.00
07/06/2015 04:45,2,0.000,ALERT,211.70,294.86,59.965,1436172303,"201051344000646","174011321042388",0.00,21.80,0,291.55,297.87,0.0,0.0,0.000,162475.9,162475.9,5296,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172424,197315.00
07/06/2015 04:45,2,0.000,ALERT,213.74,294.26,59.938,1436172303,"274151322000068","174011321042388",0.00,23.00,0,291.85,297.57,0.0,0.0,0.000,351850.7,351850.7,6295,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172426,197316.00
07/06/2015 04:45,2,0.000,ALERT,213.74,294.56,59.965,1436172303,"274151322000076","174011321042388",0.00,22.50,0,292.16,298.17,0.0,0.0,0.000,473519.3,473519.3,6590,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172428,197317.00
07/06/2015 04:45,2,0.000,ALERT,211.70,295.16,59.970,1436172303,"201051344000890","174011321042388",0.00,21.80,0,293.06,298.47,0.0,0.0,0.000,166747.7,166747.7,5304,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172430,197318.00
07/06/2015 04:45,2,0.000,ALERT,211.70,294.26,59.970,1436172303,"201051344000900","174011321042388",0.00,21.30,0,291.85,297.57,0.0,0.0,0.000,167013.8,167013.8,5316,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436172432,197319.00
07/06/2015 04:45,2,0.000,ALERT,212.16,293.96,59.970,1436172303,"201051344000633","174011321042388",0.00,21.30,0,290.35,296.96,0.0,0.0,0.000,156661.4,156661.4,5314,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172433,197320.00
07/06/2015 04:45,2,0.000,ALERT,211.70,294.86,59.959,1436172303,"201051344000983","174011321042388",0.00,21.80,0,292.76,297.87,0.0,0.0,0.000,163992.2,163992.2,5316,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172435,197321.00
07/06/2015 04:45,2,0.000,ALERT,211.93,294.26,59.996,1436172303,"201051344000917","174011321042388",0.00,22.30,0,290.95,297.26,0.0,0.0,0.000,167212.3,167212.3,5315,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172437,197322.00
07/06/2015 04:45,2,0.000,ALERT,211.93,293.96,59.954,1436172303,"201051344000648","174011321042388",0.00,21.00,0,291.85,297.57,0.0,0.0,0.000,163008.0,163008.0,5309,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172439,197323.00
07/06/2015 04:45,2,0.000,ALERT,211.70,294.56,59.970,1436172303,"201051344001093","174011321042388",0.00,22.30,0,292.16,297.57,0.0,0.0,0.000,165354.9,165354.9,5307,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172441,197324.00
07/06/2015 04:45,2,0.000,ALERT,212.16,294.26,59.970,1436172303,"201051344000645","174011321042388",0.00,22.00,0,292.16,297.26,0.0,0.0,0.000,163555.5,163555.5,5316,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436172442,197325.00
07/06/2015 04:45,2,0.000,ALERT,213.29,294.56,59.959,1436172303,"274151322000085","174011321042388",0.00,22.50,0,292.16,298.47,0.0,0.0,0.000,446269.1,446269.1,6592,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436172444,197326.00
07/06/2015 04:45,2,0.000,ALERT,211.93,293.96,59.965,1436172303,"201051344000651","174011321042388",0.00,21.30,0,291.85,296.96,0.0,0.0,0.000,162929.3,162929.3,5302,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172446,197327.00
07/06/2015 04:45,2,0.000,ALERT,211.93,294.26,59.965,1436172303,"201051344000867","174011321042388",0.00,22.00,0,292.16,298.17,0.0,0.0,0.000,155345.6,155345.6,5319,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172448,197328.00
07/06/2015 04:45,2,0.000,ALERT,211.70,294.86,59.965,1436172303,"201051344001230","174011321042388",0.00,21.50,0,292.46,298.17,0.0,0.0,0.000,166445.7,166445.7,5318,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172449,197329.00
07/06/2015 04:45,2,0.000,ALERT,212.16,294.86,59.933,1436172303,"201051344000576","174011321042388",0.00,21.50,0,291.85,297.87,0.0,0.0,0.000,162796.4,162796.4,5322,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436172451,197330.00
07/06/2015 04:45,2,0.000,ALERT,211.70,294.56,59.965,1436172303,"201051344000579","174011321042388",0.00,21.80,0,292.76,298.17,0.0,0.0,0.000,169260.4,169260.4,5306,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436172453,197331.00
07/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436172303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436173184,197332.00
07/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436172303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436173184,197333.00
07/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436172303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436173184,197334.00
07/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436172303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436173184,197335.00
07/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436172303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436173184,197336.00
07/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436172303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436173184,197337.00
07/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436172303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436173184,197338.00
07/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436172303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436173184,197339.00
07/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436172303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436173184,197340.00
07/06/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436172303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436173184,197341.00
07/06/2015 05:00,2,0.000,ALERT,211.03,294.26,59.933,1436173203,"201051344000955","174011321042388",0.00,21.80,0,292.46,297.87,0.0,0.0,0.000,168381.1,168381.1,5310,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173279,197342.00
07/06/2015 05:00,2,0.000,ALERT,212.61,295.76,59.954,1436173203,"274151322000095","174011321042388",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,467709.9,467709.9,6220,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173281,197343.00
07/06/2015 05:00,2,0.000,ALERT,211.03,294.56,59.954,1436173203,"201051344000868","174011321042388",0.00,21.50,0,292.46,298.47,0.0,0.0,0.000,154701.8,154701.8,5317,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173283,197344.00
07/06/2015 05:00,2,0.000,ALERT,211.70,293.96,59.917,1436173203,"201051344000853","174011321042388",0.00,21.50,0,292.16,297.87,0.0,0.0,0.000,160969.7,160969.7,5318,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173284,197345.00
07/06/2015 05:00,2,0.000,ALERT,211.70,295.16,59.954,1436173203,"201051344000582","174011321042388",0.00,21.50,0,293.36,298.47,0.0,0.0,0.000,161195.0,161195.0,5303,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173286,197346.00
07/06/2015 05:00,2,0.000,ALERT,211.25,293.96,59.954,1436173203,"201051344000469","174011321042388",0.00,21.00,0,291.25,297.26,0.0,0.0,0.000,156243.6,156243.6,5309,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436173288,197347.00
07/06/2015 05:00,2,0.000,ALERT,211.03,294.26,59.954,1436173203,"201051344000988","174011321042388",0.00,21.80,0,290.05,297.26,0.0,0.0,0.000,155838.0,155838.0,5309,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173290,197348.00
07/06/2015 05:00,2,0.000,ALERT,211.03,293.96,59.965,1436173203,"201051344001158","174011321042388",0.00,21.30,0,291.55,296.96,0.0,0.0,0.000,161919.8,161919.8,5306,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173292,197349.00
