ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 05:00,2,0.000,ALERT,211.25,293.96,59.959,1436173203,"201051344001025","174011321042388",0.00,21.30,0,291.85,298.47,0.0,0.0,0.000,165386.1,165386.1,5301,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173294,197350.00
07/06/2015 05:00,2,0.000,ALERT,211.03,294.56,59.970,1436173203,"201051344000569","174011321042388",0.00,21.80,0,292.76,298.47,0.0,0.0,0.000,168857.8,168857.8,5314,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173295,197351.00
07/06/2015 05:00,2,0.000,ALERT,212.38,293.66,59.959,1436173203,"274151322000094","174011321042388",0.00,22.00,0,292.76,297.57,0.0,0.0,0.000,352768.5,352768.5,6688,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436173297,197352.00
07/06/2015 05:00,2,0.000,ALERT,210.57,293.66,59.954,1436173203,"201051344000458","174011321042388",0.00,22.00,0,292.16,298.47,0.0,0.0,0.000,164684.3,164684.3,5309,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173299,197353.00
07/06/2015 05:00,2,0.000,ALERT,212.16,293.36,59.949,1436173203,"274151322000087","174011321042388",0.00,23.80,0,292.16,297.57,0.0,0.0,0.000,423529.8,423529.8,6192,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173301,197354.00
07/06/2015 05:00,2,0.000,ALERT,211.93,293.66,59.954,1436173203,"274151322000052","174011321042388",0.00,22.80,0,292.46,298.17,0.0,0.0,0.000,452780.8,452780.8,6591,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173302,197355.00
07/06/2015 05:00,2,0.000,ALERT,211.25,294.56,59.959,1436173203,"201051344001145","174011321042388",0.00,21.50,0,292.76,298.77,0.0,0.0,0.000,169848.0,169848.0,5317,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173304,197356.00
07/06/2015 05:00,2,0.000,ALERT,211.48,294.56,59.959,1436173203,"201051344000685","174011321042388",0.00,21.80,0,292.46,297.87,0.0,0.0,0.000,168893.2,168893.2,5320,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436173306,197357.00
07/06/2015 05:00,2,0.000,ALERT,211.93,294.86,59.954,1436173203,"274151322000088","174011321042388",0.00,22.80,0,293.06,297.87,0.0,0.0,0.000,433830.6,433830.6,6203,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173308,197358.00
07/06/2015 05:00,2,0.000,ALERT,211.25,294.56,59.970,1436173203,"201051344000438","174011321042388",0.00,21.50,0,292.76,298.47,0.0,0.0,0.000,169010.4,169010.4,5303,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173310,197359.00
07/06/2015 05:00,2,0.000,ALERT,210.80,294.56,59.954,1436173203,"201051344001135","174011321042388",0.00,21.50,0,292.76,298.47,0.0,0.0,0.000,160340.0,160340.0,5292,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436173311,197360.00
07/06/2015 05:00,2,0.000,ALERT,211.48,293.96,59.965,1436173203,"201051344000417","174011321042388",0.00,21.80,0,291.85,297.26,0.0,0.0,0.000,164665.8,164665.8,5302,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173313,197361.00
07/06/2015 05:00,2,0.000,ALERT,210.80,295.16,59.933,1436173203,"201051344000594","174011321042388",0.00,21.80,0,292.16,298.17,0.0,0.0,0.000,165093.5,165093.5,5303,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173315,197362.00
07/06/2015 05:00,2,0.000,ALERT,212.38,295.46,59.949,1436173203,"274151322000083","174011321042388",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,448942.3,448942.3,6610,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436173317,197363.00
07/06/2015 05:00,2,0.000,ALERT,211.25,294.86,59.965,1436173203,"201051344000585","174011321042388",0.00,21.80,0,292.76,297.87,0.0,0.0,0.000,164111.6,164111.6,5303,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436173319,197364.00
07/06/2015 05:00,2,0.000,ALERT,212.16,295.46,59.954,1436173203,"274151322000054","174011321042388",0.00,23.00,0,293.06,298.17,0.0,0.0,0.000,444019.0,444019.0,6191,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173320,197365.00
07/06/2015 05:00,2,0.000,ALERT,211.03,294.26,59.986,1436173203,"201051344001203","174011321042388",0.00,21.50,0,293.06,299.67,0.0,0.0,0.000,165252.8,165252.8,5307,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173322,197366.00
07/06/2015 05:00,2,0.000,ALERT,210.80,294.56,59.949,1436173203,"201051344000646","174011321042388",0.00,21.50,0,292.76,297.57,0.0,0.0,0.000,162475.9,162475.9,5298,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173324,197367.00
07/06/2015 05:00,2,0.000,ALERT,213.06,294.26,59.949,1436173203,"274151322000068","174011321042388",0.00,23.00,0,292.76,296.96,0.0,0.0,0.000,351850.7,351850.7,6297,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173326,197368.00
07/06/2015 05:00,2,0.000,ALERT,212.83,294.56,59.949,1436173203,"274151322000076","174011321042388",0.00,22.50,0,293.06,298.17,0.0,0.0,0.000,473519.3,473519.3,6592,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173328,197369.00
07/06/2015 05:00,2,0.000,ALERT,211.03,294.86,59.959,1436173203,"201051344000890","174011321042388",0.00,21.80,0,293.06,299.07,0.0,0.0,0.000,166747.7,166747.7,5306,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173329,197370.00
07/06/2015 05:00,2,0.000,ALERT,210.80,294.26,59.959,1436173203,"201051344000900","174011321042388",0.00,21.30,0,292.46,297.57,0.0,0.0,0.000,167013.8,167013.8,5318,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173331,197371.00
07/06/2015 05:00,2,0.000,ALERT,211.48,293.66,59.954,1436173203,"201051344000633","174011321042388",0.00,21.30,0,290.65,296.96,0.0,0.0,0.000,156661.4,156661.4,5316,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173333,197372.00
07/06/2015 05:00,2,0.000,ALERT,211.03,294.56,59.959,1436173203,"201051344000983","174011321042388",0.00,21.80,0,292.76,298.17,0.0,0.0,0.000,163992.2,163992.2,5318,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173335,197373.00
07/06/2015 05:00,2,0.000,ALERT,211.25,293.96,59.959,1436173203,"201051344000917","174011321042388",0.00,22.50,0,291.85,297.26,0.0,0.0,0.000,167212.3,167212.3,5317,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173337,197374.00
07/06/2015 05:00,2,0.000,ALERT,211.25,293.66,59.928,1436173203,"201051344000648","174011321042388",0.00,21.00,0,292.16,298.17,0.0,0.0,0.000,163008.0,163008.0,5311,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173339,197375.00
07/06/2015 05:00,2,0.000,ALERT,211.03,294.56,59.959,1436173203,"201051344001093","174011321042388",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,165354.9,165354.9,5309,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436173340,197376.00
07/06/2015 05:00,2,0.000,ALERT,211.48,293.96,59.954,1436173203,"201051344000645","174011321042388",0.00,21.80,0,292.16,297.57,0.0,0.0,0.000,163555.5,163555.5,5318,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436173342,197377.00
07/06/2015 05:00,2,0.000,ALERT,212.61,294.56,59.954,1436173203,"274151322000085","174011321042388",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,446269.1,446269.1,6594,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173344,197378.00
07/06/2015 05:00,2,0.000,ALERT,211.25,293.36,59.954,1436173203,"201051344000651","174011321042388",0.00,21.30,0,291.85,297.57,0.0,0.0,0.000,162929.3,162929.3,5304,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173346,197379.00
07/06/2015 05:00,2,0.000,ALERT,211.25,293.96,59.970,1436173203,"201051344000867","174011321042388",0.00,22.00,0,292.16,298.17,0.0,0.0,0.000,155345.6,155345.6,5321,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173348,197380.00
07/06/2015 05:00,2,0.000,ALERT,211.25,294.56,59.954,1436173203,"201051344001230","174011321042388",0.00,21.50,0,292.76,298.17,0.0,0.0,0.000,166445.7,166445.7,5320,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173349,197381.00
07/06/2015 05:00,2,0.000,ALERT,211.48,294.56,59.965,1436173203,"201051344000576","174011321042388",0.00,21.50,0,292.46,297.87,0.0,0.0,0.000,162796.4,162796.4,5324,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173351,197382.00
07/06/2015 05:00,2,0.000,ALERT,211.03,294.86,59.959,1436173203,"201051344000579","174011321042388",0.00,21.80,0,292.76,298.47,0.0,0.0,0.000,169260.4,169260.4,5308,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436173353,197383.00
07/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436173203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174084,197384.00
07/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436173203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174084,197385.00
07/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436173203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174084,197386.00
07/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436173203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174084,197387.00
07/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436173203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174084,197388.00
07/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436173203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174084,197389.00
07/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436173203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174084,197390.00
07/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436173203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174084,197391.00
07/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436173203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174084,197392.00
07/06/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436173203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174084,197393.00
07/06/2015 05:15,2,0.000,ALERT,210.35,294.26,60.002,1436174103,"201051344000955","174011321042388",0.00,21.80,0,292.16,296.66,0.0,0.0,0.000,168381.1,168381.1,5312,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174178,197394.00
07/06/2015 05:15,2,0.000,ALERT,211.93,295.46,59.986,1436174103,"274151322000095","174011321042388",0.00,22.00,0,293.36,297.57,0.0,0.0,0.000,467709.9,467709.9,6222,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174180,197395.00
07/06/2015 05:15,2,0.000,ALERT,210.57,294.86,59.981,1436174103,"201051344000868","174011321042388",0.00,21.50,0,292.46,297.57,0.0,0.0,0.000,154701.8,154701.8,5319,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174182,197396.00
07/06/2015 05:15,2,0.000,ALERT,211.03,293.96,59.981,1436174103,"201051344000853","174011321042388",0.00,21.50,0,291.85,296.96,0.0,0.0,0.000,160969.7,160969.7,5320,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174184,197397.00
07/06/2015 05:15,2,0.000,ALERT,211.25,295.16,60.007,1436174103,"201051344000582","174011321042388",0.00,21.50,0,293.06,297.57,0.0,0.0,0.000,161195.0,161195.0,5305,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174185,197398.00
07/06/2015 05:15,2,0.000,ALERT,210.57,293.96,59.970,1436174103,"201051344000469","174011321042388",0.00,21.00,0,290.95,296.06,0.0,0.0,0.000,156243.6,156243.6,5311,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174187,197399.00
07/06/2015 05:15,2,0.000,ALERT,210.57,294.26,60.012,1436174103,"201051344000988","174011321042388",0.00,21.80,0,290.05,296.06,0.0,0.0,0.000,155838.0,155838.0,5311,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174189,197400.00
07/06/2015 05:15,2,0.000,ALERT,210.35,293.66,59.986,1436174103,"201051344001158","174011321042388",0.00,21.30,0,291.55,295.76,0.0,0.0,0.000,161919.8,161919.8,5308,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436174191,197401.00
07/06/2015 05:15,2,0.000,ALERT,210.57,293.66,59.975,1436174103,"201051344001025","174011321042388",0.00,21.30,0,291.55,297.57,0.0,0.0,0.000,165386.1,165386.1,5303,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174193,197402.00
07/06/2015 05:15,2,0.000,ALERT,210.57,294.86,59.975,1436174103,"201051344000569","174011321042388",0.00,21.80,0,292.46,297.57,0.0,0.0,0.000,168857.8,168857.8,5316,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174195,197403.00
07/06/2015 05:15,2,0.000,ALERT,211.93,293.96,59.975,1436174103,"274151322000094","174011321042388",0.00,22.30,0,291.55,296.36,0.0,0.0,0.000,352768.5,352768.5,6690,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174196,197404.00
07/06/2015 05:15,2,0.000,ALERT,210.57,293.96,59.996,1436174103,"201051344000458","174011321042388",0.00,22.30,0,291.85,297.57,0.0,0.0,0.000,164684.3,164684.3,5311,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436174198,197405.00
07/06/2015 05:15,2,0.000,ALERT,211.93,293.96,59.970,1436174103,"274151322000087","174011321042388",0.00,23.80,0,291.25,296.36,0.0,0.0,0.000,423529.8,423529.8,6194,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174200,197406.00
07/06/2015 05:15,2,0.000,ALERT,211.70,295.16,59.959,1436174103,"274151322000052","174011321042388",0.00,22.80,0,291.85,297.26,0.0,0.0,0.000,452780.8,452780.8,6593,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174202,197407.00
07/06/2015 05:15,2,0.000,ALERT,211.25,294.86,59.975,1436174103,"201051344001145","174011321042388",0.00,21.50,0,292.46,297.87,0.0,0.0,0.000,169848.0,169848.0,5319,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174204,197408.00
07/06/2015 05:15,2,0.000,ALERT,211.25,294.56,59.970,1436174103,"201051344000685","174011321042388",0.00,21.80,0,292.16,296.66,0.0,0.0,0.000,168893.2,168893.2,5322,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174206,197409.00
07/06/2015 05:15,2,0.000,ALERT,211.70,294.56,59.975,1436174103,"274151322000088","174011321042388",0.00,22.50,0,292.16,296.96,0.0,0.0,0.000,433830.6,433830.6,6205,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436174208,197410.00
07/06/2015 05:15,2,0.000,ALERT,211.25,295.16,59.933,1436174103,"201051344000438","174011321042388",0.00,21.50,0,292.16,297.26,0.0,0.0,0.000,169010.4,169010.4,5305,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174210,197411.00
07/06/2015 05:15,2,0.000,ALERT,210.80,294.86,59.975,1436174103,"201051344001135","174011321042388",0.00,21.50,0,292.16,297.26,0.0,0.0,0.000,160340.0,160340.0,5294,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174211,197412.00
07/06/2015 05:15,2,0.000,ALERT,211.25,294.56,59.975,1436174103,"201051344000417","174011321042388",0.00,21.80,0,291.55,296.36,0.0,0.0,0.000,164665.8,164665.8,5304,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174213,197413.00
07/06/2015 05:15,2,0.000,ALERT,210.80,295.46,59.959,1436174103,"201051344000594","174011321042388",0.00,21.80,0,291.85,296.96,0.0,0.0,0.000,165093.5,165093.5,5305,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174215,197414.00
07/06/2015 05:15,2,0.000,ALERT,212.38,296.66,59.996,1436174103,"274151322000083","174011321042388",0.00,22.30,0,292.46,297.26,0.0,0.0,0.000,448942.3,448942.3,6612,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174217,197415.00
07/06/2015 05:15,2,0.000,ALERT,211.48,295.46,59.970,1436174103,"201051344000585","174011321042388",0.00,21.80,0,291.85,296.66,0.0,0.0,0.000,164111.6,164111.6,5305,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436174218,197416.00
07/06/2015 05:15,2,0.000,ALERT,212.38,296.06,59.944,1436174103,"274151322000054","174011321042388",0.00,23.00,0,292.16,297.26,0.0,0.0,0.000,444019.0,444019.0,6193,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174220,197417.00
07/06/2015 05:15,2,0.000,ALERT,211.25,295.16,59.965,1436174103,"201051344001203","174011321042388",0.00,21.50,0,291.85,298.47,0.0,0.0,0.000,165252.8,165252.8,5309,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174222,197418.00
07/06/2015 05:15,2,0.000,ALERT,211.03,295.46,59.975,1436174103,"201051344000646","174011321042388",0.00,21.50,0,291.55,296.66,0.0,0.0,0.000,162475.9,162475.9,5300,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174224,197419.00
07/06/2015 05:15,2,0.000,ALERT,213.29,294.86,59.959,1436174103,"274151322000068","174011321042388",0.00,23.00,0,291.25,296.06,0.0,0.0,0.000,351850.7,351850.7,6299,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174226,197420.00
07/06/2015 05:15,2,0.000,ALERT,213.29,295.16,59.965,1436174103,"274151322000076","174011321042388",0.00,22.50,0,292.16,297.26,0.0,0.0,0.000,473519.3,473519.3,6594,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174228,197421.00
07/06/2015 05:15,2,0.000,ALERT,211.03,295.76,59.965,1436174103,"201051344000890","174011321042388",0.00,21.80,0,292.46,297.87,0.0,0.0,0.000,166747.7,166747.7,5308,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174230,197422.00
07/06/2015 05:15,2,0.000,ALERT,211.03,295.16,59.949,1436174103,"201051344000900","174011321042388",0.00,21.30,0,291.55,296.36,0.0,0.0,0.000,167013.8,167013.8,5320,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174231,197423.00
07/06/2015 05:15,2,0.000,ALERT,211.48,294.56,59.970,1436174103,"201051344000633","174011321042388",0.00,21.30,0,290.35,295.76,0.0,0.0,0.000,156661.4,156661.4,5318,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436174233,197424.00
07/06/2015 05:15,2,0.000,ALERT,211.03,295.16,59.954,1436174103,"201051344000983","174011321042388",0.00,21.80,0,292.16,297.26,0.0,0.0,0.000,163992.2,163992.2,5320,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174235,197425.00
07/06/2015 05:15,2,0.000,ALERT,211.48,294.86,59.975,1436174103,"201051344000917","174011321042388",0.00,22.30,0,290.95,296.06,0.0,0.0,0.000,167212.3,167212.3,5319,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174237,197426.00
07/06/2015 05:15,2,0.000,ALERT,211.48,294.56,59.981,1436174103,"201051344000648","174011321042388",0.00,21.00,0,291.55,296.96,0.0,0.0,0.000,163008.0,163008.0,5313,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174239,197427.00
07/06/2015 05:15,2,0.000,ALERT,211.25,295.46,59.975,1436174103,"201051344001093","174011321042388",0.00,22.00,0,292.16,296.66,0.0,0.0,0.000,165354.9,165354.9,5311,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436174241,197428.00
07/06/2015 05:15,2,0.000,ALERT,211.48,294.86,60.002,1436174103,"201051344000645","174011321042388",0.00,21.80,0,291.85,296.66,0.0,0.0,0.000,163555.5,163555.5,5320,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174242,197429.00
07/06/2015 05:15,2,0.000,ALERT,212.83,294.86,59.975,1436174103,"274151322000085","174011321042388",0.00,22.50,0,292.16,297.26,0.0,0.0,0.000,446269.1,446269.1,6596,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174244,197430.00
07/06/2015 05:15,2,0.000,ALERT,211.25,294.56,59.981,1436174103,"201051344000651","174011321042388",0.00,21.00,0,291.55,296.36,0.0,0.0,0.000,162929.3,162929.3,5306,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174246,197431.00
07/06/2015 05:15,2,0.000,ALERT,211.25,294.86,59.975,1436174103,"201051344000867","174011321042388",0.00,22.00,0,291.85,297.26,0.0,0.0,0.000,155345.6,155345.6,5323,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174248,197432.00
07/06/2015 05:15,2,0.000,ALERT,211.25,295.76,59.986,1436174103,"201051344001230","174011321042388",0.00,21.50,0,292.46,296.96,0.0,0.0,0.000,166445.7,166445.7,5322,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436174249,197433.00
07/06/2015 05:15,2,0.000,ALERT,211.70,295.46,59.959,1436174103,"201051344000576","174011321042388",0.00,21.30,0,292.16,296.66,0.0,0.0,0.000,162796.4,162796.4,5326,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174251,197434.00
07/06/2015 05:15,2,0.000,ALERT,211.25,295.76,59.981,1436174103,"201051344000579","174011321042388",0.00,21.80,0,292.46,297.57,0.0,0.0,0.000,169260.4,169260.4,5310,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436174253,197435.00
07/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436174103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174983,197436.00
07/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436174103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174983,197437.00
07/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436174103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174983,197438.00
07/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436174103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174983,197439.00
07/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436174103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174983,197440.00
07/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436174103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174983,197441.00
07/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436174103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174983,197442.00
07/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436174103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174983,197443.00
07/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436174103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174983,197444.00
07/06/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436174103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436174983,197445.00
07/06/2015 05:30,2,0.000,ALERT,211.25,296.06,59.975,1436175004,"201051344000955","174011321042388",0.00,21.80,0,292.16,298.47,0.0,0.0,0.000,168381.1,168381.1,5314,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175079,197446.00
07/06/2015 05:30,2,0.000,ALERT,212.83,297.26,59.975,1436175004,"274151322000095","174011321042388",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,467709.9,467709.9,6224,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175081,197447.00
07/06/2015 05:30,2,0.000,ALERT,211.48,296.66,59.981,1436175004,"201051344000868","174011321042388",0.00,21.50,0,292.76,299.37,0.0,0.0,0.000,154701.8,154701.8,5321,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175083,197448.00
07/06/2015 05:30,2,0.000,ALERT,211.93,295.76,60.012,1436175004,"201051344000853","174011321042388",0.00,21.50,0,292.16,298.77,0.0,0.0,0.000,160969.7,160969.7,5322,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175085,197449.00
07/06/2015 05:30,2,0.000,ALERT,212.16,296.96,59.986,1436175004,"201051344000582","174011321042388",0.00,21.50,0,293.66,299.07,0.0,0.0,0.000,161195.0,161195.0,5307,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175087,197450.00
07/06/2015 05:30,2,0.000,ALERT,211.48,295.76,59.938,1436175004,"201051344000469","174011321042388",0.00,21.30,0,291.55,297.87,0.0,0.0,0.000,156243.6,156243.6,5313,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175088,197451.00
07/06/2015 05:30,2,0.000,ALERT,211.48,295.76,60.012,1436175004,"201051344000988","174011321042388",0.00,21.80,0,290.05,298.17,0.0,0.0,0.000,155838.0,155838.0,5313,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175090,197452.00
07/06/2015 05:30,2,0.000,ALERT,211.48,295.46,59.981,1436175004,"201051344001158","174011321042388",0.00,21.30,0,291.85,297.87,0.0,0.0,0.000,161919.8,161919.8,5310,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175092,197453.00
07/06/2015 05:30,2,0.000,ALERT,211.48,295.46,59.981,1436175004,"201051344001025","174011321042388",0.00,21.30,0,291.85,299.37,0.0,0.0,0.000,165386.1,165386.1,5305,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436175094,197454.00
07/06/2015 05:30,2,0.000,ALERT,211.48,296.36,59.975,1436175004,"201051344000569","174011321042388",0.00,21.80,0,293.06,299.37,0.0,0.0,0.000,168857.8,168857.8,5318,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175096,197455.00
07/06/2015 05:30,2,0.000,ALERT,212.83,295.16,59.975,1436175004,"274151322000094","174011321042388",0.00,22.30,0,292.76,298.17,0.0,0.0,0.000,352768.5,352768.5,6692,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175098,197456.00
07/06/2015 05:30,2,0.000,ALERT,211.48,295.76,59.986,1436175004,"201051344000458","174011321042388",0.00,22.30,0,292.16,299.37,0.0,0.0,0.000,164684.3,164684.3,5313,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436175100,197457.00
07/06/2015 05:30,2,0.000,ALERT,212.83,295.76,59.981,1436175004,"274151322000087","174011321042388",0.00,23.50,0,292.46,298.17,0.0,0.0,0.000,423529.8,423529.8,6196,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436175101,197458.00
07/06/2015 05:30,2,0.000,ALERT,212.61,296.36,59.991,1436175004,"274151322000052","174011321042388",0.00,22.80,0,293.06,299.07,0.0,0.0,0.000,452780.8,452780.8,6595,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175103,197459.00
07/06/2015 05:30,2,0.000,ALERT,211.48,295.76,59.975,1436175004,"201051344001145","174011321042388",0.00,21.50,0,292.76,299.67,0.0,0.0,0.000,169848.0,169848.0,5321,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175105,197460.00
07/06/2015 05:30,2,0.000,ALERT,211.70,295.46,59.996,1436175004,"201051344000685","174011321042388",0.00,21.80,0,292.46,298.47,0.0,0.0,0.000,168893.2,168893.2,5324,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175107,197461.00
07/06/2015 05:30,2,0.000,ALERT,212.16,296.06,59.981,1436175004,"274151322000088","174011321042388",0.00,22.80,0,293.06,298.77,0.0,0.0,0.000,433830.6,433830.6,6207,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436175108,197462.00
07/06/2015 05:30,2,0.000,ALERT,211.48,295.46,59.975,1436175004,"201051344000438","174011321042388",0.00,21.50,0,293.06,299.07,0.0,0.0,0.000,169010.4,169010.4,5307,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175110,197463.00
07/06/2015 05:30,2,0.000,ALERT,211.03,295.46,59.981,1436175004,"201051344001135","174011321042388",0.00,21.50,0,293.36,299.07,0.0,0.0,0.000,160340.0,160340.0,5296,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175112,197464.00
07/06/2015 05:30,2,0.000,ALERT,211.48,294.86,59.970,1436175004,"201051344000417","174011321042388",0.00,21.80,0,292.46,297.87,0.0,0.0,0.000,164665.8,164665.8,5306,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436175114,197465.00
07/06/2015 05:30,2,0.000,ALERT,211.03,296.06,59.975,1436175004,"201051344000594","174011321042388",0.00,21.80,0,293.36,298.77,0.0,0.0,0.000,165093.5,165093.5,5307,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175116,197466.00
07/06/2015 05:30,2,0.000,ALERT,212.61,295.76,59.959,1436175004,"274151322000083","174011321042388",0.00,22.50,0,293.96,299.07,0.0,0.0,0.000,448942.3,448942.3,6614,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175118,197467.00
07/06/2015 05:30,2,0.000,ALERT,211.48,295.76,59.991,1436175004,"201051344000585","174011321042388",0.00,22.00,0,293.06,298.47,0.0,0.0,0.000,164111.6,164111.6,5307,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436175119,197468.00
07/06/2015 05:30,2,0.000,ALERT,212.38,295.76,59.970,1436175004,"274151322000054","174011321042388",0.00,23.00,0,293.66,299.07,0.0,0.0,0.000,444019.0,444019.0,6195,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175121,197469.00
07/06/2015 05:30,2,0.000,ALERT,211.25,295.16,59.970,1436175004,"201051344001203","174011321042388",0.00,21.80,0,293.66,300.57,0.0,0.0,0.000,165252.8,165252.8,5311,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175123,197470.00
07/06/2015 05:30,2,0.000,ALERT,211.03,295.46,59.970,1436175004,"201051344000646","174011321042388",0.00,21.50,0,292.76,298.17,0.0,0.0,0.000,162475.9,162475.9,5302,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175125,197471.00
07/06/2015 05:30,2,0.000,ALERT,213.29,294.86,59.965,1436175004,"274151322000068","174011321042388",0.00,23.00,0,293.36,297.87,0.0,0.0,0.000,351850.7,351850.7,6301,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175127,197472.00
07/06/2015 05:30,2,0.000,ALERT,212.83,295.46,59.959,1436175004,"274151322000076","174011321042388",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,473519.3,473519.3,6596,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175128,197473.00
07/06/2015 05:30,2,0.000,ALERT,211.03,295.76,59.975,1436175004,"201051344000890","174011321042388",0.00,21.80,0,293.96,299.67,0.0,0.0,0.000,166747.7,166747.7,5310,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175130,197474.00
07/06/2015 05:30,2,0.000,ALERT,211.03,295.16,59.970,1436175004,"201051344000900","174011321042388",0.00,21.30,0,293.06,298.17,0.0,0.0,0.000,167013.8,167013.8,5322,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175132,197475.00
07/06/2015 05:30,2,0.000,ALERT,211.70,294.56,59.965,1436175004,"201051344000633","174011321042388",0.00,21.30,0,291.25,297.57,0.0,0.0,0.000,156661.4,156661.4,5320,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175134,197476.00
07/06/2015 05:30,2,0.000,ALERT,211.03,295.76,59.970,1436175004,"201051344000983","174011321042388",0.00,21.80,0,293.36,299.07,0.0,0.0,0.000,163992.2,163992.2,5322,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175136,197477.00
07/06/2015 05:30,2,0.000,ALERT,211.48,295.16,59.965,1436175004,"201051344000917","174011321042388",0.00,22.30,0,292.46,297.87,0.0,0.0,0.000,167212.3,167212.3,5321,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175138,197478.00
07/06/2015 05:30,2,0.000,ALERT,211.48,294.86,59.965,1436175004,"201051344000648","174011321042388",0.00,21.30,0,292.76,298.77,0.0,0.0,0.000,163008.0,163008.0,5315,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436175140,197479.00
07/06/2015 05:30,2,0.000,ALERT,211.25,295.46,59.965,1436175004,"201051344001093","174011321042388",0.00,22.30,0,293.66,298.47,0.0,0.0,0.000,165354.9,165354.9,5313,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175142,197480.00
07/06/2015 05:30,2,0.000,ALERT,211.48,295.16,59.965,1436175004,"201051344000645","174011321042388",0.00,21.80,0,293.06,298.47,0.0,0.0,0.000,163555.5,163555.5,5322,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436175144,197481.00
07/06/2015 05:30,2,0.000,ALERT,212.61,295.46,59.954,1436175004,"274151322000085","174011321042388",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,446269.1,446269.1,6598,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175145,197482.00
07/06/2015 05:30,2,0.000,ALERT,211.25,294.86,59.965,1436175004,"201051344000651","174011321042388",0.00,21.30,0,292.76,298.17,0.0,0.0,0.000,162929.3,162929.3,5308,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436175147,197483.00
07/06/2015 05:30,2,0.000,ALERT,211.25,294.86,59.965,1436175004,"201051344000867","174011321042388",0.00,22.00,0,293.06,299.07,0.0,0.0,0.000,155345.6,155345.6,5325,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175149,197484.00
07/06/2015 05:30,2,0.000,ALERT,211.25,296.06,59.959,1436175004,"201051344001230","174011321042388",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,166445.7,166445.7,5324,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175151,197485.00
07/06/2015 05:30,2,0.000,ALERT,211.70,295.76,59.954,1436175004,"201051344000576","174011321042388",0.00,21.50,0,293.36,298.47,0.0,0.0,0.000,162796.4,162796.4,5328,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175152,197486.00
07/06/2015 05:30,2,0.000,ALERT,211.25,295.76,59.954,1436175004,"201051344000579","174011321042388",0.00,22.00,0,293.66,299.37,0.0,0.0,0.000,169260.4,169260.4,5312,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175154,197487.00
07/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436175004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436175885,197488.00
07/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436175004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436175885,197489.00
07/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436175004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436175885,197490.00
07/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436175004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436175885,197491.00
07/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436175004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436175885,197492.00
07/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436175004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436175885,197493.00
07/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436175004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436175885,197494.00
07/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436175004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436175885,197495.00
07/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436175004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436175885,197496.00
07/06/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436175004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436175885,197497.00
07/06/2015 05:45,2,0.000,ALERT,210.80,295.46,59.922,1436175903,"201051344000955","174011321042388",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,168381.1,168381.1,5316,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175978,197498.00
07/06/2015 05:45,2,0.000,ALERT,212.16,296.36,59.928,1436175903,"274151322000095","174011321042388",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,467709.9,467709.9,6226,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175980,197499.00
