ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 05:45,2,0.000,ALERT,211.03,295.76,59.970,1436175903,"201051344000868","174011321042388",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,154701.8,154701.8,5323,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175982,197500.00
07/06/2015 05:45,2,0.000,ALERT,211.70,295.16,59.975,1436175903,"201051344000853","174011321042388",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,160969.7,160969.7,5324,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175984,197501.00
07/06/2015 05:45,2,0.000,ALERT,211.70,296.36,60.007,1436175903,"201051344000582","174011321042388",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,161195.0,161195.0,5309,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436175985,197502.00
07/06/2015 05:45,2,0.000,ALERT,211.03,294.86,59.944,1436175903,"201051344000469","174011321042388",0.00,21.00,0,292.16,296.96,0.0,0.0,0.000,156243.6,156243.6,5315,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175987,197503.00
07/06/2015 05:45,2,0.000,ALERT,210.80,294.86,59.965,1436175903,"201051344000988","174011321042388",0.00,22.00,0,291.25,296.96,0.0,0.0,0.000,155838.0,155838.0,5315,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175989,197504.00
07/06/2015 05:45,2,0.000,ALERT,211.03,294.86,59.959,1436175903,"201051344001158","174011321042388",0.00,21.50,0,292.76,296.96,0.0,0.0,0.000,161919.8,161919.8,5312,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436175991,197505.00
07/06/2015 05:45,2,0.000,ALERT,211.03,294.56,59.986,1436175903,"201051344001025","174011321042388",0.00,21.30,0,292.76,298.17,0.0,0.0,0.000,165386.1,165386.1,5307,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175993,197506.00
07/06/2015 05:45,2,0.000,ALERT,211.03,295.76,59.965,1436175903,"201051344000569","174011321042388",0.00,21.80,0,293.66,298.17,0.0,0.0,0.000,168857.8,168857.8,5320,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175994,197507.00
07/06/2015 05:45,2,0.000,ALERT,212.16,294.86,59.970,1436175903,"274151322000094","174011321042388",0.00,22.30,0,293.06,296.96,0.0,0.0,0.000,352768.5,352768.5,6694,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175996,197508.00
07/06/2015 05:45,2,0.000,ALERT,210.80,294.86,59.970,1436175903,"201051344000458","174011321042388",0.00,22.30,0,293.36,298.17,0.0,0.0,0.000,164684.3,164684.3,5315,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436175998,197509.00
07/06/2015 05:45,2,0.000,ALERT,212.16,294.86,59.970,1436175903,"274151322000087","174011321042388",0.00,23.80,0,292.46,296.96,0.0,0.0,0.000,423529.8,423529.8,6198,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176000,197510.00
07/06/2015 05:45,2,0.000,ALERT,211.93,295.16,59.970,1436175903,"274151322000052","174011321042388",0.00,23.00,0,293.06,297.87,0.0,0.0,0.000,452780.8,452780.8,6597,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176002,197511.00
07/06/2015 05:45,2,0.000,ALERT,211.25,295.76,59.970,1436175903,"201051344001145","174011321042388",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,169848.0,169848.0,5323,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176004,197512.00
07/06/2015 05:45,2,0.000,ALERT,211.48,295.16,59.970,1436175903,"201051344000685","174011321042388",0.00,22.00,0,293.36,297.26,0.0,0.0,0.000,168893.2,168893.2,5326,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176005,197513.00
07/06/2015 05:45,2,0.000,ALERT,211.93,294.86,59.975,1436175903,"274151322000088","174011321042388",0.00,22.80,0,293.36,297.57,0.0,0.0,0.000,433830.6,433830.6,6209,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176007,197514.00
07/06/2015 05:45,2,0.000,ALERT,211.03,295.16,59.965,1436175903,"201051344000438","174011321042388",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,169010.4,169010.4,5309,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436176009,197515.00
07/06/2015 05:45,2,0.000,ALERT,210.57,295.16,59.970,1436175903,"201051344001135","174011321042388",0.00,21.80,0,293.36,298.17,0.0,0.0,0.000,160340.0,160340.0,5298,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176011,197516.00
07/06/2015 05:45,2,0.000,ALERT,211.25,294.56,59.981,1436175903,"201051344000417","174011321042388",0.00,22.00,0,292.76,296.66,0.0,0.0,0.000,164665.8,164665.8,5308,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176012,197517.00
07/06/2015 05:45,2,0.000,ALERT,210.57,295.46,59.970,1436175903,"201051344000594","174011321042388",0.00,21.80,0,293.06,297.26,0.0,0.0,0.000,165093.5,165093.5,5309,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176014,197518.00
07/06/2015 05:45,2,0.000,ALERT,212.38,295.46,59.965,1436175903,"274151322000083","174011321042388",0.00,22.50,0,293.36,297.87,0.0,0.0,0.000,448942.3,448942.3,6616,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436176016,197519.00
07/06/2015 05:45,2,0.000,ALERT,211.03,295.16,59.965,1436175903,"201051344000585","174011321042388",0.00,22.00,0,293.06,297.26,0.0,0.0,0.000,164111.6,164111.6,5309,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176018,197520.00
07/06/2015 05:45,2,0.000,ALERT,212.16,295.76,59.970,1436175903,"274151322000054","174011321042388",0.00,23.00,0,293.06,297.87,0.0,0.0,0.000,444019.0,444019.0,6197,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436176020,197521.00
07/06/2015 05:45,2,0.000,ALERT,211.03,294.86,59.959,1436175903,"201051344001203","174011321042388",0.00,21.80,0,293.06,299.37,0.0,0.0,0.000,165252.8,165252.8,5313,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436176021,197522.00
07/06/2015 05:45,2,0.000,ALERT,211.03,295.46,59.975,1436175903,"201051344000646","174011321042388",0.00,21.80,0,293.06,296.96,0.0,0.0,0.000,162475.9,162475.9,5304,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176023,197523.00
07/06/2015 05:45,2,0.000,ALERT,213.06,294.56,59.954,1436175903,"274151322000068","174011321042388",0.00,23.00,0,292.76,296.66,0.0,0.0,0.000,351850.7,351850.7,6303,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176025,197524.00
07/06/2015 05:45,2,0.000,ALERT,212.83,295.76,59.959,1436175903,"274151322000076","174011321042388",0.00,22.50,0,293.36,297.57,0.0,0.0,0.000,473519.3,473519.3,6598,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176027,197525.00
07/06/2015 05:45,2,0.000,ALERT,211.03,295.76,59.959,1436175903,"201051344000890","174011321042388",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,166747.7,166747.7,5312,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176029,197526.00
07/06/2015 05:45,2,0.000,ALERT,211.03,295.16,59.959,1436175903,"201051344000900","174011321042388",0.00,21.50,0,293.06,296.96,0.0,0.0,0.000,167013.8,167013.8,5324,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176030,197527.00
07/06/2015 05:45,2,0.000,ALERT,211.48,294.56,59.970,1436175903,"201051344000633","174011321042388",0.00,21.50,0,291.55,296.36,0.0,0.0,0.000,156661.4,156661.4,5322,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176032,197528.00
07/06/2015 05:45,2,0.000,ALERT,211.03,295.46,59.970,1436175903,"201051344000983","174011321042388",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,163992.2,163992.2,5324,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176034,197529.00
07/06/2015 05:45,2,0.000,ALERT,211.03,294.56,59.933,1436175903,"201051344000917","174011321042388",0.00,22.50,0,292.46,296.96,0.0,0.0,0.000,167212.3,167212.3,5323,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176036,197530.00
07/06/2015 05:45,2,0.000,ALERT,211.25,294.26,59.991,1436175903,"201051344000648","174011321042388",0.00,21.30,0,292.76,297.57,0.0,0.0,0.000,163008.0,163008.0,5317,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436176038,197531.00
07/06/2015 05:45,2,0.000,ALERT,211.03,294.86,59.965,1436175903,"201051344001093","174011321042388",0.00,22.30,0,293.66,297.26,0.0,0.0,0.000,165354.9,165354.9,5315,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436176040,197532.00
07/06/2015 05:45,2,0.000,ALERT,211.25,294.56,59.933,1436175903,"201051344000645","174011321042388",0.00,22.00,0,293.06,297.26,0.0,0.0,0.000,163555.5,163555.5,5324,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176042,197533.00
07/06/2015 05:45,2,0.000,ALERT,212.16,295.16,59.959,1436175903,"274151322000085","174011321042388",0.00,22.80,0,293.36,297.57,0.0,0.0,0.000,446269.1,446269.1,6600,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176044,197534.00
07/06/2015 05:45,2,0.000,ALERT,211.03,293.96,59.949,1436175903,"201051344000651","174011321042388",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,162929.3,162929.3,5310,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176045,197535.00
07/06/2015 05:45,2,0.000,ALERT,211.03,294.56,59.970,1436175903,"201051344000867","174011321042388",0.00,22.00,0,292.76,297.87,0.0,0.0,0.000,155345.6,155345.6,5327,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176047,197536.00
07/06/2015 05:45,2,0.000,ALERT,210.80,295.16,59.965,1436175903,"201051344001230","174011321042388",0.00,21.80,0,293.96,297.57,0.0,0.0,0.000,166445.7,166445.7,5326,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176049,197537.00
07/06/2015 05:45,2,0.000,ALERT,211.25,295.16,59.959,1436175903,"201051344000576","174011321042388",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,162796.4,162796.4,5330,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176051,197538.00
07/06/2015 05:45,2,0.000,ALERT,210.80,295.16,59.970,1436175903,"201051344000579","174011321042388",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,169260.4,169260.4,5314,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176053,197539.00
07/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436175903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436176784,197540.00
07/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436175903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436176784,197541.00
07/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436175903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436176784,197542.00
07/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436175903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436176784,197543.00
07/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436175903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436176784,197544.00
07/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436175903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436176784,197545.00
07/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436175903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436176784,197546.00
07/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436175903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436176784,197547.00
07/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436175903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436176784,197548.00
07/06/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436175903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436176784,197549.00
07/06/2015 06:00,2,0.000,ALERT,210.35,295.16,59.965,1436176803,"201051344000955","174011321042388",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,168381.1,168381.1,5318,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176879,197550.00
07/06/2015 06:00,2,0.000,ALERT,211.70,296.36,59.949,1436176803,"274151322000095","174011321042388",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,467709.9,467709.9,6228,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176880,197551.00
07/06/2015 06:00,2,0.000,ALERT,210.35,295.46,59.959,1436176803,"201051344000868","174011321042388",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,154701.8,154701.8,5325,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436176882,197552.00
07/06/2015 06:00,2,0.000,ALERT,211.03,294.86,59.959,1436176803,"201051344000853","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,160969.7,160969.7,5326,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176884,197553.00
07/06/2015 06:00,2,0.000,ALERT,211.25,296.06,59.996,1436176803,"201051344000582","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,161195.0,161195.0,5311,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176886,197554.00
07/06/2015 06:00,2,0.000,ALERT,210.57,294.86,59.970,1436176803,"201051344000469","174011321042388",0.00,21.00,0,292.16,297.26,0.0,0.0,0.000,156243.6,156243.6,5317,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436176888,197555.00
07/06/2015 06:00,2,0.000,ALERT,210.35,294.56,59.965,1436176803,"201051344000988","174011321042388",0.00,21.80,0,290.95,297.57,0.0,0.0,0.000,155838.0,155838.0,5317,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176889,197556.00
07/06/2015 06:00,2,0.000,ALERT,210.57,294.26,59.949,1436176803,"201051344001158","174011321042388",0.00,21.30,0,292.46,297.26,0.0,0.0,0.000,161919.8,161919.8,5314,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176891,197557.00
07/06/2015 06:00,2,0.000,ALERT,210.57,294.56,59.959,1436176803,"201051344001025","174011321042388",0.00,21.30,0,292.76,298.77,0.0,0.0,0.000,165386.1,165386.1,5309,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176893,197558.00
07/06/2015 06:00,2,0.000,ALERT,210.57,295.46,59.965,1436176803,"201051344000569","174011321042388",0.00,21.80,0,293.66,298.77,0.0,0.0,0.000,168857.8,168857.8,5322,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436176895,197559.00
07/06/2015 06:00,2,0.000,ALERT,211.93,294.86,59.959,1436176803,"274151322000094","174011321042388",0.00,22.30,0,293.06,297.57,0.0,0.0,0.000,352768.5,352768.5,6696,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176897,197560.00
07/06/2015 06:00,2,0.000,ALERT,210.35,294.86,59.949,1436176803,"201051344000458","174011321042388",0.00,22.30,0,293.06,298.77,0.0,0.0,0.000,164684.3,164684.3,5317,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176899,197561.00
07/06/2015 06:00,2,0.000,ALERT,211.93,294.86,59.959,1436176803,"274151322000087","174011321042388",0.00,23.80,0,292.76,297.57,0.0,0.0,0.000,423529.8,423529.8,6200,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176900,197562.00
07/06/2015 06:00,2,0.000,ALERT,211.70,295.46,59.938,1436176803,"274151322000052","174011321042388",0.00,22.80,0,293.36,298.47,0.0,0.0,0.000,452780.8,452780.8,6599,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176902,197563.00
07/06/2015 06:00,2,0.000,ALERT,210.80,295.46,59.965,1436176803,"201051344001145","174011321042388",0.00,21.50,0,293.66,299.07,0.0,0.0,0.000,169848.0,169848.0,5325,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176904,197564.00
07/06/2015 06:00,2,0.000,ALERT,211.03,295.16,59.965,1436176803,"201051344000685","174011321042388",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,168893.2,168893.2,5328,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176906,197565.00
07/06/2015 06:00,2,0.000,ALERT,211.48,295.16,59.933,1436176803,"274151322000088","174011321042388",0.00,22.80,0,293.36,298.17,0.0,0.0,0.000,433830.6,433830.6,6211,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176907,197566.00
07/06/2015 06:00,2,0.000,ALERT,210.57,295.16,59.938,1436176803,"201051344000438","174011321042388",0.00,21.50,0,292.46,298.47,0.0,0.0,0.000,169010.4,169010.4,5311,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436176909,197567.00
07/06/2015 06:00,2,0.000,ALERT,210.12,294.86,59.954,1436176803,"201051344001135","174011321042388",0.00,21.50,0,293.36,298.77,0.0,0.0,0.000,160340.0,160340.0,5300,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176911,197568.00
07/06/2015 06:00,2,0.000,ALERT,210.80,294.26,59.986,1436176803,"201051344000417","174011321042388",0.00,21.80,0,292.76,297.57,0.0,0.0,0.000,164665.8,164665.8,5310,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436176913,197569.00
07/06/2015 06:00,2,0.000,ALERT,210.12,295.46,59.959,1436176803,"201051344000594","174011321042388",0.00,21.80,0,292.76,298.17,0.0,0.0,0.000,165093.5,165093.5,5311,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176915,197570.00
07/06/2015 06:00,2,0.000,ALERT,211.93,295.76,59.954,1436176803,"274151322000083","174011321042388",0.00,22.50,0,293.66,298.47,0.0,0.0,0.000,448942.3,448942.3,6618,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176916,197571.00
07/06/2015 06:00,2,0.000,ALERT,210.80,295.16,59.970,1436176803,"201051344000585","174011321042388",0.00,22.00,0,292.76,298.17,0.0,0.0,0.000,164111.6,164111.6,5311,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176918,197572.00
07/06/2015 06:00,2,0.000,ALERT,211.48,295.46,59.970,1436176803,"274151322000054","174011321042388",0.00,23.00,0,293.36,298.47,0.0,0.0,0.000,444019.0,444019.0,6199,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176920,197573.00
07/06/2015 06:00,2,0.000,ALERT,210.57,294.86,59.959,1436176803,"201051344001203","174011321042388",0.00,21.80,0,293.36,299.97,0.0,0.0,0.000,165252.8,165252.8,5315,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176922,197574.00
07/06/2015 06:00,2,0.000,ALERT,210.35,295.46,59.975,1436176803,"201051344000646","174011321042388",0.00,21.50,0,292.76,297.87,0.0,0.0,0.000,162475.9,162475.9,5306,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176924,197575.00
07/06/2015 06:00,2,0.000,ALERT,212.38,294.56,59.965,1436176803,"274151322000068","174011321042388",0.00,23.00,0,293.06,297.26,0.0,0.0,0.000,351850.7,351850.7,6305,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176926,197576.00
07/06/2015 06:00,2,0.000,ALERT,212.61,295.46,59.970,1436176803,"274151322000076","174011321042388",0.00,22.50,0,293.36,298.47,0.0,0.0,0.000,473519.3,473519.3,6600,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176927,197577.00
07/06/2015 06:00,2,0.000,ALERT,210.35,295.46,59.991,1436176803,"201051344000890","174011321042388",0.00,22.00,0,293.96,299.07,0.0,0.0,0.000,166747.7,166747.7,5314,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436176929,197578.00
07/06/2015 06:00,2,0.000,ALERT,210.57,295.16,59.938,1436176803,"201051344000900","174011321042388",0.00,21.30,0,293.06,297.57,0.0,0.0,0.000,167013.8,167013.8,5326,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176931,197579.00
07/06/2015 06:00,2,0.000,ALERT,210.80,294.26,59.981,1436176803,"201051344000633","174011321042388",0.00,21.30,0,291.25,296.96,0.0,0.0,0.000,156661.4,156661.4,5324,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176933,197580.00
07/06/2015 06:00,2,0.000,ALERT,210.57,295.46,59.975,1436176803,"201051344000983","174011321042388",0.00,21.80,0,293.06,298.47,0.0,0.0,0.000,163992.2,163992.2,5326,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436176935,197581.00
07/06/2015 06:00,2,0.000,ALERT,210.80,294.86,60.018,1436176803,"201051344000917","174011321042388",0.00,22.50,0,292.16,297.57,0.0,0.0,0.000,167212.3,167212.3,5325,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436176936,197582.00
07/06/2015 06:00,2,0.000,ALERT,210.80,294.56,60.007,1436176803,"201051344000648","174011321042388",0.00,21.30,0,292.46,298.17,0.0,0.0,0.000,163008.0,163008.0,5319,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176938,197583.00
07/06/2015 06:00,2,0.000,ALERT,210.57,295.16,59.986,1436176803,"201051344001093","174011321042388",0.00,22.30,0,293.36,297.87,0.0,0.0,0.000,165354.9,165354.9,5317,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176940,197584.00
07/06/2015 06:00,2,0.000,ALERT,210.80,294.56,59.986,1436176803,"201051344000645","174011321042388",0.00,21.80,0,292.76,297.87,0.0,0.0,0.000,163555.5,163555.5,5326,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176942,197585.00
07/06/2015 06:00,2,0.000,ALERT,211.93,295.46,59.981,1436176803,"274151322000085","174011321042388",0.00,22.50,0,293.36,298.47,0.0,0.0,0.000,446269.1,446269.1,6602,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436176944,197586.00
07/06/2015 06:00,2,0.000,ALERT,210.80,294.56,59.986,1436176803,"201051344000651","174011321042388",0.00,21.30,0,292.46,297.87,0.0,0.0,0.000,162929.3,162929.3,5312,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176946,197587.00
07/06/2015 06:00,2,0.000,ALERT,210.57,294.86,59.970,1436176803,"201051344000867","174011321042388",0.00,22.00,0,292.46,298.47,0.0,0.0,0.000,155345.6,155345.6,5329,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176947,197588.00
07/06/2015 06:00,2,0.000,ALERT,210.35,295.46,59.986,1436176803,"201051344001230","174011321042388",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,166445.7,166445.7,5328,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176949,197589.00
07/06/2015 06:00,2,0.000,ALERT,210.80,295.46,60.012,1436176803,"201051344000576","174011321042388",0.00,21.30,0,293.06,297.87,0.0,0.0,0.000,162796.4,162796.4,5332,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176951,197590.00
07/06/2015 06:00,2,0.000,ALERT,210.35,295.46,60.012,1436176803,"201051344000579","174011321042388",0.00,22.00,0,293.36,298.77,0.0,0.0,0.000,169260.4,169260.4,5316,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436176953,197591.00
07/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436176803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436177683,197592.00
07/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436176803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436177683,197593.00
07/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436176803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436177683,197594.00
07/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436176803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436177683,197595.00
07/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436176803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436177683,197596.00
07/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436176803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436177683,197597.00
07/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436176803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436177683,197598.00
07/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436176803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436177683,197599.00
07/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436176803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436177683,197600.00
07/06/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436176803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436177683,197601.00
07/06/2015 06:15,2,0.000,ALERT,210.12,294.86,59.959,1436177703,"201051344000955","174011321042388",0.00,21.80,0,293.06,297.26,0.0,0.0,0.000,168381.1,168381.1,5320,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177778,197602.00
07/06/2015 06:15,2,0.000,ALERT,211.70,296.06,60.002,1436177703,"274151322000095","174011321042388",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,467709.9,467709.9,6230,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177780,197603.00
07/06/2015 06:15,2,0.000,ALERT,210.35,295.46,59.986,1436177703,"201051344000868","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,154701.8,154701.8,5327,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177782,197604.00
07/06/2015 06:15,2,0.000,ALERT,210.80,294.56,59.970,1436177703,"201051344000853","174011321042388",0.00,21.30,0,293.06,297.57,0.0,0.0,0.000,160969.7,160969.7,5328,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177784,197605.00
07/06/2015 06:15,2,0.000,ALERT,211.03,296.06,59.965,1436177703,"201051344000582","174011321042388",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,161195.0,161195.0,5313,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177786,197606.00
07/06/2015 06:15,2,0.000,ALERT,211.03,295.16,59.970,1436177703,"201051344000469","174011321042388",0.00,20.70,0,292.16,296.66,0.0,0.0,0.000,156243.6,156243.6,5319,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177788,197607.00
07/06/2015 06:15,2,0.000,ALERT,210.80,295.46,59.965,1436177703,"201051344000988","174011321042388",0.00,21.50,0,290.65,296.96,0.0,0.0,0.000,155838.0,155838.0,5319,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177790,197608.00
07/06/2015 06:15,2,0.000,ALERT,211.03,295.46,59.996,1436177703,"201051344001158","174011321042388",0.00,21.30,0,292.46,296.66,0.0,0.0,0.000,161919.8,161919.8,5316,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177792,197609.00
07/06/2015 06:15,2,0.000,ALERT,211.03,295.16,59.965,1436177703,"201051344001025","174011321042388",0.00,21.30,0,292.76,298.17,0.0,0.0,0.000,165386.1,165386.1,5311,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436177794,197610.00
07/06/2015 06:15,2,0.000,ALERT,211.03,296.06,59.975,1436177703,"201051344000569","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,168857.8,168857.8,5324,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177796,197611.00
07/06/2015 06:15,2,0.000,ALERT,212.38,295.46,59.949,1436177703,"274151322000094","174011321042388",0.00,22.30,0,293.36,296.96,0.0,0.0,0.000,352768.5,352768.5,6698,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177798,197612.00
07/06/2015 06:15,2,0.000,ALERT,211.03,295.76,59.970,1436177703,"201051344000458","174011321042388",0.00,22.00,0,293.06,298.17,0.0,0.0,0.000,164684.3,164684.3,5319,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177799,197613.00
07/06/2015 06:15,2,0.000,ALERT,212.38,295.16,59.944,1436177703,"274151322000087","174011321042388",0.00,23.80,0,292.76,296.96,0.0,0.0,0.000,423529.8,423529.8,6202,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177801,197614.00
07/06/2015 06:15,2,0.000,ALERT,212.38,295.76,59.970,1436177703,"274151322000052","174011321042388",0.00,22.80,0,293.36,297.87,0.0,0.0,0.000,452780.8,452780.8,6601,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177803,197615.00
07/06/2015 06:15,2,0.000,ALERT,211.48,296.06,59.975,1436177703,"201051344001145","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,169848.0,169848.0,5327,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177805,197616.00
07/06/2015 06:15,2,0.000,ALERT,211.48,295.76,59.975,1436177703,"201051344000685","174011321042388",0.00,21.80,0,293.36,297.26,0.0,0.0,0.000,168893.2,168893.2,5330,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177806,197617.00
07/06/2015 06:15,2,0.000,ALERT,211.93,295.46,59.970,1436177703,"274151322000088","174011321042388",0.00,22.80,0,293.36,297.57,0.0,0.0,0.000,433830.6,433830.6,6213,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436177808,197618.00
07/06/2015 06:15,2,0.000,ALERT,211.25,295.76,59.944,1436177703,"201051344000438","174011321042388",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,169010.4,169010.4,5313,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177810,197619.00
07/06/2015 06:15,2,0.000,ALERT,210.80,295.76,59.975,1436177703,"201051344001135","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,160340.0,160340.0,5302,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436177812,197620.00
07/06/2015 06:15,2,0.000,ALERT,211.25,295.16,59.975,1436177703,"201051344000417","174011321042388",0.00,21.80,0,292.16,296.96,0.0,0.0,0.000,164665.8,164665.8,5312,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436177814,197621.00
07/06/2015 06:15,2,0.000,ALERT,210.80,296.06,59.981,1436177703,"201051344000594","174011321042388",0.00,21.80,0,292.76,297.57,0.0,0.0,0.000,165093.5,165093.5,5313,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177816,197622.00
07/06/2015 06:15,2,0.000,ALERT,212.61,295.76,59.975,1436177703,"274151322000083","174011321042388",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,448942.3,448942.3,6620,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436177817,197623.00
07/06/2015 06:15,2,0.000,ALERT,211.25,295.76,59.981,1436177703,"201051344000585","174011321042388",0.00,21.80,0,293.06,297.26,0.0,0.0,0.000,164111.6,164111.6,5313,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177819,197624.00
07/06/2015 06:15,2,0.000,ALERT,212.16,296.36,59.975,1436177703,"274151322000054","174011321042388",0.00,22.80,0,293.36,298.17,0.0,0.0,0.000,444019.0,444019.0,6201,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177821,197625.00
07/06/2015 06:15,2,0.000,ALERT,211.25,295.46,60.018,1436177703,"201051344001203","174011321042388",0.00,21.50,0,293.36,299.37,0.0,0.0,0.000,165252.8,165252.8,5317,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177823,197626.00
07/06/2015 06:15,2,0.000,ALERT,211.03,295.76,59.944,1436177703,"201051344000646","174011321042388",0.00,21.50,0,292.76,296.96,0.0,0.0,0.000,162475.9,162475.9,5308,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177825,197627.00
07/06/2015 06:15,2,0.000,ALERT,212.16,294.26,59.981,1436177703,"274151322000068","174011321042388",0.00,23.00,0,292.76,296.66,0.0,0.0,0.000,351850.7,351850.7,6307,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177827,197628.00
07/06/2015 06:15,2,0.000,ALERT,212.38,295.16,59.981,1436177703,"274151322000076","174011321042388",0.00,22.50,0,293.36,297.57,0.0,0.0,0.000,473519.3,473519.3,6602,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436177828,197629.00
07/06/2015 06:15,2,0.000,ALERT,211.03,296.06,59.975,1436177703,"201051344000890","174011321042388",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,166747.7,166747.7,5316,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177830,197630.00
07/06/2015 06:15,2,0.000,ALERT,210.80,295.46,59.986,1436177703,"201051344000900","174011321042388",0.00,21.30,0,293.06,296.96,0.0,0.0,0.000,167013.8,167013.8,5328,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177832,197631.00
07/06/2015 06:15,2,0.000,ALERT,211.48,294.86,59.981,1436177703,"201051344000633","174011321042388",0.00,21.30,0,291.25,296.36,0.0,0.0,0.000,156661.4,156661.4,5326,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436177834,197632.00
07/06/2015 06:15,2,0.000,ALERT,211.03,296.06,59.986,1436177703,"201051344000983","174011321042388",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,163992.2,163992.2,5328,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436177836,197633.00
07/06/2015 06:15,2,0.000,ALERT,211.25,295.46,59.981,1436177703,"201051344000917","174011321042388",0.00,22.30,0,292.16,296.96,0.0,0.0,0.000,167212.3,167212.3,5327,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177837,197634.00
07/06/2015 06:15,2,0.000,ALERT,211.25,295.16,59.986,1436177703,"201051344000648","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,163008.0,163008.0,5321,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177839,197635.00
07/06/2015 06:15,2,0.000,ALERT,211.25,296.06,59.981,1436177703,"201051344001093","174011321042388",0.00,22.00,0,293.66,297.26,0.0,0.0,0.000,165354.9,165354.9,5319,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436177841,197636.00
07/06/2015 06:15,2,0.000,ALERT,211.48,295.46,59.975,1436177703,"201051344000645","174011321042388",0.00,21.80,0,293.06,297.26,0.0,0.0,0.000,163555.5,163555.5,5328,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436177843,197637.00
07/06/2015 06:15,2,0.000,ALERT,212.61,296.36,59.996,1436177703,"274151322000085","174011321042388",0.00,22.50,0,293.66,297.57,0.0,0.0,0.000,446269.1,446269.1,6604,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177845,197638.00
07/06/2015 06:15,2,0.000,ALERT,211.25,295.16,59.970,1436177703,"201051344000651","174011321042388",0.00,21.00,0,292.76,296.96,0.0,0.0,0.000,162929.3,162929.3,5314,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177847,197639.00
07/06/2015 06:15,2,0.000,ALERT,211.48,295.76,59.970,1436177703,"201051344000867","174011321042388",0.00,21.80,0,292.76,297.87,0.0,0.0,0.000,155345.6,155345.6,5331,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177848,197640.00
07/06/2015 06:15,2,0.000,ALERT,211.25,296.66,60.007,1436177703,"201051344001230","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,166445.7,166445.7,5330,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177850,197641.00
07/06/2015 06:15,2,0.000,ALERT,211.70,296.36,59.986,1436177703,"201051344000576","174011321042388",0.00,21.30,0,293.36,297.26,0.0,0.0,0.000,162796.4,162796.4,5334,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177852,197642.00
07/06/2015 06:15,2,0.000,ALERT,211.03,296.36,59.996,1436177703,"201051344000579","174011321042388",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,169260.4,169260.4,5318,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436177854,197643.00
07/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436177703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436178583,197644.00
07/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436177703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436178583,197645.00
07/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436177703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436178583,197646.00
07/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436177703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436178583,197647.00
07/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436177703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436178583,197648.00
