ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436177703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436178583,197649.00
07/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436177703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436178583,197650.00
07/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436177703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436178583,197651.00
07/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436177703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436178583,197652.00
07/06/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436177703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436178583,197653.00
07/06/2015 06:30,2,0.000,ALERT,211.25,296.36,59.975,1436178604,"201051344000955","174011321042388",0.00,21.50,0,293.06,299.07,0.0,0.0,0.000,168381.1,168381.1,5322,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178679,197654.00
07/06/2015 06:30,2,0.000,ALERT,212.61,297.57,59.944,1436178604,"274151322000095","174011321042388",0.00,22.00,0,294.56,300.27,0.0,0.0,0.000,467709.9,467709.9,6232,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178681,197655.00
07/06/2015 06:30,2,0.000,ALERT,211.25,296.66,59.975,1436178604,"201051344000868","174011321042388",0.00,21.30,0,293.36,299.97,0.0,0.0,0.000,154701.8,154701.8,5329,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436178683,197656.00
07/06/2015 06:30,2,0.000,ALERT,211.93,296.06,59.975,1436178604,"201051344000853","174011321042388",0.00,21.30,0,292.76,299.37,0.0,0.0,0.000,160969.7,160969.7,5330,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436178685,197657.00
07/06/2015 06:30,2,0.000,ALERT,212.16,297.26,59.975,1436178604,"201051344000582","174011321042388",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,161195.0,161195.0,5315,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178686,197658.00
07/06/2015 06:30,2,0.000,ALERT,211.48,296.06,59.975,1436178604,"201051344000469","174011321042388",0.00,20.70,0,292.46,298.47,0.0,0.0,0.000,156243.6,156243.6,5321,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178688,197659.00
07/06/2015 06:30,2,0.000,ALERT,211.48,296.36,59.975,1436178604,"201051344000988","174011321042388",0.00,21.50,0,291.55,298.77,0.0,0.0,0.000,155838.0,155838.0,5321,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436178690,197660.00
07/06/2015 06:30,2,0.000,ALERT,211.48,296.06,59.981,1436178604,"201051344001158","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,161919.8,161919.8,5318,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178692,197661.00
07/06/2015 06:30,2,0.000,ALERT,211.48,296.06,60.002,1436178604,"201051344001025","174011321042388",0.00,21.00,0,293.36,299.97,0.0,0.0,0.000,165386.1,165386.1,5313,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178694,197662.00
07/06/2015 06:30,2,0.000,ALERT,211.48,296.66,59.970,1436178604,"201051344000569","174011321042388",0.00,21.50,0,294.26,299.97,0.0,0.0,0.000,168857.8,168857.8,5326,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178696,197663.00
07/06/2015 06:30,2,0.000,ALERT,212.83,296.36,59.981,1436178604,"274151322000094","174011321042388",0.00,22.00,0,293.66,298.77,0.0,0.0,0.000,352768.5,352768.5,6700,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178698,197664.00
07/06/2015 06:30,2,0.000,ALERT,211.25,296.36,59.975,1436178604,"201051344000458","174011321042388",0.00,22.00,0,293.66,299.97,0.0,0.0,0.000,164684.3,164684.3,5321,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178699,197665.00
07/06/2015 06:30,2,0.000,ALERT,212.83,295.76,59.975,1436178604,"274151322000087","174011321042388",0.00,23.80,0,293.66,298.77,0.0,0.0,0.000,423529.8,423529.8,6204,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178701,197666.00
07/06/2015 06:30,2,0.000,ALERT,212.38,296.06,59.954,1436178604,"274151322000052","174011321042388",0.00,22.80,0,294.26,299.67,0.0,0.0,0.000,452780.8,452780.8,6603,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436178703,197667.00
07/06/2015 06:30,2,0.000,ALERT,211.93,296.66,59.986,1436178604,"201051344001145","174011321042388",0.00,21.50,0,293.96,300.27,0.0,0.0,0.000,169848.0,169848.0,5329,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436178705,197668.00
07/06/2015 06:30,2,0.000,ALERT,211.70,296.66,60.028,1436178604,"201051344000685","174011321042388",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,168893.2,168893.2,5332,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178707,197669.00
07/06/2015 06:30,2,0.000,ALERT,212.38,296.66,59.944,1436178604,"274151322000088","174011321042388",0.00,22.50,0,294.26,299.37,0.0,0.0,0.000,433830.6,433830.6,6215,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178708,197670.00
07/06/2015 06:30,2,0.000,ALERT,211.70,296.66,59.991,1436178604,"201051344000438","174011321042388",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,169010.4,169010.4,5315,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178710,197671.00
07/06/2015 06:30,2,0.000,ALERT,211.25,296.66,59.991,1436178604,"201051344001135","174011321042388",0.00,21.30,0,293.96,299.67,0.0,0.0,0.000,160340.0,160340.0,5304,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178712,197672.00
07/06/2015 06:30,2,0.000,ALERT,211.70,296.06,59.986,1436178604,"201051344000417","174011321042388",0.00,21.80,0,293.36,298.47,0.0,0.0,0.000,164665.8,164665.8,5314,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436178714,197673.00
07/06/2015 06:30,2,0.000,ALERT,211.25,296.96,59.991,1436178604,"201051344000594","174011321042388",0.00,21.80,0,293.66,299.07,0.0,0.0,0.000,165093.5,165093.5,5315,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178716,197674.00
07/06/2015 06:30,2,0.000,ALERT,212.83,296.96,59.986,1436178604,"274151322000083","174011321042388",0.00,22.50,0,294.56,299.67,0.0,0.0,0.000,448942.3,448942.3,6622,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178717,197675.00
07/06/2015 06:30,2,0.000,ALERT,211.93,296.96,59.991,1436178604,"201051344000585","174011321042388",0.00,21.50,0,293.66,299.07,0.0,0.0,0.000,164111.6,164111.6,5315,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178719,197676.00
07/06/2015 06:30,2,0.000,ALERT,212.61,297.26,59.991,1436178604,"274151322000054","174011321042388",0.00,22.80,0,294.26,299.67,0.0,0.0,0.000,444019.0,444019.0,6203,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436178721,197677.00
07/06/2015 06:30,2,0.000,ALERT,211.70,296.36,60.007,1436178604,"201051344001203","174011321042388",0.00,21.50,0,293.96,300.87,0.0,0.0,0.000,165252.8,165252.8,5319,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178723,197678.00
07/06/2015 06:30,2,0.000,ALERT,211.25,296.66,59.986,1436178604,"201051344000646","174011321042388",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,162475.9,162475.9,5310,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178725,197679.00
07/06/2015 06:30,2,0.000,ALERT,213.51,296.06,60.002,1436178604,"274151322000068","174011321042388",0.00,23.00,0,293.06,298.47,0.0,0.0,0.000,351850.7,351850.7,6309,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178726,197680.00
07/06/2015 06:30,2,0.000,ALERT,213.29,296.66,59.975,1436178604,"274151322000076","174011321042388",0.00,22.30,0,293.96,299.37,0.0,0.0,0.000,473519.3,473519.3,6604,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178728,197681.00
07/06/2015 06:30,2,0.000,ALERT,211.48,296.96,59.991,1436178604,"201051344000890","174011321042388",0.00,21.80,0,294.26,300.27,0.0,0.0,0.000,166747.7,166747.7,5318,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178730,197682.00
07/06/2015 06:30,2,0.000,ALERT,211.48,296.36,60.018,1436178604,"201051344000900","174011321042388",0.00,21.00,0,293.06,298.77,0.0,0.0,0.000,167013.8,167013.8,5330,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436178732,197683.00
07/06/2015 06:30,2,0.000,ALERT,211.93,296.06,59.991,1436178604,"201051344000633","174011321042388",0.00,21.30,0,291.55,298.17,0.0,0.0,0.000,156661.4,156661.4,5328,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436178734,197684.00
07/06/2015 06:30,2,0.000,ALERT,211.48,296.66,59.970,1436178604,"201051344000983","174011321042388",0.00,21.50,0,294.26,299.67,0.0,0.0,0.000,163992.2,163992.2,5330,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178735,197685.00
07/06/2015 06:30,2,0.000,ALERT,211.70,296.06,59.991,1436178604,"201051344000917","174011321042388",0.00,22.30,0,292.76,298.77,0.0,0.0,0.000,167212.3,167212.3,5329,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178737,197686.00
07/06/2015 06:30,2,0.000,ALERT,211.70,296.06,59.959,1436178604,"201051344000648","174011321042388",0.00,21.00,0,293.36,299.37,0.0,0.0,0.000,163008.0,163008.0,5323,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178739,197687.00
07/06/2015 06:30,2,0.000,ALERT,211.70,296.66,59.991,1436178604,"201051344001093","174011321042388",0.00,22.00,0,293.96,299.07,0.0,0.0,0.000,165354.9,165354.9,5321,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178741,197688.00
07/06/2015 06:30,2,0.000,ALERT,211.93,296.06,59.986,1436178604,"201051344000645","174011321042388",0.00,21.50,0,293.66,299.07,0.0,0.0,0.000,163555.5,163555.5,5330,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436178743,197689.00
07/06/2015 06:30,2,0.000,ALERT,213.06,296.96,60.002,1436178604,"274151322000085","174011321042388",0.00,22.50,0,294.26,299.37,0.0,0.0,0.000,446269.1,446269.1,6606,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178744,197690.00
07/06/2015 06:30,2,0.000,ALERT,211.93,296.06,60.002,1436178604,"201051344000651","174011321042388",0.00,21.00,0,293.66,298.77,0.0,0.0,0.000,162929.3,162929.3,5316,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178746,197691.00
07/06/2015 06:30,2,0.000,ALERT,211.93,296.36,59.996,1436178604,"201051344000867","174011321042388",0.00,21.80,0,293.66,299.37,0.0,0.0,0.000,155345.6,155345.6,5333,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178748,197692.00
07/06/2015 06:30,2,0.000,ALERT,211.48,296.96,59.986,1436178604,"201051344001230","174011321042388",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,166445.7,166445.7,5332,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436178750,197693.00
07/06/2015 06:30,2,0.000,ALERT,211.93,296.96,60.028,1436178604,"201051344000576","174011321042388",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,162796.4,162796.4,5336,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178752,197694.00
07/06/2015 06:30,2,0.000,ALERT,211.48,296.96,60.002,1436178604,"201051344000579","174011321042388",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,169260.4,169260.4,5320,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436178753,197695.00
07/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436178604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436179484,197696.00
07/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436178604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436179484,197697.00
07/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436178604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436179484,197698.00
07/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436178604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436179484,197699.00
07/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436178604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436179484,197700.00
07/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436178604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436179484,197701.00
07/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436178604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436179484,197702.00
07/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436178604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436179484,197703.00
07/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436178604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436179484,197704.00
07/06/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436178604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436179484,197705.00
07/06/2015 06:45,2,0.000,ALERT,211.03,296.36,59.986,1436179504,"201051344000955","174011321042388",0.00,21.50,0,282.84,297.87,0.0,0.0,0.000,168381.1,168381.1,5324,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179580,197706.00
07/06/2015 06:45,2,0.000,ALERT,212.61,297.57,59.975,1436179504,"274151322000095","174011321042388",0.00,22.00,0,284.04,298.77,0.0,0.0,0.000,467709.9,467709.9,6234,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179582,197707.00
07/06/2015 06:45,2,0.000,ALERT,211.25,296.66,59.986,1436179504,"201051344000868","174011321042388",0.00,21.00,0,283.14,298.77,0.0,0.0,0.000,154701.8,154701.8,5331,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179584,197708.00
07/06/2015 06:45,2,0.000,ALERT,211.48,295.76,59.986,1436179504,"201051344000853","174011321042388",0.00,21.00,0,282.54,298.17,0.0,0.0,0.000,160969.7,160969.7,5332,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436179586,197709.00
07/06/2015 06:45,2,0.000,ALERT,211.70,297.26,60.002,1436179504,"201051344000582","174011321042388",0.00,21.30,0,283.74,298.77,0.0,0.0,0.000,161195.0,161195.0,5317,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179588,197710.00
07/06/2015 06:45,2,0.000,ALERT,211.25,295.76,59.981,1436179504,"201051344000469","174011321042388",0.00,20.30,0,281.94,297.57,0.0,0.0,0.000,156243.6,156243.6,5323,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179590,197711.00
07/06/2015 06:45,2,0.000,ALERT,211.03,296.06,59.981,1436179504,"201051344000988","174011321042388",0.00,21.30,0,281.03,297.87,0.0,0.0,0.000,155838.0,155838.0,5323,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179591,197712.00
07/06/2015 06:45,2,0.000,ALERT,211.25,295.76,59.986,1436179504,"201051344001158","174011321042388",0.00,21.00,0,282.24,297.57,0.0,0.0,0.000,161919.8,161919.8,5320,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179593,197713.00
07/06/2015 06:45,2,0.000,ALERT,211.03,295.46,59.986,1436179504,"201051344001025","174011321042388",0.00,21.00,0,282.24,298.77,0.0,0.0,0.000,165386.1,165386.1,5315,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179595,197714.00
07/06/2015 06:45,2,0.000,ALERT,211.25,296.66,59.981,1436179504,"201051344000569","174011321042388",0.00,21.30,0,283.14,298.77,0.0,0.0,0.000,168857.8,168857.8,5328,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179597,197715.00
07/06/2015 06:45,2,0.000,ALERT,212.61,296.06,59.986,1436179504,"274151322000094","174011321042388",0.00,22.00,0,282.54,297.57,0.0,0.0,0.000,352768.5,352768.5,6702,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179599,197716.00
07/06/2015 06:45,2,0.000,ALERT,211.25,296.36,59.981,1436179504,"201051344000458","174011321042388",0.00,21.80,0,282.84,298.77,0.0,0.0,0.000,164684.3,164684.3,5323,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179600,197717.00
07/06/2015 06:45,2,0.000,ALERT,212.38,295.46,59.975,1436179504,"274151322000087","174011321042388",0.00,23.80,0,281.94,297.87,0.0,0.0,0.000,423529.8,423529.8,6206,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179602,197718.00
07/06/2015 06:45,2,0.000,ALERT,212.38,296.66,59.975,1436179504,"274151322000052","174011321042388",0.00,22.50,0,282.84,298.77,0.0,0.0,0.000,452780.8,452780.8,6605,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436179604,197719.00
07/06/2015 06:45,2,0.000,ALERT,211.70,296.66,59.975,1436179504,"201051344001145","174011321042388",0.00,21.30,0,283.14,299.07,0.0,0.0,0.000,169848.0,169848.0,5331,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436179606,197720.00
07/06/2015 06:45,2,0.000,ALERT,211.70,296.36,59.970,1436179504,"201051344000685","174011321042388",0.00,21.50,0,282.84,298.17,0.0,0.0,0.000,168893.2,168893.2,5334,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179608,197721.00
07/06/2015 06:45,2,0.000,ALERT,212.16,296.66,60.007,1436179504,"274151322000088","174011321042388",0.00,22.50,0,282.84,298.17,0.0,0.0,0.000,433830.6,433830.6,6217,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179609,197722.00
07/06/2015 06:45,2,0.000,ALERT,211.48,296.36,59.981,1436179504,"201051344000438","174011321042388",0.00,21.30,0,282.84,298.47,0.0,0.0,0.000,169010.4,169010.4,5317,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179611,197723.00
07/06/2015 06:45,2,0.000,ALERT,211.03,296.36,59.949,1436179504,"201051344001135","174011321042388",0.00,21.30,0,282.84,298.77,0.0,0.0,0.000,160340.0,160340.0,5306,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436179613,197724.00
07/06/2015 06:45,2,0.000,ALERT,211.48,295.76,59.981,1436179504,"201051344000417","174011321042388",0.00,21.50,0,282.24,297.57,0.0,0.0,0.000,164665.8,164665.8,5316,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436179615,197725.00
07/06/2015 06:45,2,0.000,ALERT,211.03,296.66,59.970,1436179504,"201051344000594","174011321042388",0.00,21.50,0,282.54,298.47,0.0,0.0,0.000,165093.5,165093.5,5317,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179617,197726.00
07/06/2015 06:45,2,0.000,ALERT,212.61,296.96,59.975,1436179504,"274151322000083","174011321042388",0.00,22.30,0,283.14,298.77,0.0,0.0,0.000,448942.3,448942.3,6624,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179619,197727.00
07/06/2015 06:45,2,0.000,ALERT,211.48,296.66,59.986,1436179504,"201051344000585","174011321042388",0.00,21.50,0,282.84,298.17,0.0,0.0,0.000,164111.6,164111.6,5317,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436179620,197728.00
07/06/2015 06:45,2,0.000,ALERT,212.38,296.36,59.981,1436179504,"274151322000054","174011321042388",0.00,22.50,0,282.84,298.77,0.0,0.0,0.000,444019.0,444019.0,6205,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179622,197729.00
07/06/2015 06:45,2,0.000,ALERT,211.48,296.36,59.975,1436179504,"201051344001203","174011321042388",0.00,21.50,0,282.84,299.97,0.0,0.0,0.000,165252.8,165252.8,5321,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179624,197730.00
07/06/2015 06:45,2,0.000,ALERT,211.03,296.36,59.965,1436179504,"201051344000646","174011321042388",0.00,21.30,0,282.54,297.87,0.0,0.0,0.000,162475.9,162475.9,5312,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179626,197731.00
07/06/2015 06:45,2,0.000,ALERT,213.29,295.76,59.965,1436179504,"274151322000068","174011321042388",0.00,23.00,0,282.24,297.26,0.0,0.0,0.000,351850.7,351850.7,6311,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179628,197732.00
07/06/2015 06:45,2,0.000,ALERT,213.06,296.66,59.965,1436179504,"274151322000076","174011321042388",0.00,22.30,0,282.54,298.47,0.0,0.0,0.000,473519.3,473519.3,6606,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179629,197733.00
07/06/2015 06:45,2,0.000,ALERT,211.25,296.96,59.970,1436179504,"201051344000890","174011321042388",0.00,21.80,0,283.44,299.07,0.0,0.0,0.000,166747.7,166747.7,5320,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179631,197734.00
07/06/2015 06:45,2,0.000,ALERT,211.03,296.36,59.975,1436179504,"201051344000900","174011321042388",0.00,21.00,0,282.54,298.17,0.0,0.0,0.000,167013.8,167013.8,5332,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179633,197735.00
07/06/2015 06:45,2,0.000,ALERT,211.48,295.46,59.970,1436179504,"201051344000633","174011321042388",0.00,21.00,0,281.03,297.26,0.0,0.0,0.000,156661.4,156661.4,5330,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436179635,197736.00
07/06/2015 06:45,2,0.000,ALERT,211.03,296.06,59.970,1436179504,"201051344000983","174011321042388",0.00,21.30,0,282.84,298.77,0.0,0.0,0.000,163992.2,163992.2,5332,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179637,197737.00
07/06/2015 06:45,2,0.000,ALERT,211.25,295.76,59.965,1436179504,"201051344000917","174011321042388",0.00,22.00,0,281.94,297.57,0.0,0.0,0.000,167212.3,167212.3,5331,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179638,197738.00
07/06/2015 06:45,2,0.000,ALERT,211.25,295.46,59.975,1436179504,"201051344000648","174011321042388",0.00,20.70,0,281.94,298.17,0.0,0.0,0.000,163008.0,163008.0,5325,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179640,197739.00
07/06/2015 06:45,2,0.000,ALERT,211.03,296.36,59.975,1436179504,"201051344001093","174011321042388",0.00,21.80,0,283.14,298.17,0.0,0.0,0.000,165354.9,165354.9,5323,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179642,197740.00
07/06/2015 06:45,2,0.000,ALERT,211.48,296.06,59.959,1436179504,"201051344000645","174011321042388",0.00,21.50,0,282.54,297.87,0.0,0.0,0.000,163555.5,163555.5,5332,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179644,197741.00
07/06/2015 06:45,2,0.000,ALERT,212.61,296.66,59.965,1436179504,"274151322000085","174011321042388",0.00,22.30,0,282.84,298.47,0.0,0.0,0.000,446269.1,446269.1,6608,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436179646,197742.00
07/06/2015 06:45,2,0.000,ALERT,211.25,295.76,59.975,1436179504,"201051344000651","174011321042388",0.00,20.70,0,282.24,297.87,0.0,0.0,0.000,162929.3,162929.3,5318,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179648,197743.00
07/06/2015 06:45,2,0.000,ALERT,211.25,295.46,59.991,1436179504,"201051344000867","174011321042388",0.00,21.80,0,282.54,298.47,0.0,0.0,0.000,155345.6,155345.6,5335,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179649,197744.00
07/06/2015 06:45,2,0.000,ALERT,211.03,296.36,59.970,1436179504,"201051344001230","174011321042388",0.00,21.30,0,283.14,298.47,0.0,0.0,0.000,166445.7,166445.7,5334,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179651,197745.00
07/06/2015 06:45,2,0.000,ALERT,211.48,296.06,59.970,1436179504,"201051344000576","174011321042388",0.00,21.00,0,283.14,298.17,0.0,0.0,0.000,162796.4,162796.4,5338,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436179653,197746.00
07/06/2015 06:45,2,0.000,ALERT,210.80,296.36,59.975,1436179504,"201051344000579","174011321042388",0.00,21.50,0,283.44,298.77,0.0,0.0,0.000,169260.4,169260.4,5322,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436179655,197747.00
07/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436179504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436180384,197748.00
07/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436179504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436180384,197749.00
07/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436179504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436180384,197750.00
07/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436179504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436180384,197751.00
07/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436179504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436180384,197752.00
07/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436179504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436180384,197753.00
07/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436179504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436180384,197754.00
07/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436179504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436180384,197755.00
07/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436179504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436180384,197756.00
07/06/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436179504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436180384,197757.00
07/06/2015 07:00,2,0.000,ALERT,210.12,294.56,59.970,1436180403,"201051344000955","174011321042388",0.00,21.50,0,292.76,297.87,0.0,0.0,0.000,168381.1,168381.1,5326,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436180479,197758.00
07/06/2015 07:00,2,0.012,ALERT,211.93,296.06,59.965,1436180403,"274151322000095","174011321042388",26.60,21.80,0,293.96,298.77,0.0,0.0,0.000,467709.9,467709.9,6236,0,0,0,L,1151911521,1,122.01,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1436180481,197759.00
07/06/2015 07:00,2,0.000,ALERT,210.35,295.16,59.975,1436180403,"201051344000868","174011321042388",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,154701.8,154701.8,5333,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436180483,197760.00
07/06/2015 07:00,2,0.000,ALERT,211.03,294.56,59.970,1436180403,"201051344000853","174011321042388",0.00,21.00,0,292.76,298.17,0.0,0.0,0.000,160969.7,160969.7,5334,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436180485,197761.00
07/06/2015 07:00,2,0.000,ALERT,211.03,295.46,59.965,1436180403,"201051344000582","174011321042388",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,161195.0,161195.0,5319,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436180487,197762.00
07/06/2015 07:00,2,0.000,ALERT,210.35,294.26,59.970,1436180403,"201051344000469","174011321042388",0.00,20.30,0,291.55,297.57,0.0,0.0,0.000,156243.6,156243.6,5325,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436180488,197763.00
07/06/2015 07:00,2,0.000,ALERT,210.35,294.26,59.965,1436180403,"201051344000988","174011321042388",0.00,21.30,0,290.35,297.57,0.0,0.0,0.000,155838.0,155838.0,5325,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436180490,197764.00
07/06/2015 07:00,2,0.000,ALERT,210.57,294.26,59.970,1436180403,"201051344001158","174011321042388",0.00,20.70,0,292.16,297.26,0.0,0.0,0.000,161919.8,161919.8,5322,0,0,0,L,1122011218,1,121.55,121.33,0200,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436180492,197765.00
07/06/2015 07:00,2,0.000,ALERT,210.80,294.26,59.965,1436180403,"201051344001025","174011321042388",0.00,21.00,0,292.46,298.47,0.0,0.0,0.000,165386.1,165386.1,5317,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436180494,197766.00
07/06/2015 07:00,2,0.076,ALERT,210.57,294.86,59.965,1436180403,"201051344000569","174011321042388",27.69,21.00,0,293.36,298.47,2.2,0.2,0.000,168857.8,168857.8,5330,0,0,0,L,1122011218,1,121.10,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1436180496,197767.00
07/06/2015 07:00,2,0.000,ALERT,212.16,294.56,59.991,1436180403,"274151322000094","174011321042388",37.09,22.00,0,292.46,351.37,0.0,0.0,0.000,352768.5,352768.5,6704,0,0,0,L,1151911521,1,121.33,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1436180498,197768.00
07/06/2015 07:00,2,0.000,ALERT,210.35,294.56,59.970,1436180403,"201051344000458","174011321042388",0.00,21.80,0,293.06,298.77,0.0,0.0,0.000,164684.3,164684.3,5325,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436180499,197769.00
07/06/2015 07:00,2,0.062,ALERT,212.16,294.86,59.970,1436180403,"274151322000087","174011321042388",15.39,23.80,0,292.46,297.57,1.0,0.0,0.000,423529.8,423529.8,6208,0,0,0,L,1151911521,1,121.78,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1436180501,197770.00
07/06/2015 07:00,2,0.074,ALERT,211.70,296.06,59.970,1436180403,"274151322000052","174011321042388",16.72,22.50,0,292.76,298.17,1.3,0.0,0.000,452780.8,452780.8,6607,0,0,0,L,1151911521,1,120.88,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1436180503,197771.00
07/06/2015 07:00,2,0.066,ALERT,211.03,295.46,59.965,1436180403,"201051344001145","174011321042388",27.69,21.30,0,293.66,298.77,1.9,0.0,0.000,169848.0,169848.0,5333,0,0,0,L,1122011218,1,121.78,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1436180505,197772.00
07/06/2015 07:00,2,0.039,ALERT,211.03,294.86,59.965,1436180403,"201051344000685","174011321042388",27.53,21.50,0,292.76,297.87,1.1,0.0,0.000,168893.2,168893.2,5336,0,0,0,L,1122011218,1,122.23,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1436180507,197773.00
07/06/2015 07:00,2,0.039,ALERT,211.48,294.86,60.002,1436180403,"274151322000088","174011321042388",17.12,22.50,0,293.06,297.87,0.7,0.0,0.000,433830.6,433830.6,6219,0,0,0,L,1151911521,1,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1436180509,197774.00
07/06/2015 07:00,2,0.098,ALERT,210.80,294.86,59.965,1436180403,"201051344000438","174011321042388",20.69,21.00,0,293.36,298.47,1.9,0.0,0.000,169010.4,169010.4,5319,0,0,0,L,1122011218,1,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1436180511,197775.00
07/06/2015 07:00,2,0.125,ALERT,210.35,294.86,59.970,1436180403,"201051344001135","174011321042388",15.27,21.00,0,293.36,298.47,1.9,0.0,0.000,160340.0,160340.0,5308,0,0,0,L,1122011218,1,121.33,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436180513,197776.00
07/06/2015 07:00,2,0.152,ALERT,211.03,294.26,59.954,1436180403,"201051344000417","174011321042388",14.31,21.50,0,292.46,297.26,2.2,0.2,0.000,164665.8,164665.8,5318,0,0,0,L,1122011218,1,121.55,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1436180514,197777.00
07/06/2015 07:00,2,0.113,ALERT,210.35,295.16,59.996,1436180403,"201051344000594","174011321042388",16.10,21.50,0,292.76,298.17,1.9,0.0,0.000,165093.5,165093.5,5319,0,0,0,L,1122011218,1,121.55,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1436180516,197778.00
07/06/2015 07:00,2,0.053,ALERT,211.93,295.46,60.002,1436180403,"274151322000083","174011321042388",17.61,22.30,0,293.36,298.47,1.0,0.0,0.000,448942.3,448942.3,6626,0,0,0,L,1151911521,1,121.33,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1436180518,197779.00
07/06/2015 07:00,2,0.133,ALERT,211.03,295.16,59.975,1436180403,"201051344000585","174011321042388",15.05,21.50,0,292.46,297.87,2.0,0.1,0.000,164111.6,164111.6,5319,0,0,0,L,1122011218,1,121.33,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1436180520,197780.00
07/06/2015 07:00,2,0.047,ALERT,211.93,295.46,59.970,1436180403,"274151322000054","174011321042388",18.27,22.50,0,293.06,298.47,0.9,0.0,0.000,444019.0,444019.0,6207,0,0,0,L,1151911521,1,121.55,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1436180522,197781.00
07/06/2015 07:00,2,0.117,ALERT,210.80,294.56,59.975,1436180403,"201051344001203","174011321042388",14.67,21.30,0,293.06,299.97,1.7,0.0,0.000,165252.8,165252.8,5323,0,0,0,L,1122011218,1,122.23,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1436180523,197782.00
07/06/2015 07:00,2,0.109,ALERT,210.35,294.86,59.970,1436180403,"201051344000646","174011321042388",15.01,21.30,0,292.46,297.87,1.7,0.0,0.000,162475.9,162475.9,5314,0,0,0,L,1122011218,1,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1436180525,197783.00
07/06/2015 07:00,2,0.008,ALERT,212.61,294.86,59.970,1436180403,"274151322000068","174011321042388",37.65,22.80,0,292.16,357.68,0.0,0.0,0.000,351850.7,351850.7,6313,0,0,0,L,1151911521,1,122.01,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1436180527,197784.00
07/06/2015 07:00,2,0.055,ALERT,212.16,294.86,59.965,1436180403,"274151322000076","174011321042388",19.02,22.30,0,292.46,298.17,1.0,0.0,0.000,473519.3,473519.3,6608,0,0,0,L,1151911521,1,121.78,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1436180529,197785.00
07/06/2015 07:00,2,0.125,ALERT,210.57,295.16,59.970,1436180403,"201051344000890","174011321042388",16.48,21.50,0,293.66,299.07,2.1,0.1,0.000,166747.7,166747.7,5322,0,0,0,L,1122011218,1,121.78,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1436180531,197786.00
07/06/2015 07:00,2,0.072,ALERT,210.57,294.56,59.975,1436180403,"201051344000900","174011321042388",14.21,20.70,0,292.46,297.57,1.1,0.0,0.000,167013.8,167013.8,5334,0,0,0,L,1122011218,1,121.78,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1436180533,197787.00
07/06/2015 07:00,2,0.107,ALERT,211.03,293.96,59.991,1436180403,"201051344000633","174011321042388",14.99,21.00,0,290.95,296.66,1.6,0.0,0.000,156661.4,156661.4,5332,0,0,0,L,1122011218,1,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1436180534,197788.00
07/06/2015 07:00,2,0.131,ALERT,210.57,294.86,59.959,1436180403,"201051344000983","174011321042388",15.59,21.30,0,293.36,298.47,2.1,0.1,0.000,163992.2,163992.2,5334,0,0,0,L,1122011218,1,121.55,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1436180536,197789.00
07/06/2015 07:00,2,0.111,ALERT,210.80,294.56,59.996,1436180403,"201051344000917","174011321042388",14.21,22.00,0,291.55,297.26,1.6,0.0,0.000,167212.3,167212.3,5333,0,0,0,L,1122011218,1,121.55,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1436180538,197790.00
07/06/2015 07:00,2,0.115,ALERT,210.80,294.26,59.959,1436180403,"201051344000648","174011321042388",15.66,20.70,0,292.46,298.17,1.9,0.0,0.000,163008.0,163008.0,5327,0,0,0,L,1122011218,1,121.10,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1436180540,197791.00
07/06/2015 07:00,2,0.141,ALERT,210.57,294.86,59.981,1436180403,"201051344001093","174011321042388",14.55,21.80,0,293.06,297.57,2.1,0.1,0.000,165354.9,165354.9,5325,0,0,0,L,1122011218,1,121.55,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1436180542,197792.00
07/06/2015 07:00,2,0.094,ALERT,211.03,294.26,59.981,1436180403,"201051344000645","174011321042388",16.58,21.50,0,292.76,297.87,1.6,0.0,0.000,163555.5,163555.5,5334,0,0,0,L,1122011218,1,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1436180544,197793.00
07/06/2015 07:00,2,0.053,ALERT,212.38,295.16,59.970,1436180403,"274151322000085","174011321042388",18.59,22.30,0,292.76,298.17,1.0,0.0,0.000,446269.1,446269.1,6610,0,0,0,L,1151911521,1,122.01,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1436180545,197794.00
07/06/2015 07:00,2,0.113,ALERT,210.80,293.96,59.938,1436180403,"201051344000651","174011321042388",14.51,20.70,0,292.46,297.57,1.7,0.0,0.000,162929.3,162929.3,5320,0,0,0,L,1122011218,1,122.01,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1436180547,197795.00
07/06/2015 07:00,2,0.107,ALERT,210.57,293.96,59.975,1436180403,"201051344000867","174011321042388",13.58,21.50,0,292.76,298.17,1.5,0.0,0.000,155345.6,155345.6,5337,0,0,0,L,1122011218,1,121.78,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1436180549,197796.00
07/06/2015 07:00,2,0.072,ALERT,210.57,294.86,59.975,1436180403,"201051344001230","174011321042388",27.39,21.30,0,293.36,297.87,2.0,0.1,0.000,166445.7,166445.7,5336,0,0,0,L,1122011218,1,121.55,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1436180551,197797.00
