ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 07:00,2,0.068,ALERT,211.03,294.86,59.970,1436180403,"201051344000576","174011321042388",27.08,21.00,0,292.76,297.87,1.9,0.0,0.000,162796.4,162796.4,5340,0,0,0,L,1122011218,1,121.78,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1436180553,197798.00
07/06/2015 07:00,2,0.092,ALERT,210.35,294.86,60.012,1436180403,"201051344000579","174011321042388",27.77,21.50,0,293.36,298.47,2.6,0.6,0.000,169260.4,169260.4,5324,0,0,0,L,1122011218,1,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1436180555,197799.00
07/06/2015 07:00,1,0.020,ALERT,214.3,304.54,60.03,1436180403,"033051125000150","174011321042388",40.18,20,0.000,302.97,310.75,0.8,0.0,0.000,43501.5,43501.5,21,0,0,0,L,2361,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436181048,197800.00
07/06/2015 07:00,1,0.046,ALERT,214.4,306.53,60.03,1436180403,"040051121000097","174011321042388",26.41,20,0.000,300.96,306.77,1.2,0.0,0.000,39035.800000012,39035.800000012,4,0,0,0,L,2361,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436181112,197801.00
07/06/2015 07:00,1,0.011,ALERT,213.8,301.43,60.00,1436180403,"033051125000118","174011321042388",40.96,20,0.000,301.26,307.83,0.4,0.0,0.000,43441.4,43441.7,24,0,0,0,L,2361,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436181144,197802.00
07/06/2015 07:00,1,0.018,ALERT,213.4,304.70,60.03,1436180403,"033051125000135","174011321042388",35.74,20,0.000,302.17,308.68,0.6,0.0,0.000,32472.199999986,32472.30000001,29,0,0,0,L,2361,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436181219,197803.00
07/06/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436180403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436181283,197804.00
07/06/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436180403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436181283,197805.00
07/06/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436180403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436181283,197806.00
07/06/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436180403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436181283,197807.00
07/06/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436180403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436181283,197808.00
07/06/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436180403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436181283,197809.00
07/06/2015 07:15,1,0.055,ALERT,212.8,301.46,60.00,1436181304,"040051121000185","174011321042388",24.79,20,0.000,301.24,307.29,1.3,0.0,0.000,38378.099999999,38378.199999999,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436181314,197810.00
07/06/2015 07:15,2,0.240,ALERT,210.35,331.23,59.970,1436181304,"201051344000955","174011321042388",26.66,22.00,0,292.76,335.74,6.5,4.4,0.018,168381.6,168381.6,5328,0,0,0,L,1122011218,1,120.88,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1436181346,197811.00
07/06/2015 07:15,2,0.156,ALERT,211.70,333.93,60.023,1436181304,"274151322000095","174011321042388",25.19,22.80,0,293.96,340.85,4.0,2.0,0.013,467710.0,467710.0,6238,0,0,0,L,1151911521,1,122.01,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1436181348,197812.00
07/06/2015 07:15,2,0.219,ALERT,210.57,331.23,59.991,1436181304,"201051344000868","174011321042388",26.42,21.50,0,293.06,336.04,5.9,3.8,0.013,154702.2,154702.2,5335,0,0,0,L,1122011218,1,121.33,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1436181350,197813.00
07/06/2015 07:15,2,0.221,ALERT,211.25,332.43,59.991,1436181304,"201051344000853","174011321042388",25.78,21.50,0,292.46,337.24,5.8,3.7,0.013,160970.0,160970.0,5336,0,0,0,L,1122011218,1,121.78,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1436181352,197814.00
07/06/2015 07:15,2,0.217,ALERT,211.25,331.83,59.981,1436181304,"201051344000582","174011321042388",26.42,21.50,0,293.66,336.64,5.8,3.7,0.018,161195.4,161195.4,5321,0,0,0,L,1122011218,1,121.55,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1436181354,197815.00
07/06/2015 07:15,1,0.045,ACTIVE_NO_POWER,213.1,300.28,60.03,1436181304,"040051121000097","174011321042388",27.02,20,0.000,299.55,306.90,1.2,0.0,0.000,39035.800000012,39035.800000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436181355,197816.00
07/06/2015 07:15,2,0.219,ALERT,210.57,332.13,59.986,1436181304,"201051344000469","174011321042388",27.63,21.00,0,291.25,336.64,6.2,4.0,0.009,156244.0,156244.0,5327,0,0,0,L,1122011218,1,120.88,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1436181357,197817.00
07/06/2015 07:15,2,0.189,ALERT,210.35,332.13,60.002,1436181304,"201051344000988","174011321042388",26.36,21.80,0,290.35,341.75,5.1,3.0,0.018,155838.2,155838.2,5327,0,0,0,L,1122011218,1,121.10,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1436181359,197818.00
07/06/2015 07:15,2,0.209,ALERT,210.80,331.23,59.986,1436181304,"201051344001158","174011321042388",26.00,21.50,0,291.85,336.64,5.5,3.4,0.018,161920.2,161920.2,5324,0,0,0,L,1122011218,1,121.33,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1436181360,197819.00
07/06/2015 07:15,2,0.209,ALERT,210.80,330.63,59.991,1436181304,"201051344001025","174011321042388",26.48,21.50,0,292.46,337.54,5.7,3.5,0.018,165386.5,165386.5,5319,0,0,0,L,1122011218,1,121.10,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1436181362,197820.00
07/06/2015 07:15,2,0.215,ALERT,210.80,331.53,59.986,1436181304,"201051344000569","174011321042388",27.06,21.80,0,293.36,335.74,5.9,3.8,0.018,168858.3,168858.3,5332,0,0,0,L,1122011218,1,121.10,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1436181372,197821.00
07/06/2015 07:15,2,0.092,ALERT,212.16,333.93,59.975,1436181304,"274151322000094","174011321042388",29.58,22.80,0,292.46,379.92,2.8,0.8,0.004,352768.5,352768.5,6706,0,0,0,L,1151911521,1,121.55,122.68,0002,18,0,0,0,0,0,0,120,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1436181374,197822.00
07/06/2015 07:15,2,0.221,ALERT,210.57,330.03,60.007,1436181304,"201051344000458","174011321042388",26.80,22.30,0,292.76,336.64,6.0,3.9,0.018,164684.8,164684.8,5327,0,0,0,L,1122011218,1,121.33,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1436181376,197823.00
07/06/2015 07:15,2,0.168,ALERT,212.16,333.33,59.965,1436181304,"274151322000087","174011321042388",24.95,24.80,0,292.16,343.25,4.2,2.2,0.013,423530.0,423530.0,6210,0,0,0,L,1151911521,1,121.55,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1436181377,197824.00
07/06/2015 07:15,2,0.186,ALERT,209.67,332.13,59.970,1436181304,"274151322000052","174011321042388",25.31,23.50,0,292.46,346.26,4.7,2.6,0.009,452781.0,452781.0,6609,0,0,0,L,1151911521,1,120.20,121.10,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1436181379,197825.00
07/06/2015 07:15,2,0.211,ALERT,210.80,331.53,59.970,1436181304,"201051344001145","174011321042388",26.78,21.80,0,293.36,340.25,5.7,3.6,0.013,169848.4,169848.4,5335,0,0,0,L,1122011218,1,121.10,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1436181381,197826.00
07/06/2015 07:15,2,0.197,ALERT,210.80,331.53,59.975,1436181304,"201051344000685","174011321042388",26.22,22.00,0,292.76,336.34,5.2,3.1,0.018,168893.5,168893.5,5338,0,0,0,L,1122011218,1,122.01,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1436181383,197827.00
07/06/2015 07:15,2,0.148,ALERT,211.03,332.73,59.970,1436181304,"274151322000088","174011321042388",24.13,23.30,0,292.76,340.55,3.6,1.6,0.013,433830.7,433830.7,6221,0,0,0,L,1151911521,1,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1436181385,197828.00
07/06/2015 07:15,2,0.225,ALERT,210.57,331.23,59.986,1436181304,"201051344000438","174011321042388",27.06,21.80,0,293.06,336.94,6.2,4.0,0.018,169010.8,169010.8,5321,0,0,0,L,1122011218,1,121.55,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1436181386,197829.00
07/06/2015 07:15,2,0.230,ALERT,210.12,330.03,59.970,1436181304,"201051344001135","174011321042388",26.56,21.50,0,293.06,335.44,6.2,4.1,0.013,160340.5,160340.5,5310,0,0,0,L,1122011218,1,121.10,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1436181388,197830.00
07/06/2015 07:15,2,0.252,ALERT,210.57,331.53,59.975,1436181304,"201051344000417","174011321042388",26.72,22.00,0,292.16,337.24,6.8,4.7,0.013,164666.4,164666.4,5320,0,0,0,L,1122011218,1,121.10,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1436181390,197831.00
07/06/2015 07:15,2,0.225,ALERT,210.12,330.93,59.981,1436181304,"201051344000594","174011321042388",26.78,22.00,0,292.46,335.74,6.1,4.0,0.013,165093.9,165093.9,5321,0,0,0,L,1122011218,1,121.10,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1436181392,197832.00
07/06/2015 07:15,2,0.162,ALERT,211.70,332.43,59.996,1436181304,"274151322000083","174011321042388",25.03,23.30,0,293.06,339.34,4.2,2.1,0.009,448942.5,448942.5,6628,0,0,0,L,1151911521,1,121.10,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1436181393,197833.00
07/06/2015 07:15,2,0.240,ALERT,210.80,332.13,59.954,1436181304,"201051344000585","174011321042388",26.74,22.00,0,292.46,337.54,6.5,4.4,0.013,164112.2,164112.2,5321,0,0,0,L,1122011218,1,120.88,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1436181395,197834.00
07/06/2015 07:15,2,0.156,ALERT,211.48,333.03,59.981,1436181304,"274151322000054","174011321042388",25.70,23.50,0,292.76,352.57,4.1,2.0,0.013,444019.1,444019.1,6209,0,0,0,L,1151911521,1,121.55,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1436181397,197835.00
07/06/2015 07:15,2,0.219,ALERT,210.80,330.93,59.981,1436181304,"201051344001203","174011321042388",26.84,21.80,0,292.76,337.54,6.0,3.8,0.013,165253.3,165253.3,5325,0,0,0,L,1122011218,1,121.78,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1436181399,197836.00
07/06/2015 07:15,2,0.217,ALERT,210.35,330.93,59.975,1436181304,"201051344000646","174011321042388",27.21,21.80,0,292.16,335.74,6.0,3.9,0.013,162476.4,162476.4,5316,0,0,0,L,1122011218,1,121.33,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1436181401,197837.00
07/06/2015 07:15,2,0.111,ALERT,212.38,334.24,59.970,1436181304,"274151322000068","174011321042388",29.68,23.50,0,292.16,380.82,3.4,1.3,0.009,351850.7,351850.7,6315,0,0,0,L,1151911521,1,121.78,122.46,0002,21,0,0,0,0,0,0,121,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1436181403,197838.00
07/06/2015 07:15,2,0.107,ALERT,212.38,333.63,59.981,1436181304,"274151322000076","174011321042388",29.38,23.30,0,292.46,343.55,3.2,1.2,0.009,473519.4,473519.4,6610,0,0,0,L,1151911521,1,121.78,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1436181405,197839.00
07/06/2015 07:15,1,0.021,ACTIVE_NO_POWER,213.1,414.91,60.03,1436181304,"033051125000150","174011321042388",41.30,20,0.000,303.04,440.23,0.8,0.0,0.000,43501.5,43501.5,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436181406,197840.00
07/06/2015 07:15,2,0.230,ALERT,210.57,330.63,59.981,1436181304,"201051344000890","174011321042388",27.02,22.30,0,293.36,336.04,6.3,4.2,0.013,166748.2,166748.2,5324,0,0,0,L,1122011218,1,121.33,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1436181408,197841.00
07/06/2015 07:15,2,0.150,ALERT,210.57,331.23,59.981,1436181304,"201051344000900","174011321042388",28.25,21.50,0,292.46,335.14,4.3,2.2,0.009,167014.0,167014.0,5336,0,0,0,L,1122011218,1,121.55,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1436181410,197842.00
07/06/2015 07:15,2,0.221,ALERT,211.03,332.43,59.991,1436181304,"201051344000633","174011321042388",26.64,21.50,0,290.65,337.54,6.0,3.9,0.018,156661.8,156661.8,5334,0,0,0,L,1122011218,1,121.78,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1436181411,197843.00
07/06/2015 07:15,2,0.234,ALERT,210.35,330.03,59.944,1436181304,"201051344000983","174011321042388",26.74,21.80,0,292.76,336.34,6.4,4.3,0.013,163992.7,163992.7,5336,0,0,0,L,1122011218,1,121.33,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1436181413,197844.00
07/06/2015 07:15,2,0.188,ALERT,210.57,330.93,59.986,1436181304,"201051344000917","174011321042388",28.07,22.50,0,291.55,336.94,5.4,3.3,0.009,167212.7,167212.7,5335,0,0,0,L,1122011218,1,121.10,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1436181415,197845.00
07/06/2015 07:15,2,0.223,ALERT,210.80,330.93,59.981,1436181304,"201051344000648","174011321042388",27.08,21.30,0,292.16,336.94,6.1,4.0,0.013,163008.5,163008.5,5329,0,0,0,L,1122011218,1,121.10,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1436181425,197846.00
07/06/2015 07:15,2,0.242,ALERT,210.57,331.53,59.981,1436181304,"201051344001093","174011321042388",26.14,22.50,0,292.76,337.54,6.4,4.3,0.018,165355.6,165355.6,5327,0,0,0,L,1122011218,1,121.10,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1436181427,197847.00
07/06/2015 07:15,2,0.203,ALERT,210.80,330.33,59.981,1436181304,"201051344000645","174011321042388",26.64,22.00,0,292.46,336.34,5.5,3.4,0.013,163555.9,163555.9,5336,0,0,0,L,1122011218,1,121.55,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1436181428,197848.00
07/06/2015 07:15,2,0.156,ALERT,211.93,333.93,59.965,1436181304,"274151322000085","174011321042388",26.08,23.30,0,292.76,359.78,4.2,2.1,0.018,446269.3,446269.3,6612,0,0,0,L,1151911521,1,122.01,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1436181430,197849.00
07/06/2015 07:15,2,0.219,ALERT,210.57,330.93,59.981,1436181304,"201051344000651","174011321042388",26.60,21.30,0,292.16,336.94,5.9,3.8,0.013,162929.7,162929.7,5322,0,0,0,L,1122011218,1,121.55,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1436181432,197850.00
07/06/2015 07:15,2,0.219,ALERT,210.80,329.43,59.975,1436181304,"201051344000867","174011321042388",26.28,22.30,0,292.16,335.44,5.8,3.7,0.018,155346.0,155346.0,5339,0,0,0,L,1122011218,1,121.55,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1436181434,197851.00
07/06/2015 07:15,2,0.229,ALERT,210.57,330.03,59.975,1436181304,"201051344001230","174011321042388",25.66,21.80,0,293.06,335.14,6.0,3.8,0.013,166446.1,166446.1,5338,0,0,0,L,1122011218,1,121.33,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1436181436,197852.00
07/06/2015 07:15,2,0.217,ALERT,210.80,330.93,59.991,1436181304,"201051344000576","174011321042388",26.58,21.50,0,292.46,339.04,5.9,3.7,0.009,162796.8,162796.8,5342,0,0,0,L,1122011218,1,121.55,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1436181438,197853.00
07/06/2015 07:15,2,0.248,ALERT,210.35,330.03,59.996,1436181304,"201051344000579","174011321042388",26.72,22.00,0,293.36,336.04,6.8,4.6,0.018,169261.1,169261.1,5326,0,0,0,L,1122011218,1,121.10,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1436181440,197854.00
07/06/2015 07:15,1,0.140,ALERT,212.2,303.87,60.03,1436181304,"040051121000095","174011321042388",23.56,20,0.000,299.23,305.67,3.3,0.0,0.000,37972.5,37972.5,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436181442,197855.00
07/06/2015 07:15,1,0.012,ACTIVE_NO_POWER,212.0,415.30,60.03,1436181304,"033051125000118","174011321042388",41.27,20,0.000,323.41,439.69,0.5,0.0,0.000,43441.7,43441.7,40,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436181462,197856.00
07/06/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1436181304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182184,197857.00
07/06/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1436181304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.30000001,32472.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182184,197858.00
07/06/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1436181304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182184,197859.00
07/06/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1436181304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182184,197860.00
07/06/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1436181304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182184,197861.00
07/06/2015 07:30,2,0.250,ACTIVE,209.90,329.73,59.959,1436182205,"201051344000955","174011321042388",27.33,22.30,0,321.91,341.15,6.9,4.8,0.018,168382.7,168382.7,5330,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182248,197862.00
07/06/2015 07:30,2,0.178,ACTIVE,211.48,333.03,59.949,1436182205,"274151322000095","174011321042388",25.76,23.50,0,329.13,337.24,4.6,2.5,0.022,467710.5,467710.5,6240,0,0,0,L,1151911521,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182249,197863.00
07/06/2015 07:30,2,0.240,ACTIVE,210.12,330.33,60.007,1436182205,"201051344000868","174011321042388",26.20,21.80,0,319.51,346.26,6.4,4.3,0.022,154703.1,154703.1,5337,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182249,197864.00
07/06/2015 07:30,2,0.238,ACTIVE,210.80,331.53,59.959,1436182205,"201051344000853","174011321042388",26.30,21.80,0,324.02,345.36,6.3,4.2,0.018,160970.9,160970.9,5338,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182250,197865.00
07/06/2015 07:30,2,0.230,ACTIVE,209.90,329.43,59.959,1436182205,"201051344000582","174011321042388",26.62,22.00,0,326.12,336.64,6.3,4.1,0.018,161196.3,161196.3,5323,0,0,0,L,1122011218,1,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182251,197866.00
07/06/2015 07:30,2,0.240,ACTIVE,209.90,329.73,59.949,1436182205,"201051344000469","174011321042388",26.96,21.30,0,307.48,357.08,6.6,4.4,0.018,156245.0,156245.0,5329,0,0,0,L,1122011218,1,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182258,197867.00
07/06/2015 07:30,2,0.207,ACTIVE,209.90,331.23,59.959,1436182205,"201051344000988","174011321042388",26.54,22.30,0,323.41,338.44,5.6,3.5,0.022,155839.0,155839.0,5329,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182259,197868.00
07/06/2015 07:30,2,0.223,ACTIVE,210.12,330.03,59.975,1436182205,"201051344001158","174011321042388",26.68,21.80,0,324.02,338.44,6.1,4.0,0.018,161921.0,161921.0,5326,0,0,0,L,1122011218,1,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182260,197869.00
07/06/2015 07:30,2,0.219,ACTIVE,210.12,329.73,59.996,1436182205,"201051344001025","174011321042388",27.31,22.00,0,326.42,336.34,6.1,4.0,0.013,165387.4,165387.4,5321,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182261,197870.00
07/06/2015 07:30,1,0.010,ACTIVE_NO_POWER,211.9,426.67,60.00,1436182205,"033051125000118","174011321042388",41.65,21,0.000,320.23,441.04,0.4,0.0,0.000,43441.7,43441.7,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182263,197871.00
07/06/2015 07:30,2,0.236,ACTIVE,210.12,329.73,59.965,1436182205,"201051344000569","174011321042388",26.34,22.00,0,326.12,336.64,6.3,4.2,0.022,168859.2,168859.2,5334,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182264,197872.00
07/06/2015 07:30,2,0.109,ACTIVE,211.70,332.43,59.954,1436182205,"274151322000094","174011321042388",29.84,23.50,0,329.73,339.95,3.3,1.2,0.004,352768.7,352768.7,6708,0,0,0,L,1151911521,1,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182264,197873.00
07/06/2015 07:30,2,0.232,ACTIVE,210.12,329.43,59.944,1436182205,"201051344000458","174011321042388",27.23,22.50,0,323.41,341.15,6.4,4.3,0.018,164685.7,164685.7,5329,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182265,197874.00
07/06/2015 07:30,2,0.189,ACTIVE,211.70,333.03,59.954,1436182205,"274151322000087","174011321042388",25.23,25.50,0,329.13,337.24,4.8,2.7,0.018,423530.5,423530.5,6212,0,0,0,L,1151911521,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182266,197875.00
07/06/2015 07:30,2,0.203,ACTIVE,211.25,333.33,59.954,1436182205,"274151322000052","174011321042388",25.90,24.30,0,327.92,336.94,5.3,3.2,0.027,452781.6,452781.6,6611,0,0,0,L,1151911521,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182267,197876.00
07/06/2015 07:30,2,0.225,ACTIVE,210.57,331.53,59.965,1436182205,"201051344001145","174011321042388",27.12,22.00,0,321.31,346.86,6.2,4.1,0.018,169849.2,169849.2,5337,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182268,197877.00
07/06/2015 07:30,2,0.215,ACTIVE,210.80,331.23,59.986,1436182205,"201051344000685","174011321042388",26.26,22.30,0,318.61,344.76,5.8,3.6,0.027,168894.3,168894.3,5340,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182269,197878.00
07/06/2015 07:30,2,0.168,ACTIVE,211.25,333.03,59.975,1436182205,"274151322000088","174011321042388",24.53,24.00,0,328.52,337.24,4.2,2.1,0.018,433831.1,433831.1,6223,0,0,0,L,1151911521,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182270,197879.00
07/06/2015 07:30,2,0.240,ACTIVE,210.57,330.63,59.959,1436182205,"201051344000438","174011321042388",26.96,22.30,0,325.22,339.65,6.6,4.4,0.018,169011.8,169011.8,5323,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182271,197880.00
07/06/2015 07:30,2,0.252,ACTIVE,210.12,328.82,59.975,1436182205,"201051344001135","174011321042388",26.38,22.00,0,324.62,334.84,6.8,4.6,0.027,160341.5,160341.5,5312,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182272,197881.00
07/06/2015 07:30,2,0.266,ACTIVE,210.57,331.23,59.965,1436182205,"201051344000417","174011321042388",27.15,22.50,0,321.61,341.15,7.3,5.1,0.018,164667.6,164667.6,5322,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182273,197882.00
07/06/2015 07:30,2,0.234,ACTIVE,209.90,329.73,59.917,1436182205,"201051344000594","174011321042388",27.43,22.50,0,323.11,336.94,6.6,4.4,0.018,165094.9,165094.9,5323,0,0,0,L,1122011218,1,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182274,197883.00
07/06/2015 07:30,2,0.182,ACTIVE,211.25,333.63,59.959,1436182205,"274151322000083","174011321042388",25.92,24.00,0,329.13,337.24,4.8,2.7,0.027,448943.0,448943.0,6630,0,0,0,L,1151911521,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182274,197884.00
07/06/2015 07:30,2,0.256,ACTIVE,210.35,330.63,59.965,1436182205,"201051344000585","174011321042388",27.39,22.30,0,325.82,337.24,7.2,5.0,0.027,164113.3,164113.3,5323,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182275,197885.00
07/06/2015 07:30,2,0.178,ACTIVE,211.25,332.13,59.928,1436182205,"274151322000054","174011321042388",25.72,24.00,0,328.82,337.24,4.7,2.6,0.013,444019.6,444019.6,6211,0,0,0,L,1151911521,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182276,197886.00
07/06/2015 07:30,2,0.234,ACTIVE,210.12,329.43,59.933,1436182205,"201051344001203","174011321042388",26.96,22.30,0,325.82,337.84,6.4,4.3,0.018,165254.2,165254.2,5327,0,0,0,L,1122011218,1,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182277,197887.00
07/06/2015 07:30,2,0.234,ACTIVE,209.90,329.73,59.965,1436182205,"201051344000646","174011321042388",27.17,22.00,0,318.00,341.75,6.5,4.3,0.013,162477.3,162477.3,5318,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182278,197888.00
07/06/2015 07:30,2,0.125,ACTIVE,212.16,332.73,59.965,1436182205,"274151322000068","174011321042388",29.98,24.30,0,330.63,337.54,3.8,1.8,0.000,351851.1,351851.1,6317,0,0,0,L,1151911521,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182279,197889.00
07/06/2015 07:30,2,0.188,ACTIVE,211.93,333.63,59.965,1436182205,"274151322000076","174011321042388",26.20,24.00,0,329.73,340.85,5.0,2.9,0.031,473519.7,473519.7,6612,0,0,0,L,1151911521,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182280,197890.00
07/06/2015 07:30,1,0.021,ACTIVE_NO_POWER,212.2,330.55,60.03,1436182205,"033051125000150","174011321042388",41.65,20,0.000,319.74,440.48,0.8,0.0,0.000,43501.5,43501.5,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182281,197891.00
07/06/2015 07:30,2,0.254,ACTIVE,209.67,329.13,59.965,1436182205,"201051344000890","174011321042388",26.24,22.80,0,319.81,343.85,6.8,4.6,0.018,166749.2,166749.2,5326,0,0,0,L,1122011218,1,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182282,197892.00
07/06/2015 07:30,2,0.158,ACTIVE,209.90,330.03,59.959,1436182205,"201051344000900","174011321042388",28.75,21.80,0,309.89,354.37,4.7,2.6,0.018,167014.6,167014.6,5338,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182283,197893.00
07/06/2015 07:30,2,0.229,ACTIVE,210.57,331.23,59.970,1436182205,"201051344000633","174011321042388",27.55,22.00,0,312.89,355.28,6.4,4.3,0.013,156662.7,156662.7,5336,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182284,197894.00
07/06/2015 07:30,2,0.246,ACTIVE,210.12,329.13,59.959,1436182205,"201051344000983","174011321042388",27.27,22.00,0,324.62,337.84,6.8,4.7,0.018,163993.8,163993.8,5338,0,0,0,L,1122011218,1,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182293,197895.00
07/06/2015 07:30,2,0.197,ACTIVE,210.35,330.63,59.965,1436182205,"201051344000917","174011321042388",28.59,22.80,0,314.70,349.26,5.7,3.6,0.018,167213.5,167213.5,5337,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182294,197896.00
07/06/2015 07:30,2,0.234,ACTIVE,210.35,330.03,59.959,1436182205,"201051344000648","174011321042388",27.39,21.80,0,317.10,349.26,6.5,4.4,0.018,163009.4,163009.4,5331,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182295,197897.00
07/06/2015 07:30,2,0.252,ACTIVE,210.12,330.33,59.933,1436182205,"201051344001093","174011321042388",27.10,22.80,0,324.62,337.54,6.9,4.8,0.018,165356.6,165356.6,5329,0,0,0,L,1122011218,1,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182296,197898.00
07/06/2015 07:30,2,0.219,ACTIVE,210.57,330.03,59.965,1436182205,"201051344000645","174011321042388",26.66,22.50,0,324.92,340.85,6.0,3.8,0.018,163556.7,163556.7,5338,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182297,197899.00
07/06/2015 07:30,2,0.176,ACTIVE,211.25,333.03,59.938,1436182205,"274151322000085","174011321042388",26.18,23.80,0,329.73,337.54,4.7,2.6,0.018,446269.8,446269.8,6614,0,0,0,L,1151911521,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182298,197900.00
07/06/2015 07:30,2,0.229,ACTIVE,210.35,330.33,59.975,1436182205,"201051344000651","174011321042388",27.00,21.80,0,325.22,337.24,6.2,4.1,0.022,162930.7,162930.7,5324,0,0,0,L,1122011218,1,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182299,197901.00
07/06/2015 07:30,2,0.229,ACTIVE,210.35,329.13,59.970,1436182205,"201051344000867","174011321042388",27.14,22.50,0,316.80,345.36,6.3,4.2,0.018,155346.9,155346.9,5341,0,0,0,L,1122011218,1,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182300,197902.00
07/06/2015 07:30,1,0.142,ACTIVE_NO_POWER,212.0,330.28,60.03,1436182205,"040051121000095","174011321042388",23.95,20,0.000,298.74,436.88,3.3,0.0,0.000,37972.5,37972.5,6,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182301,197903.00
07/06/2015 07:30,2,0.236,ACTIVE,210.12,329.43,59.954,1436182205,"201051344001230","174011321042388",26.38,22.30,0,316.20,345.96,6.3,4.2,0.018,166447.0,166447.0,5340,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182302,197904.00
07/06/2015 07:30,2,0.230,ACTIVE,210.35,330.93,59.944,1436182205,"201051344000576","174011321042388",26.96,21.80,0,311.09,352.87,6.3,4.2,0.018,162797.8,162797.8,5344,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182303,197905.00
07/06/2015 07:30,2,0.260,ACTIVE,209.90,329.13,59.965,1436182205,"201051344000579","174011321042388",27.35,22.50,0,324.92,335.74,7.2,5.1,0.022,169262.2,169262.2,5328,0,0,0,L,1122011218,1,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182304,197906.00
07/06/2015 07:30,1,0.063,ALERT,212.4,299.45,60.03,1436182205,"040051121000068","174011321042388",24.59,20,0.000,298.88,305.00,1.5,0.0,0.000,37446.6,37446.6,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436182305,197907.00
07/06/2015 07:30,1,0.046,ALERT,212.4,383.91,60.00,1436182205,"040051121000097","174011321042388",27.38,21,0.000,383.39,413.94,1.2,0.0,0.000,39035.800000012,39035.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436182312,197908.00
07/06/2015 07:30,1,0.103,ACTIVE_NO_POWER,212.7,420.73,60.03,1436182205,"033051125000135","174011321042388",30.55,22,0.000,302.16,440.22,3.1,0.0,0.000,32472.30000001,32472.30000001,186,0,0,0,L,2361,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182383,197909.00
07/06/2015 07:30,1,0.020,ALERT,212.6,299.30,60.03,1436182205,"040051121000195","174011321042388",26.11,20,0.000,298.96,304.64,0.5,0.0,0.000,40896.500000012,40896.500000012,4,0,0,0,L,2361,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436182388,197910.00
07/06/2015 07:30,1,0.136,ACTIVE_NO_POWER,212.8,419.50,60.03,1436182205,"040051121000185","174011321042388",24.13,21,0.000,321.93,437.97,3.2,0.0,0.000,38378.199999999,38378.199999999,53,0,0,0,L,2361,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182473,197911.00
07/06/2015 07:30,1,0.123,ACTIVE_NO_POWER,212.0,391.07,60.03,1436182205,"033051125000132","174011321042388",32.53,22,0.000,321.86,438.17,3.9,0.0,0.000,32628.000000024,32628.200000024,293,0,0,0,L,2361,120,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436182677,197912.00
07/06/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1436182205,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183085,197913.00
07/06/2015 07:45,2,0.260,ACTIVE,210.57,330.33,59.970,1436183104,"201051344000955","174011321042388",27.35,22.80,0,324.62,334.84,7.2,5.1,0.027,168384.0,168384.0,5331,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183112,197914.00
07/06/2015 07:45,2,0.189,ACTIVE,211.93,333.03,59.996,1436183104,"274151322000095","174011321042388",25.88,24.00,0,329.13,337.84,5.0,2.9,0.022,467711.3,467711.3,6241,0,0,0,L,1151911521,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183120,197915.00
07/06/2015 07:45,2,0.246,ACTIVE,210.80,331.23,59.965,1436183104,"201051344000868","174011321042388",26.78,22.00,0,324.62,334.84,6.7,4.5,0.022,154704.3,154704.3,5338,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183121,197916.00
07/06/2015 07:45,2,0.242,ACTIVE,211.48,332.43,59.965,1436183104,"201051344000853","174011321042388",26.66,22.00,0,325.52,335.74,6.5,4.4,0.022,160972.1,160972.1,5339,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183122,197917.00
07/06/2015 07:45,2,0.240,ACTIVE,211.48,331.53,59.959,1436183104,"201051344000582","174011321042388",26.68,22.30,0,324.32,335.44,6.5,4.4,0.022,161197.5,161197.5,5324,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183123,197918.00
07/06/2015 07:45,2,0.250,ACTIVE,211.03,331.53,60.002,1436183104,"201051344000469","174011321042388",27.02,21.50,0,323.11,334.84,6.8,4.7,0.022,156246.3,156246.3,5330,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183131,197919.00
07/06/2015 07:45,2,0.221,ACTIVE,210.80,332.43,59.949,1436183104,"201051344000988","174011321042388",26.56,22.50,0,323.11,336.34,5.9,3.8,0.018,155840.0,155840.0,5330,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183132,197920.00
07/06/2015 07:45,2,0.234,ACTIVE,211.03,331.23,59.965,1436183104,"201051344001158","174011321042388",26.72,22.00,0,323.11,335.44,6.3,4.2,0.022,161922.2,161922.2,5327,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183133,197921.00
07/06/2015 07:45,2,0.236,ACTIVE,210.80,330.63,59.965,1436183104,"201051344001025","174011321042388",27.06,22.30,0,325.82,335.14,6.5,4.3,0.022,165388.5,165388.5,5322,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183134,197922.00
07/06/2015 07:45,1,0.112,ACTIVE_NO_POWER,213.1,402.15,60.00,1436183104,"033051125000118","174011321042388",36.29,22,0.000,320.03,442.16,4.0,0.0,0.000,43441.7,43442.1,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183135,197923.00
07/06/2015 07:45,2,0.242,ACTIVE,211.03,330.93,59.965,1436183104,"201051344000569","174011321042388",26.84,22.50,0,324.62,335.74,6.6,4.5,0.022,168860.4,168860.4,5335,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183136,197924.00
07/06/2015 07:45,2,0.115,ACTIVE,212.16,333.63,59.959,1436183104,"274151322000094","174011321042388",29.96,24.00,0,330.03,341.75,3.5,1.4,0.018,352769.2,352769.2,6709,0,0,0,L,1151911521,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183137,197925.00
07/06/2015 07:45,2,0.242,ACTIVE,210.80,330.63,59.965,1436183104,"201051344000458","174011321042388",27.19,22.80,0,324.32,334.54,6.7,4.5,0.022,164686.9,164686.9,5330,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183144,197926.00
07/06/2015 07:45,2,0.191,ACTIVE,212.16,333.63,59.965,1436183104,"274151322000087","174011321042388",26.04,26.30,0,328.82,338.14,5.1,3.0,0.013,423531.4,423531.4,6213,0,0,0,L,1151911521,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183144,197927.00
07/06/2015 07:45,2,0.209,ACTIVE,212.16,332.43,59.938,1436183104,"274151322000052","174011321042388",26.32,24.80,0,328.22,337.84,5.6,3.4,0.004,452782.6,452782.6,6612,0,0,0,L,1151911521,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183145,197928.00
07/06/2015 07:45,2,0.236,ACTIVE,211.25,332.13,59.944,1436183104,"201051344001145","174011321042388",26.86,22.30,0,326.12,336.34,6.5,4.3,0.022,169850.4,169850.4,5338,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183146,197929.00
07/06/2015 07:45,2,0.219,ACTIVE,211.25,331.83,59.959,1436183104,"201051344000685","174011321042388",26.56,22.50,0,324.92,335.44,5.9,3.8,0.022,168895.3,168895.3,5341,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183147,197930.00
07/06/2015 07:45,2,0.178,ACTIVE,211.93,333.03,59.959,1436183104,"274151322000088","174011321042388",24.69,24.30,0,328.82,338.14,4.4,2.4,0.013,433831.7,433831.7,6224,0,0,0,L,1151911521,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183148,197931.00
07/06/2015 07:45,2,0.250,ACTIVE,211.03,331.53,59.981,1436183104,"201051344000438","174011321042388",26.94,22.50,0,325.52,336.04,6.8,4.7,0.022,169013.1,169013.1,5324,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183149,197932.00
07/06/2015 07:45,2,0.248,ACTIVE,210.57,330.33,59.954,1436183104,"201051344001135","174011321042388",27.65,22.30,0,324.62,334.24,7.0,4.8,0.022,160342.8,160342.8,5313,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183150,197933.00
07/06/2015 07:45,2,0.268,ACTIVE,211.25,331.83,59.959,1436183104,"201051344000417","174011321042388",27.47,22.80,0,325.22,335.74,7.5,5.3,0.022,164668.9,164668.9,5323,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183151,197934.00
07/06/2015 07:45,2,0.242,ACTIVE,210.57,330.63,60.002,1436183104,"201051344000594","174011321042388",27.29,23.00,0,322.81,334.54,6.8,4.6,0.018,165096.1,165096.1,5324,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183152,197935.00
07/06/2015 07:45,2,0.186,ACTIVE,211.93,333.33,59.975,1436183104,"274151322000083","174011321042388",26.36,24.50,0,328.82,338.44,5.0,2.9,0.013,448943.8,448943.8,6631,0,0,0,L,1151911521,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183153,197936.00
07/06/2015 07:45,2,0.260,ACTIVE,211.03,331.83,59.981,1436183104,"201051344000585","174011321042388",27.59,22.50,0,324.62,336.34,7.3,5.1,0.022,164114.6,164114.6,5324,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183154,197937.00
07/06/2015 07:45,2,0.188,ACTIVE,211.93,333.63,59.954,1436183104,"274151322000054","174011321042388",25.76,24.50,0,328.52,338.44,4.9,2.8,0.022,444020.4,444020.4,6212,0,0,0,L,1151911521,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183154,197938.00
07/06/2015 07:45,2,0.250,ACTIVE,211.03,330.93,59.965,1436183104,"201051344001203","174011321042388",26.26,22.50,0,324.92,336.04,6.7,4.5,0.022,165255.4,165255.4,5328,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183155,197939.00
07/06/2015 07:45,2,0.252,ACTIVE,210.80,331.23,59.959,1436183104,"201051344000646","174011321042388",26.30,22.50,0,323.41,334.54,6.8,4.6,0.027,162478.6,162478.6,5319,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183156,197940.00
07/06/2015 07:45,2,0.133,ACTIVE,212.61,333.93,59.949,1436183104,"274151322000068","174011321042388",30.14,25.00,0,330.33,351.07,4.0,2.0,0.009,351851.7,351851.7,6318,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183157,197941.00
07/06/2015 07:45,2,0.197,ACTIVE,212.61,333.63,59.954,1436183104,"274151322000076","174011321042388",26.38,24.50,0,330.33,337.54,5.3,3.2,0.022,473520.7,473520.7,6613,0,0,0,L,1151911521,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183158,197942.00
07/06/2015 07:45,1,0.123,ACTIVE_NO_POWER,213.0,383.28,60.00,1436183104,"033051125000150","174011321042388",35.43,22,0.000,317.85,442.25,4.3,0.0,0.000,43501.5,43501.800000012,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183168,197943.00
07/06/2015 07:45,2,0.262,ACTIVE,210.80,330.93,59.965,1436183104,"201051344000890","174011321042388",26.60,23.00,0,323.72,335.44,7.1,4.9,0.022,166750.5,166750.5,5327,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183169,197944.00
