ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 07:45,2,0.201,ACTIVE,210.80,331.83,59.965,1436183104,"201051344000900","174011321042388",26.10,22.00,0,318.30,339.34,5.4,3.3,0.022,167015.5,167015.5,5339,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183170,197945.00
07/06/2015 07:45,2,0.244,ACTIVE,211.25,333.03,59.970,1436183104,"201051344000633","174011321042388",26.88,22.30,0,323.11,337.24,6.7,4.5,0.018,156664.0,156664.0,5337,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183171,197946.00
07/06/2015 07:45,2,0.256,ACTIVE,210.80,330.63,59.959,1436183104,"201051344000983","174011321042388",27.04,22.30,0,324.32,335.14,7.0,4.9,0.018,163995.1,163995.1,5339,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183180,197947.00
07/06/2015 07:45,2,0.199,ACTIVE,211.03,332.43,59.959,1436183104,"201051344000917","174011321042388",28.84,23.30,0,322.51,336.64,5.8,3.7,0.013,167214.5,167214.5,5338,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183181,197948.00
07/06/2015 07:45,2,0.250,ACTIVE,211.03,331.53,59.965,1436183104,"201051344000648","174011321042388",26.56,22.00,0,325.22,336.34,6.8,4.6,0.018,163010.7,163010.7,5332,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183188,197949.00
07/06/2015 07:45,2,0.256,ACTIVE,210.80,331.53,59.959,1436183104,"201051344001093","174011321042388",27.29,23.00,0,324.02,335.74,7.1,4.9,0.018,165358.0,165358.0,5330,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183189,197950.00
07/06/2015 07:45,2,0.227,ACTIVE,211.25,331.83,59.959,1436183104,"201051344000645","174011321042388",26.46,22.80,0,324.92,335.14,6.1,4.0,0.022,163557.8,163557.8,5339,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183190,197951.00
07/06/2015 07:45,2,0.189,ACTIVE,212.16,334.24,59.959,1436183104,"274151322000085","174011321042388",25.94,24.00,0,329.73,337.84,5.0,2.9,0.018,446270.6,446270.6,6615,0,0,0,L,1151911521,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183191,197952.00
07/06/2015 07:45,2,0.238,ACTIVE,211.03,331.83,59.965,1436183104,"201051344000651","174011321042388",26.78,22.00,0,324.62,335.14,6.5,4.3,0.022,162931.8,162931.8,5325,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183192,197953.00
07/06/2015 07:45,2,0.242,ACTIVE,211.03,330.33,60.002,1436183104,"201051344000867","174011321042388",26.80,22.80,0,323.72,335.44,6.6,4.4,0.022,155348.1,155348.1,5342,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183193,197954.00
07/06/2015 07:45,2,0.230,ACTIVE,210.35,330.33,59.944,1436183104,"201051344001230","174011321042388",27.59,22.50,0,323.72,334.24,6.5,4.3,0.018,166448.3,166448.3,5341,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183201,197955.00
07/06/2015 07:45,2,0.244,ACTIVE,211.03,332.43,59.975,1436183104,"201051344000576","174011321042388",26.46,22.00,0,324.92,336.34,6.6,4.4,0.022,162799.0,162799.0,5345,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183202,197956.00
07/06/2015 07:45,2,0.266,ACTIVE,210.80,331.23,59.959,1436183104,"201051344000579","174011321042388",27.39,22.80,0,324.62,334.84,7.4,5.2,0.022,169263.6,169263.6,5329,0,0,0,L,1122011218,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183202,197957.00
07/06/2015 07:45,1,0.047,ACTIVE_NO_POWER,213.0,367.24,60.03,1436183104,"040051121000097","174011321042388",27.48,21,0.000,320.36,438.76,1.3,0.0,0.000,39035.800000012,39035.800000012,19,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183206,197958.00
07/06/2015 07:45,1,0.063,ALERT,213.6,310.89,60.03,1436183104,"040051121000068","174011321042388",24.75,20,0.000,310.28,333.38,1.5,0.0,0.000,37446.6,37446.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436183208,197959.00
07/06/2015 07:45,1,0.139,ALERT,213.0,417.75,60.03,1436183104,"040051121000095","174011321042388",24.17,20,0.000,417.46,427.50,3.3,0.0,0.000,37972.5,37972.5,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436183213,197960.00
07/06/2015 07:45,1,0.020,ALERT,213.5,321.58,60.00,1436183104,"040051121000195","174011321042388",26.03,20,0.000,321.23,325.18,0.5,0.0,0.000,40896.500000012,40896.500000012,4,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436183310,197961.00
07/06/2015 07:45,1,0.054,ALERT,213.4,405.92,60.03,1436183104,"040051121000185","174011321042388",25.11,22,0.000,405.38,408.53,1.3,0.0,0.000,38378.199999999,38378.299999999,4,0,0,0,L,2361,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436183548,197962.00
07/06/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1436183104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.30000001,32472.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183984,197963.00
07/06/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1436183104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183984,197964.00
07/06/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1436183104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.200000024,32628.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436183984,197965.00
07/06/2015 08:00,2,0.234,ACTIVE,210.35,330.33,59.965,1436184003,"201051344000955","174011321042388",26.10,22.80,0,324.92,335.14,6.2,4.1,0.009,168385.1,168385.1,5332,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184027,197966.00
07/06/2015 08:00,2,0.143,ACTIVE,212.16,333.63,59.959,1436184003,"274151322000095","174011321042388",24.33,24.30,0,330.33,338.44,3.5,1.5,0.013,467711.8,467711.8,6242,0,0,0,L,1151911521,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184035,197967.00
07/06/2015 08:00,2,0.203,ACTIVE,210.57,330.33,59.970,1436184003,"201051344000868","174011321042388",26.54,22.00,0,326.42,336.34,5.5,3.4,0.009,154705.3,154705.3,5339,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184036,197968.00
07/06/2015 08:00,2,0.209,ACTIVE,211.25,331.83,59.922,1436184003,"201051344000853","174011321042388",24.69,22.30,0,326.72,338.14,5.2,3.1,0.013,160973.0,160973.0,5340,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184037,197969.00
07/06/2015 08:00,2,0.207,ACTIVE,211.25,331.53,59.981,1436184003,"201051344000582","174011321042388",25.47,22.50,0,326.42,336.34,5.4,3.3,0.009,161198.4,161198.4,5325,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184038,197970.00
07/06/2015 08:00,2,0.219,ACTIVE,210.80,331.23,59.959,1436184003,"201051344000469","174011321042388",26.00,21.50,0,324.32,336.34,5.8,3.7,0.018,156247.3,156247.3,5331,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184045,197971.00
07/06/2015 08:00,2,0.178,ACTIVE,210.57,331.83,59.949,1436184003,"201051344000988","174011321042388",26.12,22.50,0,324.32,337.54,4.7,2.6,0.018,155840.8,155840.8,5331,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184046,197972.00
07/06/2015 08:00,2,0.197,ACTIVE,210.57,330.63,59.954,1436184003,"201051344001158","174011321042388",25.98,22.30,0,324.62,336.04,5.2,3.1,0.009,161923.1,161923.1,5328,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184047,197973.00
07/06/2015 08:00,2,0.199,ACTIVE,210.80,329.73,59.954,1436184003,"201051344001025","174011321042388",26.24,22.30,0,326.42,336.34,5.3,3.2,0.013,165389.4,165389.4,5323,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184048,197974.00
07/06/2015 08:00,1,0.012,ACTIVE_NO_POWER,212.7,429.70,60.00,1436184003,"033051125000118","174011321042388",41.00,22,0.000,321.09,441.27,0.5,0.0,0.000,43442.1,43442.3,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184049,197975.00
07/06/2015 08:00,2,0.203,ACTIVE,210.57,330.33,59.949,1436184003,"201051344000569","174011321042388",27.08,22.50,0,326.12,336.04,5.6,3.5,0.013,168861.4,168861.4,5336,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184050,197976.00
07/06/2015 08:00,2,0.078,ACTIVE,212.16,333.93,59.949,1436184003,"274151322000094","174011321042388",29.18,24.30,0,331.23,338.14,2.4,0.4,0.004,352769.4,352769.4,6710,0,0,0,L,1151911521,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184051,197977.00
07/06/2015 08:00,2,0.209,ACTIVE,210.57,329.43,59.938,1436184003,"201051344000458","174011321042388",26.26,23.00,0,324.92,335.74,5.6,3.4,0.009,164687.9,164687.9,5331,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184059,197978.00
07/06/2015 08:00,2,0.152,ACTIVE,212.38,333.33,59.944,1436184003,"274151322000087","174011321042388",24.49,26.80,0,330.33,338.74,3.8,1.7,0.009,423531.9,423531.9,6214,0,0,0,L,1151911521,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184060,197979.00
07/06/2015 08:00,2,0.168,ACTIVE,211.93,332.73,59.949,1436184003,"274151322000052","174011321042388",24.99,25.00,0,329.73,338.74,4.2,2.2,0.004,452783.3,452783.3,6613,0,0,0,L,1151911521,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184061,197980.00
07/06/2015 08:00,2,0.201,ACTIVE,211.03,331.53,59.959,1436184003,"201051344001145","174011321042388",26.12,22.50,0,327.02,337.24,5.3,3.2,0.009,169851.4,169851.4,5339,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184062,197981.00
07/06/2015 08:00,2,0.184,ACTIVE,211.03,331.23,59.954,1436184003,"201051344000685","174011321042388",25.98,22.80,0,325.52,336.64,4.9,2.8,0.013,168896.1,168896.1,5342,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184063,197982.00
07/06/2015 08:00,2,0.131,ACTIVE,211.70,333.03,59.938,1436184003,"274151322000088","174011321042388",24.01,24.50,0,330.03,338.44,3.1,1.1,0.013,433832.2,433832.2,6225,0,0,0,L,1151911521,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184064,197983.00
07/06/2015 08:00,2,0.211,ACTIVE,211.03,331.23,59.949,1436184003,"201051344000438","174011321042388",26.60,22.50,0,326.72,336.04,5.7,3.6,0.009,169014.1,169014.1,5325,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184065,197984.00
07/06/2015 08:00,2,0.213,ACTIVE,210.35,329.73,59.949,1436184003,"201051344001135","174011321042388",26.88,22.50,0,325.52,335.44,5.9,3.7,0.009,160343.8,160343.8,5314,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184066,197985.00
07/06/2015 08:00,2,0.238,ACTIVE,211.03,331.53,59.949,1436184003,"201051344000417","174011321042388",26.56,23.00,0,326.12,336.64,6.4,4.3,0.009,164670.1,164670.1,5324,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184067,197986.00
07/06/2015 08:00,2,0.211,ACTIVE,210.35,330.93,59.959,1436184003,"201051344000594","174011321042388",26.78,23.00,0,324.02,335.44,5.7,3.6,0.009,165097.1,165097.1,5325,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184068,197987.00
07/06/2015 08:00,2,0.146,ACTIVE,212.16,333.03,59.981,1436184003,"274151322000083","174011321042388",24.81,24.80,0,330.03,338.74,3.7,1.7,0.013,448944.3,448944.3,6632,0,0,0,L,1151911521,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184069,197988.00
07/06/2015 08:00,2,0.229,ACTIVE,211.03,331.83,59.922,1436184003,"201051344000585","174011321042388",26.72,22.80,0,325.52,337.24,6.2,4.1,0.009,164115.8,164115.8,5325,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184070,197989.00
07/06/2015 08:00,2,0.143,ACTIVE,211.93,333.63,59.954,1436184003,"274151322000054","174011321042388",25.03,24.80,0,329.43,338.44,3.6,1.6,0.013,444020.9,444020.9,6213,0,0,0,L,1151911521,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184071,197990.00
07/06/2015 08:00,2,0.211,ACTIVE,211.03,330.63,59.954,1436184003,"201051344001203","174011321042388",26.18,22.80,0,326.42,336.94,5.6,3.4,0.009,165256.4,165256.4,5329,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184072,197991.00
07/06/2015 08:00,2,0.213,ACTIVE,210.57,330.33,59.959,1436184003,"201051344000646","174011321042388",26.44,22.50,0,324.92,335.44,5.7,3.6,0.013,162479.6,162479.6,5320,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184073,197992.00
07/06/2015 08:00,2,0.100,ACTIVE,212.61,335.44,59.928,1436184003,"274151322000068","174011321042388",29.46,25.30,0,331.83,339.04,3.0,1.0,0.013,351852.0,351852.0,6319,0,0,0,L,1151911521,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184073,197993.00
07/06/2015 08:00,2,0.145,ACTIVE,212.38,333.63,59.975,1436184003,"274151322000076","174011321042388",26.36,24.80,0,330.93,338.44,3.9,1.8,0.013,473521.3,473521.3,6614,0,0,0,L,1151911521,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184074,197994.00
07/06/2015 08:00,2,0.219,ACTIVE,210.80,330.63,59.949,1436184003,"201051344000890","174011321042388",26.28,23.00,0,325.82,336.64,5.9,3.7,0.013,166751.6,166751.6,5328,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184084,197995.00
07/06/2015 08:00,2,0.160,ACTIVE,210.80,331.23,59.970,1436184003,"201051344000900","174011321042388",25.80,22.00,0,325.52,336.94,4.2,2.2,0.009,167016.2,167016.2,5340,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184085,197996.00
07/06/2015 08:00,2,0.213,ACTIVE,211.48,332.43,59.938,1436184003,"201051344000633","174011321042388",26.08,22.50,0,325.82,338.14,5.6,3.5,0.009,156665.0,156665.0,5338,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184086,197997.00
07/06/2015 08:00,2,0.219,ACTIVE,210.80,330.03,59.938,1436184003,"201051344000983","174011321042388",26.58,22.50,0,325.52,335.74,5.9,3.8,0.009,163996.1,163996.1,5340,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184095,197998.00
07/06/2015 08:00,2,0.180,ACTIVE,211.03,331.53,59.949,1436184003,"201051344000917","174011321042388",27.65,23.30,0,325.52,337.54,5.0,2.9,0.013,167215.3,167215.3,5339,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184096,197999.00
07/06/2015 08:00,2,0.213,ACTIVE,211.03,330.63,59.975,1436184003,"201051344000648","174011321042388",26.30,22.00,0,326.72,337.24,5.7,3.6,0.013,163011.7,163011.7,5333,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184097,198000.00
07/06/2015 08:00,2,0.229,ACTIVE,210.80,331.23,59.944,1436184003,"201051344001093","174011321042388",25.70,23.00,0,326.72,336.34,6.0,3.8,0.009,165359.0,165359.0,5331,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184098,198001.00
07/06/2015 08:00,2,0.189,ACTIVE,211.25,330.93,59.949,1436184003,"201051344000645","174011321042388",26.18,22.80,0,326.42,336.34,5.1,3.0,0.009,163558.7,163558.7,5340,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184099,198002.00
07/06/2015 08:00,2,0.145,ACTIVE,212.38,334.84,59.954,1436184003,"274151322000085","174011321042388",25.05,24.30,0,330.93,338.44,3.7,1.7,0.018,446271.2,446271.2,6616,0,0,0,L,1151911521,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184099,198003.00
07/06/2015 08:00,2,0.207,ACTIVE,211.03,331.23,59.949,1436184003,"201051344000651","174011321042388",26.00,22.00,0,326.42,336.34,5.5,3.4,0.009,162932.8,162932.8,5326,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184100,198004.00
07/06/2015 08:00,2,0.205,ACTIVE,211.03,330.03,59.944,1436184003,"201051344000867","174011321042388",26.22,23.00,0,325.52,335.74,5.5,3.4,0.009,155349.1,155349.1,5343,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184101,198005.00
07/06/2015 08:00,2,0.219,ACTIVE,210.80,330.03,59.954,1436184003,"201051344001230","174011321042388",24.85,22.80,0,324.32,334.84,5.5,3.4,0.013,166449.2,166449.2,5342,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184110,198006.00
07/06/2015 08:00,2,0.211,ACTIVE,211.25,331.83,59.954,1436184003,"201051344000576","174011321042388",25.98,22.00,0,326.12,336.64,5.6,3.4,0.009,162799.9,162799.9,5346,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184110,198007.00
07/06/2015 08:00,2,0.230,ACTIVE,210.80,330.33,59.944,1436184003,"201051344000579","174011321042388",27.29,22.80,0,326.42,336.04,6.4,4.2,0.013,169264.8,169264.8,5330,0,0,0,L,1122011218,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184111,198008.00
07/06/2015 08:00,1,0.046,ALERT,212.8,380.24,60.00,1436184003,"040051121000097","174011321042388",26.74,21,0.000,379.76,421.08,1.2,0.0,0.000,39035.800000012,39035.800000012,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436184118,198009.00
07/06/2015 08:00,1,0.021,ACTIVE_NO_POWER,212.5,412.79,60.03,1436184003,"033051125000150","174011321042388",40.77,21,0.000,321.37,439.74,0.8,0.0,0.000,43501.800000012,43501.800000012,57,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184238,198010.00
07/06/2015 08:00,1,0.055,ALERT,212.3,299.99,60.00,1436184003,"040051121000185","174011321042388",24.75,20,0.000,299.72,305.45,1.3,0.0,0.000,38378.299999999,38378.299999999,4,0,0,0,L,2361,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436184788,198011.00
07/06/2015 08:00,1,0.141,ALERT,213.0,299.95,60.03,1436184003,"040051121000095","174011321042388",23.54,20,0.000,299.45,304.88,3.3,0.0,0.000,37972.5,37972.5,4,0,0,0,L,2361,89,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436184875,198012.00
07/06/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1436184003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.200000024,32628.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184883,198013.00
07/06/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1436184003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184883,198014.00
07/06/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1436184003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184883,198015.00
07/06/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1436184003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.30000001,32472.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184883,198016.00
07/06/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1436184003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184883,198017.00
07/06/2015 08:15,2,0.248,ACTIVE,210.35,330.63,59.970,1436184903,"201051344000955","174011321042388",27.04,22.80,0,305.98,348.36,6.8,4.6,0.018,168386.0,168386.0,5333,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184942,198018.00
07/06/2015 08:15,2,0.168,ACTIVE,212.16,333.33,59.949,1436184903,"274151322000095","174011321042388",25.39,24.50,0,330.33,336.94,4.3,2.3,0.018,467712.1,467712.1,6243,0,0,0,L,1151911521,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184943,198019.00
07/06/2015 08:15,2,0.230,ACTIVE,210.57,330.03,59.975,1436184903,"201051344000868","174011321042388",26.68,22.30,0,301.77,354.97,6.3,4.1,0.018,154706.1,154706.1,5340,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184944,198020.00
07/06/2015 08:15,2,0.229,ACTIVE,211.25,331.83,59.981,1436184903,"201051344000853","174011321042388",26.60,22.30,0,309.89,350.17,6.2,4.0,0.013,160973.8,160973.8,5341,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184945,198021.00
07/06/2015 08:15,2,0.219,ACTIVE,211.48,331.53,59.975,1436184903,"201051344000582","174011321042388",27.29,22.50,0,320.41,341.15,6.0,3.9,0.018,161199.2,161199.2,5326,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184946,198022.00
07/06/2015 08:15,2,0.240,ACTIVE,210.80,330.93,59.975,1436184903,"201051344000469","174011321042388",26.34,21.80,0,304.48,350.17,6.4,4.3,0.022,156248.2,156248.2,5332,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184954,198023.00
07/06/2015 08:15,2,0.203,ACTIVE,210.12,331.23,59.975,1436184903,"201051344000988","174011321042388",26.22,22.80,0,311.69,345.66,5.4,3.3,0.027,155841.4,155841.4,5332,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184955,198024.00
07/06/2015 08:15,2,0.221,ACTIVE,210.80,330.93,59.965,1436184903,"201051344001158","174011321042388",26.30,22.30,0,308.09,348.96,5.9,3.8,0.022,161923.8,161923.8,5329,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184956,198025.00
07/06/2015 08:15,2,0.221,ACTIVE,210.57,330.03,59.959,1436184903,"201051344001025","174011321042388",26.64,22.50,0,321.01,339.65,6.0,3.9,0.022,165390.1,165390.1,5324,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184957,198026.00
07/06/2015 08:15,2,0.227,ACTIVE,210.57,330.03,59.959,1436184903,"201051344000569","174011321042388",26.84,22.50,0,311.69,346.26,6.2,4.0,0.018,168862.2,168862.2,5337,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184966,198027.00
07/06/2015 08:15,2,0.100,ACTIVE,211.93,334.54,59.959,1436184903,"274151322000094","174011321042388",29.72,24.80,0,316.20,348.06,3.0,1.0,0.013,352769.4,352769.4,6711,0,0,0,L,1151911521,1,120.88,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184966,198028.00
07/06/2015 08:15,2,0.227,ACTIVE,210.35,329.73,59.965,1436184903,"201051344000458","174011321042388",27.02,23.00,0,307.18,349.26,6.2,4.1,0.018,164688.7,164688.7,5332,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184967,198029.00
07/06/2015 08:15,2,0.174,ACTIVE,211.93,334.54,59.959,1436184903,"274151322000087","174011321042388",25.49,27.00,0,330.03,337.24,4.5,2.4,0.022,423532.3,423532.3,6215,0,0,0,L,1151911521,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184968,198030.00
07/06/2015 08:15,2,0.191,ACTIVE,211.48,334.24,59.959,1436184903,"274151322000052","174011321042388",25.84,25.30,0,329.13,336.94,5.0,2.9,0.022,452783.7,452783.7,6614,0,0,0,L,1151911521,1,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184969,198031.00
07/06/2015 08:15,2,0.221,ACTIVE,211.03,331.23,59.970,1436184903,"201051344001145","174011321042388",26.62,22.50,0,306.28,352.87,6.0,3.9,0.018,169852.1,169852.1,5340,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184970,198032.00
07/06/2015 08:15,2,0.193,ALERT,211.03,331.83,59.975,1436184903,"201051344000685","174011321042388",27.35,23.00,0,293.36,335.14,5.4,3.3,0.018,168896.8,168896.8,5343,0,0,0,L,1122011218,1,122.23,121.55,0002,20,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184972,198033.00
07/06/2015 08:15,2,0.156,ACTIVE,211.25,332.73,59.959,1436184903,"274151322000088","174011321042388",24.39,24.80,0,329.43,337.84,3.9,1.8,0.009,433832.4,433832.4,6226,0,0,0,L,1151911521,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184973,198034.00
07/06/2015 08:15,2,0.227,ACTIVE,210.80,331.23,59.965,1436184903,"201051344000438","174011321042388",27.21,22.80,0,310.79,348.06,6.3,4.1,0.013,169014.9,169014.9,5326,0,0,0,L,1122011218,1,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184974,198035.00
07/06/2015 08:15,2,0.238,ACTIVE,210.12,329.13,59.933,1436184903,"201051344001135","174011321042388",26.42,22.50,0,313.50,344.15,6.4,4.3,0.022,160344.7,160344.7,5315,0,0,0,L,1122011218,1,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184975,198036.00
07/06/2015 08:15,2,0.256,ACTIVE,210.80,331.23,59.981,1436184903,"201051344000417","174011321042388",26.98,23.00,0,303.28,353.77,7.0,4.9,0.018,164671.1,164671.1,5325,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184975,198037.00
07/06/2015 08:15,2,0.225,ACTIVE,210.35,330.33,59.965,1436184903,"201051344000594","174011321042388",27.27,23.30,0,307.48,349.26,6.2,4.1,0.018,165098.0,165098.0,5326,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184976,198038.00
07/06/2015 08:15,2,0.166,ACTIVE,211.70,333.33,59.959,1436184903,"274151322000083","174011321042388",26.16,25.00,0,330.03,337.84,4.4,2.3,0.013,448944.7,448944.7,6633,0,0,0,L,1151911521,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184977,198039.00
07/06/2015 08:15,2,0.248,ACTIVE,210.80,330.93,59.975,1436184903,"201051344000585","174011321042388",27.12,23.00,0,310.49,346.56,6.9,4.7,0.022,164116.7,164116.7,5326,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184978,198040.00
07/06/2015 08:15,2,0.168,ACTIVE,211.48,333.33,59.965,1436184903,"274151322000054","174011321042388",25.11,25.00,0,329.73,336.94,4.3,2.2,0.022,444021.3,444021.3,6214,0,0,0,L,1151911521,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184979,198041.00
07/06/2015 08:15,2,0.221,ACTIVE,210.57,329.73,59.975,1436184903,"201051344001203","174011321042388",27.17,22.80,0,315.60,344.76,6.1,4.0,0.018,165257.2,165257.2,5330,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184980,198042.00
07/06/2015 08:15,2,0.221,ACTIVE,210.12,330.63,59.970,1436184903,"201051344000646","174011321042388",27.35,22.80,0,303.88,351.07,6.2,4.0,0.013,162480.4,162480.4,5321,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184981,198043.00
07/06/2015 08:15,2,0.115,ACTIVE,212.38,333.93,59.965,1436184903,"274151322000068","174011321042388",29.78,25.50,0,323.72,346.86,3.5,1.5,0.009,351852.2,351852.2,6320,0,0,0,L,1151911521,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184982,198044.00
07/06/2015 08:15,2,0.174,ACTIVE,212.16,333.03,59.970,1436184903,"274151322000076","174011321042388",26.08,25.00,0,330.93,338.44,4.6,2.5,0.018,473521.6,473521.6,6615,0,0,0,L,1151911521,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184983,198045.00
07/06/2015 08:15,1,0.108,ACTIVE_NO_POWER,212.8,349.88,60.03,1436184903,"033051125000150","174011321042388",35.28,22,0.000,320.01,440.49,3.7,0.0,0.000,43501.800000012,43501.900000036,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184984,198046.00
07/06/2015 08:15,2,0.236,ACTIVE,210.35,330.03,59.970,1436184903,"201051344000890","174011321042388",27.00,23.30,0,304.78,352.57,6.5,4.3,0.018,166752.5,166752.5,5329,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184985,198047.00
07/06/2015 08:15,2,0.182,ACTIVE,210.12,330.33,59.996,1436184903,"201051344000900","174011321042388",26.06,22.00,0,304.18,351.97,4.8,2.7,0.018,167016.7,167016.7,5341,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184986,198048.00
07/06/2015 08:15,2,0.215,ALERT,210.80,331.83,59.981,1436184903,"201051344000633","174011321042388",27.67,22.50,0,290.65,336.04,6.1,3.9,0.009,156665.8,156665.8,5339,0,0,0,L,1122011218,1,122.01,121.78,0002,22,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184987,198049.00
07/06/2015 08:15,1,0.054,ACTIVE_NO_POWER,212.1,300.31,60.03,1436184903,"040051121000185","174011321042388",25.23,20,0.000,299.61,307.79,1.3,0.0,0.000,38378.299999999,38378.299999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184989,198050.00
07/06/2015 08:15,2,0.238,ACTIVE,210.35,329.73,59.981,1436184903,"201051344000983","174011321042388",26.94,22.50,0,304.18,351.37,6.5,4.4,0.018,163997.0,163997.0,5341,0,0,0,L,1122011218,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184990,198051.00
07/06/2015 08:15,2,0.193,ACTIVE,210.57,330.93,59.986,1436184903,"201051344000917","174011321042388",28.27,23.50,0,304.78,350.77,5.5,3.4,0.013,167216.0,167216.0,5340,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184991,198052.00
07/06/2015 08:15,2,0.221,ACTIVE,210.57,330.03,59.975,1436184903,"201051344000648","174011321042388",27.31,22.00,0,308.09,349.56,6.2,4.0,0.018,163012.5,163012.5,5334,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184992,198053.00
07/06/2015 08:15,2,0.236,ACTIVE,210.57,330.63,59.944,1436184903,"201051344001093","174011321042388",27.04,23.30,0,308.39,348.96,6.5,4.3,0.013,165359.9,165359.9,5332,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184993,198054.00
07/06/2015 08:15,2,0.201,ACTIVE,210.80,330.33,59.975,1436184903,"201051344000645","174011321042388",27.14,22.80,0,308.39,349.26,5.6,3.4,0.013,163559.3,163559.3,5341,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184993,198055.00
07/06/2015 08:15,2,0.164,ACTIVE,211.93,333.33,59.981,1436184903,"274151322000085","174011321042388",26.02,24.50,0,330.93,337.54,4.3,2.3,0.009,446271.5,446271.5,6617,0,0,0,L,1151911521,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184994,198056.00
07/06/2015 08:15,2,0.219,ACTIVE,210.80,330.63,59.975,1436184903,"201051344000651","174011321042388",26.88,22.30,0,312.59,346.26,6.0,3.8,0.013,162933.6,162933.6,5327,0,0,0,L,1122011218,1,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184995,198057.00
07/06/2015 08:15,2,0.219,ALERT,210.57,329.43,59.975,1436184903,"201051344000867","174011321042388",27.15,23.00,0,293.06,334.54,6.0,3.9,0.013,155349.8,155349.8,5344,0,0,0,L,1122011218,1,121.78,121.33,0002,20,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184997,198058.00
07/06/2015 08:15,1,0.140,ACTIVE_NO_POWER,212.1,302.35,60.03,1436184903,"040051121000095","174011321042388",23.75,20,0.000,298.93,305.84,3.3,0.0,0.000,37972.5,37972.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184998,198059.00
07/06/2015 08:15,2,0.225,ACTIVE,210.35,330.03,59.975,1436184903,"201051344001230","174011321042388",26.32,23.00,0,302.98,351.37,6.0,3.9,0.013,166450.0,166450.0,5343,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436184999,198060.00
07/06/2015 08:15,2,0.219,ALERT,211.03,331.53,59.986,1436184903,"201051344000576","174011321042388",27.12,22.30,0,293.36,336.04,6.1,3.9,0.013,162800.7,162800.7,5347,0,0,0,L,1122011218,1,121.55,121.55,0002,19,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185001,198061.00
07/06/2015 08:15,2,0.250,ACTIVE,210.57,330.63,59.975,1436184903,"201051344000579","174011321042388",27.33,23.00,0,308.09,349.56,7.0,4.8,0.018,169265.8,169265.8,5331,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185002,198062.00
07/06/2015 08:15,1,0.046,ALERT,212.4,309.62,60.00,1436184903,"040051121000097","174011321042388",27.21,22,0.000,308.66,329.42,1.2,0.0,0.000,39035.800000012,39035.800000012,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436185009,198063.00
07/06/2015 08:15,1,0.064,ALERT,213.1,299.77,60.03,1436184903,"040051121000068","174011321042388",24.43,20,0.000,299.39,305.53,1.5,0.0,0.000,37446.6,37446.6,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436185016,198064.00
07/06/2015 08:15,1,0.013,ACTIVE_NO_POWER,212.1,386.24,60.00,1436184903,"033051125000118","174011321042388",41.51,22,0.000,323.79,439.07,0.5,0.0,0.000,43442.3,43442.3,61,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185026,198065.00
07/06/2015 08:15,1,0.020,ALERT,212.7,301.06,60.03,1436184903,"040051121000195","174011321042388",26.05,20,0.000,299.31,304.91,0.5,0.0,0.000,40896.500000012,40896.500000012,8,0,0,0,L,2361,115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436185566,198066.00
07/06/2015 08:15,1,0.100,ACTIVE_NO_POWER,212.7,424.19,60.03,1436184903,"033051125000135","174011321042388",31.32,22,0.000,323.44,439.12,3.1,0.0,0.000,32472.30000001,32472.499999998,615,0,0,0,L,2361,116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185571,198067.00
07/06/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1436184903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.200000024,32628.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185783,198068.00
07/06/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1436184903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185783,198069.00
07/06/2015 08:30,2,0.264,ACTIVE,209.90,330.33,59.938,1436185804,"201051344000955","174011321042388",27.51,23.00,0,324.92,334.24,7.4,5.2,0.022,168387.2,168387.2,5334,0,0,0,L,1122011218,1,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185821,198070.00
07/06/2015 08:30,1,0.020,ACTIVE_NO_POWER,212.7,302.29,60.00,1436185804,"040051121000195","174011321042388",26.11,20,0.000,299.04,305.72,0.5,0.0,0.000,40896.500000012,40896.500000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185822,198071.00
07/06/2015 08:30,2,0.193,ACTIVE,211.93,333.63,59.954,1436185804,"274151322000095","174011321042388",25.58,24.80,0,330.03,337.24,5.0,2.9,0.022,467712.7,467712.7,6244,0,0,0,L,1151911521,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185823,198072.00
07/06/2015 08:30,2,0.244,ACTIVE,210.35,330.93,59.959,1436185804,"201051344000868","174011321042388",27.39,22.30,0,325.22,335.74,6.8,4.6,0.022,154707.1,154707.1,5341,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185824,198073.00
07/06/2015 08:30,2,0.246,ACTIVE,211.03,331.83,59.991,1436185804,"201051344000853","174011321042388",26.80,22.30,0,326.42,336.94,6.7,4.5,0.027,160974.7,160974.7,5342,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185825,198074.00
07/06/2015 08:30,2,0.244,ACTIVE,211.03,331.53,59.954,1436185804,"201051344000582","174011321042388",26.86,22.50,0,326.12,335.44,6.7,4.5,0.022,161200.2,161200.2,5327,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185826,198075.00
07/06/2015 08:30,2,0.256,ACTIVE,210.35,330.93,59.981,1436185804,"201051344000469","174011321042388",27.31,21.50,0,324.32,335.44,7.1,4.9,0.022,156249.2,156249.2,5333,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185833,198076.00
07/06/2015 08:30,2,0.227,ACTIVE,210.35,331.83,59.981,1436185804,"201051344000988","174011321042388",26.54,22.80,0,323.41,336.64,6.1,4.0,0.031,155842.3,155842.3,5333,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185834,198077.00
07/06/2015 08:30,2,0.240,ACTIVE,210.35,331.23,59.954,1436185804,"201051344001158","174011321042388",26.84,22.30,0,324.92,335.74,6.6,4.4,0.027,161924.7,161924.7,5330,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185835,198078.00
07/06/2015 08:30,2,0.246,ACTIVE,210.35,330.33,59.949,1436185804,"201051344001025","174011321042388",26.82,22.50,0,325.52,335.44,6.7,4.6,0.027,165391.1,165391.1,5325,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185836,198079.00
07/06/2015 08:30,1,0.122,ACTIVE_NO_POWER,212.1,376.79,60.00,1436185804,"033051125000118","174011321042388",35.70,22,0.000,317.81,440.95,4.3,0.0,0.000,43442.3,43442.4,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185837,198080.00
07/06/2015 08:30,2,0.258,ACTIVE,210.35,330.93,59.944,1436185804,"201051344000569","174011321042388",26.82,22.80,0,324.62,335.14,7.0,4.9,0.027,168863.2,168863.2,5338,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185838,198081.00
07/06/2015 08:30,2,0.121,ACTIVE,211.70,333.03,59.938,1436185804,"274151322000094","174011321042388",30.14,24.80,0,330.03,337.54,3.7,1.7,0.009,352769.7,352769.7,6712,0,0,0,L,1151911521,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185839,198082.00
07/06/2015 08:30,2,0.262,ACTIVE,210.35,330.33,59.949,1436185804,"201051344000458","174011321042388",26.76,23.00,0,324.92,335.14,7.1,4.9,0.031,164689.7,164689.7,5333,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185847,198083.00
07/06/2015 08:30,2,0.205,ACTIVE,211.70,334.54,59.938,1436185804,"274151322000087","174011321042388",25.82,27.50,0,329.43,337.84,5.4,3.3,0.027,423532.9,423532.9,6216,0,0,0,L,1151911521,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185848,198084.00
07/06/2015 08:30,2,0.227,ACTIVE,211.48,333.33,59.944,1436185804,"274151322000052","174011321042388",25.78,25.50,0,329.13,338.14,6.0,3.8,0.013,452784.5,452784.5,6615,0,0,0,L,1151911521,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185849,198085.00
07/06/2015 08:30,2,0.254,ACTIVE,210.80,332.13,59.933,1436185804,"201051344001145","174011321042388",26.56,22.50,0,326.42,336.64,6.8,4.7,0.027,169853.1,169853.1,5341,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185850,198086.00
07/06/2015 08:30,2,0.223,ACTIVE,211.03,332.13,59.970,1436185804,"201051344000685","174011321042388",27.65,23.00,0,313.50,351.07,6.3,4.1,0.031,168897.6,168897.6,5345,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185851,198087.00
07/06/2015 08:30,2,0.191,ACTIVE,211.25,334.24,59.944,1436185804,"274151322000088","174011321042388",24.77,24.80,0,329.13,337.54,4.8,2.7,0.018,433832.9,433832.9,6227,0,0,0,L,1151911521,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185852,198088.00
07/06/2015 08:30,2,0.264,ACTIVE,210.80,331.53,59.981,1436185804,"201051344000438","174011321042388",26.84,22.80,0,326.12,336.04,7.2,5.0,0.022,169016.0,169016.0,5327,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185853,198089.00
07/06/2015 08:30,2,0.260,ACTIVE,210.12,330.03,59.938,1436185804,"201051344001135","174011321042388",27.57,22.50,0,324.92,334.24,7.3,5.1,0.027,160345.8,160345.8,5316,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185854,198090.00
