ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 08:30,2,0.285,ACTIVE,210.80,331.53,59.954,1436185804,"201051344000417","174011321042388",26.82,23.30,0,324.92,336.04,7.8,5.6,0.031,164672.3,164672.3,5326,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185854,198091.00
07/06/2015 08:30,2,0.254,ACTIVE,210.12,330.93,59.959,1436185804,"201051344000594","174011321042388",27.79,23.30,0,323.41,335.14,7.2,5.0,0.031,165099.0,165099.0,5327,0,0,0,L,1122011218,1,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185855,198092.00
07/06/2015 08:30,2,0.203,ACTIVE,211.70,333.03,59.928,1436185804,"274151322000083","174011321042388",25.96,25.30,0,329.13,337.84,5.3,3.2,0.027,448945.3,448945.3,6634,0,0,0,L,1151911521,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185856,198093.00
07/06/2015 08:30,2,0.281,ACTIVE,210.57,331.83,59.986,1436185804,"201051344000585","174011321042388",27.14,22.80,0,325.82,335.44,7.8,5.6,0.022,164117.9,164117.9,5327,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185857,198094.00
07/06/2015 08:30,2,0.203,ACTIVE,211.48,333.33,59.938,1436185804,"274151322000054","174011321042388",25.84,25.00,0,328.82,337.54,5.3,3.2,0.013,444021.8,444021.8,6215,0,0,0,L,1151911521,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185858,198095.00
07/06/2015 08:30,2,0.252,ACTIVE,210.35,330.03,59.944,1436185804,"201051344001203","174011321042388",27.47,23.00,0,325.52,336.34,7.0,4.8,0.027,165258.2,165258.2,5331,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185859,198096.00
07/06/2015 08:30,2,0.260,ACTIVE,209.90,330.63,59.944,1436185804,"201051344000646","174011321042388",26.84,22.80,0,323.72,335.44,7.1,4.9,0.018,162481.4,162481.4,5322,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185860,198097.00
07/06/2015 08:30,2,0.143,ACTIVE,212.16,333.63,59.938,1436185804,"274151322000068","174011321042388",30.55,25.80,0,331.23,338.14,4.4,2.3,0.013,351852.6,351852.6,6321,0,0,0,L,1151911521,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185861,198098.00
07/06/2015 08:30,2,0.207,ACTIVE,212.16,333.63,59.954,1436185804,"274151322000076","174011321042388",26.82,25.30,0,330.63,337.84,5.6,3.5,0.031,473522.3,473522.3,6616,0,0,0,L,1151911521,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185862,198099.00
07/06/2015 08:30,2,0.264,ACTIVE,210.12,330.03,59.949,1436185804,"201051344000890","174011321042388",27.73,23.30,0,324.32,335.14,7.5,5.3,0.027,166753.6,166753.6,5330,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185868,198100.00
07/06/2015 08:30,2,0.217,ACTIVE,210.12,330.93,59.954,1436185804,"201051344000900","174011321042388",26.20,22.00,0,324.02,335.44,5.8,3.7,0.031,167017.4,167017.4,5342,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185868,198101.00
07/06/2015 08:30,2,0.256,ACTIVE,210.80,332.13,59.949,1436185804,"201051344000633","174011321042388",27.10,22.80,0,308.09,353.77,7.1,4.9,0.031,156666.8,156666.8,5341,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185869,198102.00
07/06/2015 08:30,2,0.268,ACTIVE,210.12,330.03,59.981,1436185804,"201051344000983","174011321042388",27.75,22.50,0,324.32,334.54,7.5,5.4,0.031,163998.1,163998.1,5342,0,0,0,L,1122011218,1,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185879,198103.00
07/06/2015 08:30,2,0.209,ACTIVE,210.57,331.53,59.949,1436185804,"201051344000917","174011321042388",29.20,23.50,0,317.10,341.15,6.2,4.0,0.018,167216.9,167216.9,5341,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185880,198104.00
07/06/2015 08:30,1,0.111,ACTIVE,212.5,322.24,60.00,1436185804,"033051125000135","174011321042388",30.83,23,0.057,320.50,439.94,3.4,3.0,0.240,32472.499999998,32472.499999998,617,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185881,198105.00
07/06/2015 08:30,2,0.266,ACTIVE,210.35,330.63,59.944,1436185804,"201051344000648","174011321042388",26.76,22.00,0,325.22,336.34,7.2,5.0,0.022,163013.5,163013.5,5335,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185882,198106.00
07/06/2015 08:30,2,0.273,ACTIVE,210.12,330.63,59.959,1436185804,"201051344001093","174011321042388",27.06,23.30,0,324.62,336.04,7.5,5.3,0.022,165361.1,165361.1,5333,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185883,198107.00
07/06/2015 08:30,2,0.248,ACTIVE,210.57,330.93,59.959,1436185804,"201051344000645","174011321042388",26.10,22.80,0,324.92,335.44,6.6,4.4,0.031,163560.3,163560.3,5342,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185884,198108.00
07/06/2015 08:30,2,0.203,ACTIVE,211.70,333.63,59.933,1436185804,"274151322000085","174011321042388",26.34,24.80,0,330.33,337.84,5.5,3.3,0.009,446272.1,446272.1,6618,0,0,0,L,1151911521,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185885,198109.00
07/06/2015 08:30,2,0.260,ACTIVE,210.35,330.93,59.991,1436185804,"201051344000651","174011321042388",26.18,22.30,0,325.82,335.14,7.0,4.8,0.027,162934.6,162934.6,5328,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185886,198110.00
07/06/2015 08:30,2,0.258,ACTIVE,210.35,330.03,59.954,1436185804,"201051344000867","174011321042388",27.21,23.00,0,320.11,341.15,7.1,5.0,0.027,155350.9,155350.9,5346,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185887,198111.00
07/06/2015 08:30,2,0.262,ACTIVE,210.12,330.33,59.986,1436185804,"201051344001230","174011321042388",27.15,23.00,0,324.02,335.14,7.2,5.0,0.027,166451.0,166451.0,5344,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185896,198112.00
07/06/2015 08:30,2,0.264,ACTIVE,210.57,332.43,59.959,1436185804,"201051344000576","174011321042388",26.96,22.30,0,319.81,346.56,7.2,5.0,0.027,162801.7,162801.7,5349,0,0,0,L,1122011218,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185897,198113.00
07/06/2015 08:30,2,0.289,ACTIVE,210.35,330.93,59.965,1436185804,"201051344000579","174011321042388",27.63,23.00,0,325.52,335.44,8.1,5.9,0.027,169267.0,169267.0,5332,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185897,198114.00
07/06/2015 08:30,1,0.047,ACTIVE_NO_POWER,212.4,375.59,60.00,1436185804,"040051121000097","174011321042388",27.79,22,0.000,298.80,440.13,1.3,0.0,0.000,39035.800000012,39035.800000012,19,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185901,198115.00
07/06/2015 08:30,1,0.061,ALERT,212.3,361.55,60.03,1436185804,"040051121000068","174011321042388",25.08,20,0.000,361.04,388.58,1.5,0.0,0.000,37446.6,37446.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436185903,198116.00
07/06/2015 08:30,1,0.119,ACTIVE_NO_POWER,211.9,426.03,60.00,1436185804,"033051125000150","174011321042388",38.89,21,0.012,318.67,440.96,4.5,0.0,0.036,43501.900000036,43501.900000036,68,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185904,198117.00
07/06/2015 08:30,1,0.190,ACTIVE_NO_POWER,212.2,356.56,60.00,1436185804,"040051121000185","174011321042388",21.19,22,0.000,299.60,439.22,4.0,0.0,0.000,38378.299999999,38378.299999999,20,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185905,198118.00
07/06/2015 08:30,1,0.141,ACTIVE_NO_POWER,211.8,389.45,60.03,1436185804,"040051121000095","174011321042388",24.41,20,0.000,316.57,434.65,3.4,0.0,0.000,37972.5,37972.5,32,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436185929,198119.00
07/06/2015 08:30,1,0.126,ACTIVE_NO_POWER,212.1,432.23,60.03,1436185804,"033051125000132","174011321042388",32.05,22,0.000,321.43,438.69,4.0,0.0,0.000,32628.200000024,32628.400000024,845,0,0,0,L,2361,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186006,198120.00
07/06/2015 08:30,1,0.085,ALERT,212.7,305.51,60.03,1436185804,"040051121000116","174011321042388",27.76,20,0.000,300.94,306.49,2.3,0.0,0.000,38374.000000024,38374.300000024,4,0,0,0,L,2361,97,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436186077,198121.00
07/06/2015 08:45,2,0.301,ACTIVE,210.35,330.63,59.970,1436186703,"201051344000955","174011321042388",27.31,23.00,0,324.92,335.14,8.3,6.1,0.031,168388.6,168388.6,5335,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186704,198122.00
07/06/2015 08:45,1,0.022,ACTIVE_NO_POWER,212.7,412.09,60.03,1436186703,"040051121000195","174011321042388",26.70,20,0.000,299.12,439.96,0.5,0.0,0.000,40896.500000012,40896.500000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186706,198123.00
07/06/2015 08:45,2,0.230,ACTIVE,211.70,333.63,59.959,1436186703,"274151322000095","174011321042388",26.38,24.80,0,330.03,337.84,6.2,4.0,0.031,467713.6,467713.6,6245,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186707,198124.00
07/06/2015 08:45,2,0.285,ACTIVE,210.57,330.63,59.970,1436186703,"201051344000868","174011321042388",27.04,22.30,0,325.52,335.74,7.9,5.7,0.031,154708.4,154708.4,5342,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186707,198125.00
07/06/2015 08:45,2,0.273,ACTIVE,211.25,332.13,59.975,1436186703,"201051344000853","174011321042388",27.79,22.30,0,326.72,337.24,7.7,5.5,0.031,160976.0,160976.0,5343,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186708,198126.00
07/06/2015 08:45,2,0.279,ACTIVE,211.25,331.83,59.965,1436186703,"201051344000582","174011321042388",27.06,22.50,0,326.12,336.04,7.7,5.5,0.027,161201.4,161201.4,5328,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186709,198127.00
07/06/2015 08:45,1,0.047,ACTIVE_NO_POWER,212.8,367.35,60.00,1436186703,"040051121000097","174011321042388",28.00,22,0.000,318.85,440.42,1.3,0.0,0.000,39035.800000012,39035.800000012,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186710,198128.00
07/06/2015 08:45,2,0.287,ACTIVE,210.35,331.23,59.975,1436186703,"201051344000469","174011321042388",27.59,21.80,0,324.02,336.04,8.1,5.8,0.035,156250.6,156250.6,5334,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186711,198129.00
07/06/2015 08:45,2,0.264,ACTIVE,210.35,331.83,59.975,1436186703,"201051344000988","174011321042388",26.64,22.80,0,324.02,337.24,7.2,5.0,0.035,155843.4,155843.4,5334,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186712,198130.00
07/06/2015 08:45,2,0.270,ACTIVE,210.57,330.63,59.965,1436186703,"201051344001158","174011321042388",27.53,22.30,0,324.32,335.74,7.5,5.4,0.035,161925.9,161925.9,5331,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186713,198131.00
07/06/2015 08:45,2,0.279,ACTIVE,210.57,330.33,59.970,1436186703,"201051344001025","174011321042388",27.31,22.80,0,325.22,336.34,7.7,5.5,0.035,165392.4,165392.4,5326,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186714,198132.00
07/06/2015 08:45,1,0.152,ACTIVE_NO_POWER,212.7,419.68,60.00,1436186703,"033051125000118","174011321042388",34.56,23,0.000,317.61,442.55,5.2,0.0,0.000,43442.4,43443,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186715,198133.00
07/06/2015 08:45,2,0.287,ACTIVE,210.57,330.93,59.970,1436186703,"201051344000569","174011321042388",27.06,22.80,0,325.22,335.74,7.9,5.7,0.035,168864.6,168864.6,5339,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186716,198134.00
07/06/2015 08:45,2,0.145,ACTIVE,211.93,341.75,59.991,1436186703,"274151322000094","174011321042388",31.59,25.00,0,330.33,358.58,4.6,2.5,0.027,352770.2,352770.2,6713,0,0,0,L,1151911521,0,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186717,198135.00
07/06/2015 08:45,2,0.291,ACTIVE,210.35,330.33,59.975,1436186703,"201051344000458","174011321042388",26.76,23.00,0,324.92,336.34,7.9,5.7,0.040,164691.1,164691.1,5334,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186719,198136.00
07/06/2015 08:45,2,0.244,ACTIVE,211.70,333.63,59.938,1436186703,"274151322000087","174011321042388",25.33,27.80,0,330.03,338.74,6.3,4.1,0.031,423533.8,423533.8,6217,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186720,198137.00
07/06/2015 08:45,2,0.256,ACTIVE,211.70,333.93,59.970,1436186703,"274151322000052","174011321042388",26.46,25.50,0,329.13,339.04,6.8,4.7,0.035,452785.5,452785.5,6616,0,0,0,L,1151911521,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186721,198138.00
07/06/2015 08:45,2,0.277,ACTIVE,210.80,331.83,60.007,1436186703,"201051344001145","174011321042388",27.10,22.50,0,326.72,337.54,7.7,5.5,0.031,169854.3,169854.3,5342,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186722,198139.00
07/06/2015 08:45,2,0.262,ACTIVE,211.03,332.13,59.975,1436186703,"201051344000685","174011321042388",26.74,23.00,0,325.82,336.64,7.1,4.9,0.031,168898.7,168898.7,5346,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186723,198140.00
07/06/2015 08:45,2,0.213,ACTIVE,211.48,334.24,59.996,1436186703,"274151322000088","174011321042388",26.08,25.00,0,329.43,338.74,5.6,3.5,0.031,433833.6,433833.6,6228,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186724,198141.00
07/06/2015 08:45,2,0.289,ACTIVE,210.57,331.23,59.965,1436186703,"201051344000438","174011321042388",27.12,22.80,0,326.12,336.34,8.0,5.8,0.031,169017.3,169017.3,5328,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186725,198142.00
07/06/2015 08:45,2,0.297,ACTIVE,210.35,330.33,59.965,1436186703,"201051344001135","174011321042388",27.06,22.50,0,325.22,335.14,8.2,6.0,0.035,160347.1,160347.1,5317,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186726,198143.00
07/06/2015 08:45,2,0.316,ACTIVE,210.80,331.83,59.981,1436186703,"201051344000417","174011321042388",26.80,23.30,0,325.22,336.04,8.6,6.4,0.035,164673.8,164673.8,5327,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186727,198144.00
07/06/2015 08:45,2,0.275,ACTIVE,210.35,330.63,59.965,1436186703,"201051344000594","174011321042388",28.01,23.50,0,324.02,336.04,7.8,5.6,0.035,165100.3,165100.3,5328,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186728,198145.00
07/06/2015 08:45,2,0.229,ACTIVE,211.93,333.63,59.970,1436186703,"274151322000083","174011321042388",26.50,25.30,0,330.03,338.74,6.1,4.0,0.022,448946.2,448946.2,6635,0,0,0,L,1151911521,0,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186729,198146.00
07/06/2015 08:45,2,0.303,ACTIVE,211.03,332.13,59.975,1436186703,"201051344000585","174011321042388",27.45,22.80,0,325.22,336.34,8.4,6.2,0.031,164119.4,164119.4,5328,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186730,198147.00
07/06/2015 08:45,2,0.229,ACTIVE,211.70,333.03,59.970,1436186703,"274151322000054","174011321042388",26.08,25.30,0,328.82,338.74,6.1,3.9,0.035,444022.7,444022.7,6216,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186731,198148.00
07/06/2015 08:45,2,0.285,ACTIVE,210.80,330.93,59.970,1436186703,"201051344001203","174011321042388",26.66,23.00,0,325.52,336.64,7.7,5.5,0.031,165259.5,165259.5,5332,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186732,198149.00
07/06/2015 08:45,2,0.291,ACTIVE,210.57,331.53,59.981,1436186703,"201051344000646","174011321042388",26.72,22.80,0,324.62,335.14,7.9,5.7,0.031,162482.7,162482.7,5323,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186732,198150.00
07/06/2015 08:45,2,0.160,ACTIVE,212.38,347.46,59.965,1436186703,"274151322000068","174011321042388",32.22,26.00,0,331.23,368.20,5.2,3.1,0.022,351853.3,351853.3,6322,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186733,198151.00
07/06/2015 08:45,2,0.238,ACTIVE,212.38,333.33,59.981,1436186703,"274151322000076","174011321042388",26.62,25.30,0,330.93,338.44,6.4,4.3,0.031,473523.3,473523.3,6617,0,0,0,L,1151911521,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186734,198152.00
07/06/2015 08:45,1,0.140,ACTIVE_NO_POWER,212.9,380.29,60.03,1436186703,"033051125000132","174011321042388",30.84,23,0.000,319.35,439.01,4.3,0.0,0.000,32628.400000024,32628.700000024,847,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186736,198153.00
07/06/2015 08:45,1,0.148,ACTIVE_NO_POWER,212.8,431.87,60.03,1436186703,"033051125000150","174011321042388",35.62,22,0.000,315.49,442.52,5.2,0.0,0.000,43501.900000036,43502.400000036,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186737,198154.00
07/06/2015 08:45,2,0.299,ACTIVE,210.57,330.63,59.944,1436186703,"201051344000890","174011321042388",26.76,23.30,0,324.32,335.44,8.2,5.9,0.031,166755.0,166755.0,5331,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186738,198155.00
07/06/2015 08:45,2,0.236,ACTIVE,210.57,331.23,59.975,1436186703,"201051344000900","174011321042388",26.92,22.00,0,324.32,335.14,6.4,4.3,0.031,167018.4,167018.4,5343,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186739,198156.00
07/06/2015 08:45,2,0.279,ACTIVE,211.03,332.73,60.007,1436186703,"201051344000633","174011321042388",27.06,22.80,0,324.62,337.54,7.7,5.5,0.031,156668.1,156668.1,5342,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186740,198157.00
07/06/2015 08:45,1,0.205,ACTIVE_NO_POWER,213.0,400.63,60.03,1436186703,"040051121000185","174011321042388",20.66,22,0.000,318.34,438.75,4.1,0.0,0.000,38378.299999999,38378.399999999,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186741,198158.00
07/06/2015 08:45,2,0.295,ACTIVE,210.57,330.03,59.986,1436186703,"201051344000983","174011321042388",26.92,22.50,0,324.62,335.74,8.1,5.9,0.031,163999.5,163999.5,5343,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186742,198159.00
07/06/2015 08:45,2,0.281,ACTIVE,210.80,331.83,59.981,1436186703,"201051344000917","174011321042388",26.50,23.50,0,324.62,336.04,7.6,5.4,0.035,167218.1,167218.1,5342,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186743,198160.00
07/06/2015 08:45,1,0.124,ACTIVE_NO_POWER,212.8,423.38,60.03,1436186703,"033051125000135","174011321042388",31.21,23,0.000,319.66,440.15,3.8,0.0,0.000,32472.499999998,32472.80000001,619,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186745,198161.00
07/06/2015 08:45,2,0.281,ACTIVE,211.03,330.93,60.002,1436186703,"201051344000648","174011321042388",26.94,22.00,0,325.82,336.64,7.7,5.5,0.031,163014.9,163014.9,5336,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186746,198162.00
07/06/2015 08:45,2,0.293,ACTIVE,210.80,331.53,59.959,1436186703,"201051344001093","174011321042388",27.14,23.30,0,324.92,336.04,8.1,5.9,0.035,165362.5,165362.5,5334,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186747,198163.00
07/06/2015 08:45,2,0.266,ACTIVE,211.03,331.53,59.986,1436186703,"201051344000645","174011321042388",26.48,22.80,0,325.22,336.34,7.1,5.0,0.031,163561.4,163561.4,5343,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186748,198164.00
07/06/2015 08:45,2,0.223,ACTIVE,211.93,334.54,59.975,1436186703,"274151322000085","174011321042388",26.50,24.80,0,330.63,338.74,6.0,3.8,0.031,446273.1,446273.1,6619,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186749,198165.00
07/06/2015 08:45,2,0.281,ACTIVE,210.80,331.53,59.981,1436186703,"201051344000651","174011321042388",26.10,22.30,0,325.52,336.04,7.5,5.3,0.031,162935.8,162935.8,5329,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186750,198166.00
07/06/2015 08:45,2,0.273,ACTIVE,211.03,330.33,59.954,1436186703,"201051344000867","174011321042388",27.04,23.00,0,324.62,335.74,7.5,5.3,0.027,155352.1,155352.1,5347,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186751,198167.00
07/06/2015 08:45,1,0.141,ACTIVE_NO_POWER,212.3,364.86,60.03,1436186703,"040051121000095","174011321042388",24.62,20,0.000,315.19,437.23,3.4,0.0,0.000,37972.5,37972.5,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186752,198168.00
07/06/2015 08:45,2,0.271,ACTIVE,210.57,330.93,59.981,1436186703,"201051344001230","174011321042388",27.33,23.00,0,325.22,335.14,7.6,5.4,0.027,166452.3,166452.3,5345,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186753,198169.00
07/06/2015 08:45,2,0.271,ACTIVE,211.03,332.13,59.970,1436186703,"201051344000576","174011321042388",27.10,22.30,0,325.52,336.94,7.5,5.3,0.027,162803.0,162803.0,5350,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186754,198170.00
07/06/2015 08:45,2,0.307,ACTIVE,210.12,330.93,60.007,1436186703,"201051344000579","174011321042388",26.76,23.00,0,326.12,335.74,8.3,6.1,0.031,169268.5,169268.5,5333,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186755,198171.00
07/06/2015 08:45,1,0.064,ACTIVE_NO_POWER,212.3,407.05,60.03,1436186703,"040051121000068","174011321042388",25.06,20,0.000,323.27,437.64,1.6,0.0,0.000,37446.6,37446.6,24,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436186784,198172.00
07/06/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1436186703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.300000024,38374.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187583,198173.00
07/06/2015 09:00,2,0.266,ACTIVE,210.12,329.73,59.981,1436187603,"201051344000955","174011321042388",26.78,23.00,0,324.32,335.44,7.2,5.1,0.022,168389.8,168389.8,5336,0,0,0,L,1122011218,1,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187612,198174.00
07/06/2015 09:00,2,0.180,ACTIVE,211.70,332.13,59.959,1436187603,"274151322000095","174011321042388",26.22,25.00,0,329.43,337.24,4.8,2.7,0.018,467714.2,467714.2,6246,0,0,0,L,1151911521,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187621,198175.00
07/06/2015 09:00,2,0.236,ACTIVE,210.12,329.73,59.970,1436187603,"201051344000868","174011321042388",27.02,22.30,0,325.22,336.04,6.5,4.3,0.018,154709.5,154709.5,5343,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187622,198176.00
07/06/2015 09:00,2,0.236,ACTIVE,210.80,330.93,59.970,1436187603,"201051344000853","174011321042388",26.52,22.30,0,326.42,337.54,6.4,4.2,0.022,160977.1,160977.1,5344,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187623,198177.00
07/06/2015 09:00,2,0.236,ACTIVE,210.80,330.63,59.954,1436187603,"201051344000582","174011321042388",26.58,22.50,0,325.82,336.94,6.4,4.3,0.018,161202.5,161202.5,5329,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187624,198178.00
07/06/2015 09:00,2,0.242,ACTIVE,210.35,330.03,59.986,1436187603,"201051344000469","174011321042388",27.06,21.80,0,323.41,336.64,6.7,4.5,0.022,156251.7,156251.7,5335,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187633,198179.00
07/06/2015 09:00,2,0.211,ACTIVE,210.35,330.63,59.991,1436187603,"201051344000988","174011321042388",26.44,22.80,0,324.32,338.14,5.7,3.5,0.027,155844.3,155844.3,5335,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187633,198180.00
07/06/2015 09:00,2,0.227,ACTIVE,210.35,330.03,59.959,1436187603,"201051344001158","174011321042388",26.30,22.50,0,324.62,336.94,6.1,3.9,0.022,161926.9,161926.9,5332,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187634,198181.00
07/06/2015 09:00,2,0.223,ACTIVE,209.67,328.22,59.981,1436187603,"201051344001025","174011321042388",27.47,22.80,0,325.82,336.64,6.2,4.1,0.013,165393.4,165393.4,5327,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187635,198182.00
07/06/2015 09:00,2,0.227,ACTIVE,210.57,329.73,59.981,1436187603,"201051344000569","174011321042388",27.43,22.50,0,325.22,336.34,6.3,4.2,0.018,168865.6,168865.6,5340,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187644,198183.00
07/06/2015 09:00,2,0.104,ACTIVE,211.93,333.33,59.981,1436187603,"274151322000094","174011321042388",29.76,25.00,0,330.33,345.36,3.2,1.1,0.013,352770.5,352770.5,6714,0,0,0,L,1151911521,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187645,198184.00
07/06/2015 09:00,1,0.065,ACTIVE_NO_POWER,213.2,404.81,60.03,1436187603,"040051121000068","174011321042388",24.46,20,0.000,320.63,438.93,1.5,0.0,0.000,37446.6,37446.6,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187646,198185.00
07/06/2015 09:00,2,0.232,ACTIVE,210.35,329.43,59.991,1436187603,"201051344000458","174011321042388",27.19,23.30,0,324.92,335.44,6.4,4.3,0.018,164692.2,164692.2,5335,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187647,198186.00
07/06/2015 09:00,2,0.184,ACTIVE,211.70,333.33,59.981,1436187603,"274151322000087","174011321042388",24.65,28.00,0,328.82,338.14,4.6,2.5,0.009,423534.5,423534.5,6218,0,0,0,L,1151911521,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187648,198187.00
07/06/2015 09:00,2,0.197,ACTIVE,211.48,333.33,59.981,1436187603,"274151322000052","174011321042388",25.72,25.80,0,328.52,338.44,5.2,3.0,0.022,452786.3,452786.3,6617,0,0,0,L,1151911521,1,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187649,198188.00
07/06/2015 09:00,2,0.227,ACTIVE,211.03,330.93,59.981,1436187603,"201051344001145","174011321042388",26.44,22.50,0,326.72,337.54,6.1,4.0,0.018,169855.4,169855.4,5343,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187650,198189.00
07/06/2015 09:00,2,0.199,ACTIVE,211.03,330.93,60.018,1436187603,"201051344000685","174011321042388",27.12,23.00,0,325.22,337.24,5.5,3.4,0.018,168899.6,168899.6,5347,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187651,198190.00
07/06/2015 09:00,2,0.158,ACTIVE,211.70,332.73,59.981,1436187603,"274151322000088","174011321042388",24.67,25.00,0,328.82,338.14,4.0,1.9,0.009,433834.1,433834.1,6229,0,0,0,L,1151911521,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187652,198191.00
07/06/2015 09:00,2,0.227,ACTIVE,210.80,330.33,59.996,1436187603,"201051344000438","174011321042388",27.59,22.80,0,326.12,336.34,6.4,4.2,0.018,169018.4,169018.4,5329,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187652,198192.00
07/06/2015 09:00,2,0.242,ACTIVE,210.35,329.13,59.986,1436187603,"201051344001135","174011321042388",26.58,22.50,0,325.22,335.74,6.5,4.4,0.018,160348.3,160348.3,5318,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187653,198193.00
07/06/2015 09:00,2,0.258,ACTIVE,211.03,331.23,59.975,1436187603,"201051344000417","174011321042388",27.00,23.30,0,325.52,337.24,7.0,4.9,0.022,164675.1,164675.1,5328,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187654,198194.00
07/06/2015 09:00,2,0.230,ACTIVE,210.35,330.63,59.981,1436187603,"201051344000594","174011321042388",26.74,23.50,0,323.72,336.04,6.3,4.1,0.027,165101.5,165101.5,5329,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187655,198195.00
07/06/2015 09:00,2,0.174,ACTIVE,211.93,332.43,59.981,1436187603,"274151322000083","174011321042388",25.43,25.30,0,329.43,338.44,4.5,2.4,0.009,448946.8,448946.8,6636,0,0,0,L,1151911521,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187656,198196.00
07/06/2015 09:00,2,0.250,ACTIVE,210.80,330.93,59.975,1436187603,"201051344000585","174011321042388",27.15,23.00,0,325.52,336.64,6.9,4.7,0.018,164120.6,164120.6,5329,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187657,198197.00
07/06/2015 09:00,2,0.166,ACTIVE,211.93,332.13,59.981,1436187603,"274151322000054","174011321042388",25.74,25.00,0,328.82,337.84,4.3,2.3,0.004,444023.4,444023.4,6217,0,0,0,L,1151911521,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187658,198198.00
07/06/2015 09:00,2,0.229,ACTIVE,210.80,329.73,59.975,1436187603,"201051344001203","174011321042388",26.74,23.00,0,326.12,337.24,6.2,4.1,0.018,165260.6,165260.6,5333,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187659,198199.00
07/06/2015 09:00,2,0.230,ACTIVE,210.35,330.03,59.981,1436187603,"201051344000646","174011321042388",26.98,22.80,0,325.22,336.04,6.3,4.2,0.018,162483.9,162483.9,5324,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187660,198200.00
07/06/2015 09:00,2,0.117,ACTIVE,212.83,333.93,59.970,1436187603,"274151322000068","174011321042388",29.90,25.80,0,330.63,350.47,3.6,1.5,0.018,351853.7,351853.7,6323,0,0,0,L,1151911521,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187661,198201.00
07/06/2015 09:00,2,0.174,ACTIVE,212.38,333.33,59.970,1436187603,"274151322000076","174011321042388",26.24,25.30,0,330.63,338.14,4.7,2.6,0.022,473524.0,473524.0,6618,0,0,0,L,1151911521,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187662,198202.00
07/06/2015 09:00,1,0.021,ACTIVE_NO_POWER,212.1,421.82,60.00,1436187603,"033051125000150","174011321042388",41.41,22,0.000,318.42,441.87,0.8,0.0,0.000,43502.400000036,43502.600000024,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187670,198203.00
07/06/2015 09:00,2,0.240,ACTIVE,210.35,330.03,59.965,1436187603,"201051344000890","174011321042388",26.46,23.50,0,324.92,336.04,6.5,4.3,0.018,166756.2,166756.2,5332,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187671,198204.00
07/06/2015 09:00,2,0.184,ACTIVE,210.35,330.63,59.970,1436187603,"201051344000900","174011321042388",26.10,22.30,0,324.92,335.74,4.9,2.8,0.018,167019.2,167019.2,5344,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187672,198205.00
07/06/2015 09:00,2,0.221,ACTIVE,210.80,331.83,59.959,1436187603,"201051344000633","174011321042388",27.29,22.80,0,325.22,337.54,6.1,4.0,0.018,156669.2,156669.2,5343,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187673,198206.00
07/06/2015 09:00,2,0.238,ACTIVE,210.35,329.73,59.970,1436187603,"201051344000983","174011321042388",27.00,22.50,0,324.62,336.04,6.5,4.4,0.018,164000.7,164000.7,5344,0,0,0,L,1122011218,1,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187680,198207.00
07/06/2015 09:00,2,0.225,ACTIVE,210.57,331.23,59.959,1436187603,"201051344000917","174011321042388",26.66,23.50,0,324.92,337.24,6.1,3.9,0.018,167219.2,167219.2,5343,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187681,198208.00
07/06/2015 09:00,2,0.229,ACTIVE,210.57,330.63,59.965,1436187603,"201051344000648","174011321042388",26.76,22.30,0,326.12,336.94,6.2,4.1,0.013,163016.0,163016.0,5337,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187690,198209.00
07/06/2015 09:00,2,0.240,ACTIVE,210.35,330.63,59.959,1436187603,"201051344001093","174011321042388",26.86,23.30,0,326.12,336.04,6.5,4.4,0.018,165363.7,165363.7,5335,0,0,0,L,1122011218,1,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187691,198210.00
07/06/2015 09:00,2,0.203,ACTIVE,210.57,330.93,59.959,1436187603,"201051344000645","174011321042388",26.84,23.00,0,326.12,336.04,5.6,3.5,0.018,163562.4,163562.4,5344,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187692,198211.00
07/06/2015 09:00,2,0.162,ACTIVE,211.70,333.93,59.959,1436187603,"274151322000085","174011321042388",25.92,24.80,0,330.33,337.84,4.3,2.2,0.018,446273.7,446273.7,6620,0,0,0,L,1151911521,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187693,198212.00
07/06/2015 09:00,2,0.217,ACTIVE,210.57,330.93,59.965,1436187603,"201051344000651","174011321042388",26.90,22.30,0,326.42,336.34,5.9,3.8,0.013,162936.9,162936.9,5330,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187694,198213.00
07/06/2015 09:00,2,0.217,ACTIVE,210.35,329.43,59.965,1436187603,"201051344000867","174011321042388",27.10,23.30,0,325.52,336.34,6.0,3.9,0.018,155353.2,155353.2,5348,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187695,198214.00
07/06/2015 09:00,1,0.143,ACTIVE_NO_POWER,211.8,429.44,60.00,1436187603,"040051121000095","174011321042388",23.65,20,0.000,316.36,436.84,3.3,0.0,0.000,37972.5,37972.5,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187696,198215.00
07/06/2015 09:00,2,0.225,ACTIVE,210.12,330.03,59.970,1436187603,"201051344001230","174011321042388",26.38,23.00,0,324.32,334.84,6.0,3.9,0.018,166453.4,166453.4,5346,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187697,198216.00
07/06/2015 09:00,2,0.223,ACTIVE,210.57,331.53,59.975,1436187603,"201051344000576","174011321042388",26.72,22.30,0,326.12,336.94,6.0,3.9,0.018,162804.1,162804.1,5351,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187698,198217.00
07/06/2015 09:00,2,0.252,ACTIVE,210.12,330.33,59.986,1436187603,"201051344000579","174011321042388",27.12,23.30,0,324.62,335.74,7.0,4.8,0.018,169269.8,169269.8,5334,0,0,0,L,1122011218,1,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187699,198218.00
07/06/2015 09:00,1,0.054,ALERT,212.3,402.32,60.00,1436187603,"040051121000185","174011321042388",25.20,22,0.000,402.11,418.76,1.3,0.0,0.000,38378.399999999,38378.399999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436187707,198219.00
07/06/2015 09:00,1,0.046,ALERT,212.2,400.51,60.03,1436187603,"040051121000097","174011321042388",27.18,22,0.000,399.93,404.73,1.2,0.0,0.000,39035.800000012,39035.800000012,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436187713,198220.00
07/06/2015 09:00,1,0.013,ACTIVE_NO_POWER,211.8,426.01,60.03,1436187603,"033051125000118","174011321042388",41.45,22,0.000,319.47,441.84,0.5,0.0,0.000,43443,43443.3,79,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436187714,198221.00
07/06/2015 09:00,1,0.020,ALERT,212.4,306.05,60.00,1436187603,"040051121000195","174011321042388",26.04,20,0.000,305.62,309.60,0.5,0.0,0.000,40896.500000012,40896.500000012,4,0,0,0,L,2361,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436187839,198222.00
07/06/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1436187603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.80000001,32472.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188483,198223.00
07/06/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1436187603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.300000024,38374.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188483,198224.00
07/06/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1436187603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.700000024,32628.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188483,198225.00
07/06/2015 09:15,2,0.246,ACTIVE,210.35,330.03,59.949,1436188503,"201051344000955","174011321042388",27.12,23.00,0,324.02,336.04,6.8,4.6,0.022,168390.9,168390.9,5337,0,0,0,L,1122011218,1,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188527,198226.00
07/06/2015 09:15,2,0.162,ACTIVE,211.70,332.13,59.949,1436188503,"274151322000095","174011321042388",25.68,24.80,0,329.13,338.14,4.2,2.2,0.013,467714.7,467714.7,6247,0,0,0,L,1151911521,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188535,198227.00
07/06/2015 09:15,2,0.229,ACTIVE,210.57,330.33,59.954,1436188503,"201051344000868","174011321042388",26.50,22.30,0,324.32,336.04,6.2,4.0,0.018,154710.4,154710.4,5344,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188536,198228.00
07/06/2015 09:15,2,0.225,ACTIVE,211.03,330.93,59.954,1436188503,"201051344000853","174011321042388",26.48,22.50,0,325.22,337.24,6.0,3.9,0.018,160978.0,160978.0,5345,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188537,198229.00
07/06/2015 09:15,2,0.225,ACTIVE,211.25,330.93,59.970,1436188503,"201051344000582","174011321042388",26.10,22.50,0,325.52,336.94,6.0,3.9,0.018,161203.4,161203.4,5330,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188538,198230.00
07/06/2015 09:15,2,0.225,ACTIVE,210.57,330.03,59.949,1436188503,"201051344000469","174011321042388",27.51,21.80,0,323.41,336.04,6.3,4.2,0.013,156252.7,156252.7,5336,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188545,198231.00
07/06/2015 09:15,2,0.203,ACTIVE,210.57,330.93,59.949,1436188503,"201051344000988","174011321042388",26.08,22.80,0,322.81,336.64,5.4,3.3,0.018,155845.0,155845.0,5336,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188546,198232.00
07/06/2015 09:15,2,0.215,ACTIVE,210.57,330.33,59.954,1436188503,"201051344001158","174011321042388",26.30,22.50,0,323.41,336.34,5.8,3.7,0.018,161927.8,161927.8,5333,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188547,198233.00
07/06/2015 09:15,2,0.217,ACTIVE,210.57,329.43,59.949,1436188503,"201051344001025","174011321042388",26.40,22.50,0,324.32,336.64,5.8,3.7,0.013,165394.3,165394.3,5328,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188548,198234.00
07/06/2015 09:15,2,0.221,ACTIVE,210.57,329.73,59.959,1436188503,"201051344000569","174011321042388",27.27,22.80,0,324.62,336.94,6.1,4.0,0.018,168866.6,168866.6,5341,0,0,0,L,1122011218,1,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188558,198235.00
07/06/2015 09:15,2,0.096,ACTIVE,212.16,333.93,59.954,1436188503,"274151322000094","174011321042388",29.60,24.80,0,330.93,337.84,2.9,0.9,0.018,352770.6,352770.6,6715,0,0,0,L,1151911521,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188558,198236.00
