ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 09:15,2,0.230,ACTIVE,210.57,329.13,59.949,1436188503,"201051344000458","174011321042388",26.46,23.30,0,324.32,336.34,6.2,4.1,0.022,164693.1,164693.1,5336,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188567,198237.00
07/06/2015 09:15,2,0.172,ACTIVE,212.16,333.63,59.933,1436188503,"274151322000087","174011321042388",25.19,28.00,0,329.73,338.44,4.4,2.3,0.013,423535.0,423535.0,6219,0,0,0,L,1151911521,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188568,198238.00
07/06/2015 09:15,2,0.191,ACTIVE,211.93,333.03,59.959,1436188503,"274151322000052","174011321042388",25.35,25.50,0,329.43,338.44,4.9,2.8,0.018,452787.0,452787.0,6618,0,0,0,L,1151911521,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188568,198239.00
07/06/2015 09:15,2,0.219,ACTIVE,211.03,331.23,59.959,1436188503,"201051344001145","174011321042388",26.74,22.50,0,325.52,336.94,5.9,3.8,0.013,169856.3,169856.3,5344,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188569,198240.00
07/06/2015 09:15,2,0.203,ACTIVE,211.03,330.03,59.954,1436188503,"201051344000685","174011321042388",26.18,23.00,0,324.32,336.34,5.4,3.3,0.022,168900.4,168900.4,5348,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188570,198241.00
07/06/2015 09:15,2,0.156,ACTIVE,211.70,332.43,59.954,1436188503,"274151322000088","174011321042388",23.97,24.80,0,329.43,338.14,3.8,1.8,0.004,433834.5,433834.5,6230,0,0,0,L,1151911521,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188571,198242.00
07/06/2015 09:15,2,0.229,ACTIVE,210.80,330.33,59.959,1436188503,"201051344000438","174011321042388",27.17,22.80,0,325.22,335.44,6.3,4.2,0.018,169019.4,169019.4,5330,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188572,198243.00
07/06/2015 09:15,2,0.230,ACTIVE,210.35,328.82,59.959,1436188503,"201051344001135","174011321042388",27.35,22.50,0,324.92,335.74,6.4,4.3,0.018,160349.3,160349.3,5319,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188573,198244.00
07/06/2015 09:15,2,0.254,ACTIVE,210.80,330.93,59.965,1436188503,"201051344000417","174011321042388",27.12,23.30,0,325.22,337.24,7.0,4.8,0.018,164676.3,164676.3,5329,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188574,198245.00
07/06/2015 09:15,2,0.225,ACTIVE,210.12,330.03,59.970,1436188503,"201051344000594","174011321042388",27.47,23.50,0,323.11,336.04,6.3,4.1,0.018,165102.4,165102.4,5330,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188575,198246.00
07/06/2015 09:15,2,0.168,ACTIVE,211.70,333.03,59.959,1436188503,"274151322000083","174011321042388",25.52,25.50,0,329.43,338.14,4.3,2.3,0.009,448947.3,448947.3,6637,0,0,0,L,1151911521,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188576,198247.00
07/06/2015 09:15,2,0.250,ACTIVE,210.80,331.23,59.965,1436188503,"201051344000585","174011321042388",27.02,22.80,0,324.92,337.24,6.9,4.7,0.013,164121.7,164121.7,5330,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188576,198248.00
07/06/2015 09:15,2,0.160,ACTIVE,211.25,332.43,59.959,1436188503,"274151322000054","174011321042388",26.18,25.00,0,329.13,338.44,4.3,2.2,0.022,444023.8,444023.8,6218,0,0,0,L,1151911521,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188577,198249.00
07/06/2015 09:15,2,0.229,ACTIVE,210.57,329.73,59.965,1436188503,"201051344001203","174011321042388",26.36,23.00,0,324.92,337.54,6.1,4.0,0.018,165261.5,165261.5,5334,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188578,198250.00
07/06/2015 09:15,2,0.227,ACTIVE,210.12,330.63,59.970,1436188503,"201051344000646","174011321042388",27.27,22.80,0,323.11,336.04,6.3,4.2,0.018,162484.8,162484.8,5325,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188579,198251.00
07/06/2015 09:15,2,0.117,ACTIVE,212.38,334.24,59.938,1436188503,"274151322000068","174011321042388",29.86,25.80,0,330.93,338.74,3.5,1.5,0.009,351854.0,351854.0,6324,0,0,0,L,1151911521,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188580,198252.00
07/06/2015 09:15,2,0.178,ACTIVE,212.16,333.63,59.954,1436188503,"274151322000076","174011321042388",25.66,25.30,0,331.23,338.74,4.7,2.6,0.018,473524.5,473524.5,6619,0,0,0,L,1151911521,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188581,198253.00
07/06/2015 09:15,1,0.105,ACTIVE_NO_POWER,212.9,405.76,60.03,1436188503,"033051125000150","174011321042388",36.12,22,0.000,319.35,441.22,3.7,0.0,0.000,43502.600000024,43502.699999988,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188582,198254.00
07/06/2015 09:15,2,0.246,ACTIVE,210.35,329.73,59.965,1436188503,"201051344000890","174011321042388",26.58,23.50,0,324.32,336.04,6.7,4.5,0.018,166757.2,166757.2,5333,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188583,198255.00
07/06/2015 09:15,2,0.189,ACTIVE,210.57,330.63,59.970,1436188503,"201051344000900","174011321042388",25.90,22.30,0,323.72,335.14,5.0,2.9,0.018,167019.8,167019.8,5345,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188584,198256.00
07/06/2015 09:15,2,0.230,ACTIVE,210.80,331.53,59.975,1436188503,"201051344000633","174011321042388",26.58,22.80,0,312.29,347.16,6.3,4.1,0.018,156670.1,156670.1,5344,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188585,198257.00
07/06/2015 09:15,2,0.242,ACTIVE,210.80,330.03,59.959,1436188503,"201051344000983","174011321042388",27.53,22.50,0,324.32,335.14,6.8,4.6,0.018,164001.8,164001.8,5345,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188593,198258.00
07/06/2015 09:15,2,0.230,ACTIVE,211.25,331.53,59.970,1436188503,"201051344000917","174011321042388",27.04,23.50,0,324.32,336.94,6.3,4.2,0.022,167220.1,167220.1,5344,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188594,198259.00
07/06/2015 09:15,2,0.229,ACTIVE,211.03,330.93,59.949,1436188503,"201051344000648","174011321042388",27.57,22.30,0,325.52,336.64,6.4,4.3,0.022,163017.0,163017.0,5338,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188595,198260.00
07/06/2015 09:15,2,0.254,ACTIVE,210.57,330.93,59.981,1436188503,"201051344001093","174011321042388",26.52,23.30,0,325.52,336.64,6.8,4.7,0.018,165364.7,165364.7,5336,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188596,198261.00
07/06/2015 09:15,2,0.211,ACTIVE,211.03,330.93,59.975,1436188503,"201051344000645","174011321042388",27.14,23.00,0,325.22,335.74,5.8,3.7,0.022,163563.2,163563.2,5345,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188597,198262.00
07/06/2015 09:15,2,0.174,ACTIVE,212.38,334.24,59.959,1436188503,"274151322000085","174011321042388",25.94,24.80,0,330.63,338.44,4.6,2.5,0.027,446274.2,446274.2,6621,0,0,0,L,1151911521,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188598,198263.00
07/06/2015 09:15,2,0.234,ACTIVE,211.03,331.53,60.002,1436188503,"201051344000651","174011321042388",26.18,22.30,0,326.42,336.94,6.2,4.1,0.018,162937.8,162937.8,5331,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188598,198264.00
07/06/2015 09:15,2,0.230,ACTIVE,211.03,330.33,59.970,1436188503,"201051344000867","174011321042388",26.88,23.30,0,321.31,339.65,6.3,4.2,0.013,155354.1,155354.1,5349,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188599,198265.00
07/06/2015 09:15,2,0.236,ACTIVE,210.80,330.33,59.970,1436188503,"201051344001230","174011321042388",26.36,23.00,0,323.41,336.34,6.3,4.2,0.018,166454.3,166454.3,5347,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188607,198266.00
07/06/2015 09:15,2,0.229,ACTIVE,211.03,333.03,59.970,1436188503,"201051344000576","174011321042388",27.10,22.30,0,324.02,338.74,6.3,4.2,0.022,162805.0,162805.0,5352,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188608,198267.00
07/06/2015 09:15,2,0.262,ACTIVE,210.57,330.63,59.928,1436188503,"201051344000579","174011321042388",27.27,23.30,0,325.22,335.74,7.3,5.1,0.018,169271.0,169271.0,5335,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188609,198268.00
07/06/2015 09:15,1,0.045,ALERT,212.7,390.53,60.00,1436188503,"040051121000097","174011321042388",27.33,22,0.000,390.40,431.61,1.2,0.0,0.000,39035.800000012,39035.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436188616,198269.00
07/06/2015 09:15,1,0.063,ALERT,213.4,356.18,60.00,1436188503,"040051121000068","174011321042388",24.52,20,0.000,355.47,379.59,1.5,0.0,0.000,37446.6,37446.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436188620,198270.00
07/06/2015 09:15,1,0.140,ALERT,212.7,404.83,60.00,1436188503,"040051121000095","174011321042388",23.93,21,0.000,404.39,415.94,3.3,0.0,0.000,37972.5,37972.5,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436188622,198271.00
07/06/2015 09:15,1,0.013,ACTIVE_NO_POWER,212.5,332.42,60.00,1436188503,"033051125000118","174011321042388",41.57,22,0.000,320.87,441.43,0.5,0.0,0.000,43443.3,43443.4,94,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188629,198272.00
07/06/2015 09:15,1,0.105,ACTIVE_NO_POWER,212.8,401.06,60.00,1436188503,"033051125000135","174011321042388",30.52,22,0.000,320.85,440.03,3.2,0.0,0.000,32472.80000001,32472.900000034,863,0,0,0,L,2361,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188725,198273.00
07/06/2015 09:15,1,0.020,ALERT,211.7,325.51,60.03,1436188503,"040051121000195","174011321042388",26.18,20,0.000,325.21,329.23,0.5,0.0,0.000,40896.500000012,40896.500000012,4,0,0,0,L,2361,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436188730,198274.00
07/06/2015 09:15,1,0.140,ACTIVE_NO_POWER,213.0,394.85,60.03,1436188503,"040051121000185","174011321042388",23.90,22,0.000,302.16,438.51,3.3,0.0,0.000,38378.399999999,38378.399999999,49,0,0,0,L,2361,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188786,198275.00
07/06/2015 09:15,1,0.131,ACTIVE_NO_POWER,213.8,426.37,60.03,1436188503,"033051125000132","174011321042388",31.67,22,0.000,319.71,439.39,4.1,0.0,0.000,32628.700000024,32628.900000024,1118,0,0,0,L,2361,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436188832,198276.00
07/06/2015 09:15,1,0.085,ALERT,213.0,302.14,60.03,1436188503,"040051121000116","174011321042388",27.77,20,0.000,301.95,307.48,2.3,0.0,0.000,38374.300000024,38374.300000024,4,0,0,0,L,2361,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436188858,198277.00
07/06/2015 09:30,2,0.309,ACTIVE,210.35,330.93,59.959,1436189403,"201051344000955","174011321042388",27.19,23.00,0,323.72,335.74,8.5,6.3,0.035,168392.4,168392.4,5338,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189404,198278.00
07/06/2015 09:30,2,0.238,ACTIVE,212.16,333.03,59.944,1436189403,"274151322000095","174011321042388",25.98,25.00,0,329.43,338.74,6.3,4.2,0.027,467715.6,467715.6,6248,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189407,198279.00
07/06/2015 09:30,2,0.293,ACTIVE,210.57,331.23,59.959,1436189403,"201051344000868","174011321042388",26.76,22.30,0,324.62,336.94,8.0,5.8,0.035,154711.7,154711.7,5345,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189408,198280.00
07/06/2015 09:30,2,0.279,ACTIVE,211.03,332.43,59.954,1436189403,"201051344000853","174011321042388",27.49,22.30,0,325.82,337.54,7.8,5.6,0.035,160979.2,160979.2,5346,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189409,198281.00
07/06/2015 09:30,2,0.283,ACTIVE,211.25,332.13,59.954,1436189403,"201051344000582","174011321042388",27.00,22.80,0,325.52,336.94,7.8,5.6,0.035,161204.7,161204.7,5331,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189411,198282.00
07/06/2015 09:30,2,0.305,ACTIVE,210.80,331.83,59.954,1436189403,"201051344000469","174011321042388",26.26,21.50,0,316.50,340.55,8.1,5.9,0.035,156254.1,156254.1,5337,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189413,198283.00
07/06/2015 09:30,2,0.268,ACTIVE,210.57,332.13,59.944,1436189403,"201051344000988","174011321042388",26.60,22.80,0,323.41,337.24,7.2,5.0,0.035,155846.2,155846.2,5337,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189414,198284.00
07/06/2015 09:30,2,0.283,ACTIVE,210.80,330.93,59.944,1436189403,"201051344001158","174011321042388",26.58,22.30,0,323.72,336.34,7.7,5.5,0.040,161929.0,161929.0,5334,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189415,198285.00
07/06/2015 09:30,2,0.279,ACTIVE,210.57,330.63,59.954,1436189403,"201051344001025","174011321042388",27.23,22.50,0,325.52,336.34,7.7,5.5,0.031,165395.6,165395.6,5329,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189416,198286.00
07/06/2015 09:30,1,0.155,ACTIVE,212.7,346.65,60.00,1436189403,"033051125000118","174011321042388",35.22,23,0.136,318.82,442.16,5.4,10.9,0.004,43443.4,43443.8,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189417,198287.00
07/06/2015 09:30,2,0.287,ACTIVE,210.80,330.93,59.965,1436189403,"201051344000569","174011321042388",27.15,22.80,0,324.32,336.04,7.9,5.7,0.040,168867.9,168867.9,5342,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189418,198288.00
07/06/2015 09:30,2,0.146,ACTIVE,212.38,343.25,59.981,1436189403,"274151322000094","174011321042388",31.79,25.30,0,330.03,379.32,4.7,2.6,0.022,352771.2,352771.2,6716,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189419,198289.00
07/06/2015 09:30,2,0.289,ACTIVE,210.57,330.63,59.938,1436189403,"201051344000458","174011321042388",27.04,23.00,0,324.32,336.34,8.0,5.8,0.035,164694.5,164694.5,5337,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189420,198290.00
07/06/2015 09:30,2,0.242,ACTIVE,212.38,334.54,59.949,1436189403,"274151322000087","174011321042388",25.54,28.30,0,329.73,339.34,6.3,4.2,0.035,423536.0,423536.0,6220,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189421,198291.00
07/06/2015 09:30,2,0.260,ACTIVE,212.16,333.63,59.970,1436189403,"274151322000052","174011321042388",26.20,25.80,0,329.43,339.34,6.9,4.8,0.035,452788.1,452788.1,6619,0,0,0,L,1151911521,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189422,198292.00
07/06/2015 09:30,2,0.281,ACTIVE,211.25,331.83,59.959,1436189403,"201051344001145","174011321042388",26.74,22.50,0,326.42,337.54,7.7,5.5,0.031,169857.6,169857.6,5345,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189423,198293.00
07/06/2015 09:30,2,0.262,ACTIVE,211.25,332.13,59.975,1436189403,"201051344000685","174011321042388",26.90,23.00,0,324.32,336.34,7.2,5.0,0.035,168901.5,168901.5,5349,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189424,198294.00
07/06/2015 09:30,2,0.221,ACTIVE,211.70,333.93,59.959,1436189403,"274151322000088","174011321042388",25.19,25.00,0,329.73,339.34,5.6,3.5,0.027,433835.3,433835.3,6231,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189425,198295.00
07/06/2015 09:30,2,0.283,ACTIVE,211.03,331.23,59.954,1436189403,"201051344000438","174011321042388",27.49,22.80,0,325.52,336.34,7.9,5.7,0.031,169020.8,169020.8,5331,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189426,198296.00
07/06/2015 09:30,2,0.297,ACTIVE,210.57,330.63,59.949,1436189403,"201051344001135","174011321042388",27.10,22.50,0,325.22,335.74,8.2,6.0,0.035,160350.7,160350.7,5320,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189427,198297.00
07/06/2015 09:30,2,0.316,ACTIVE,211.03,332.13,59.954,1436189403,"201051344000417","174011321042388",26.86,23.30,0,324.92,336.94,8.6,6.4,0.031,164677.8,164677.8,5330,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189428,198298.00
07/06/2015 09:30,2,0.277,ACTIVE,210.57,331.53,59.922,1436189403,"201051344000594","174011321042388",27.95,23.30,0,322.21,335.74,7.9,5.7,0.035,165103.8,165103.8,5331,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189429,198299.00
07/06/2015 09:30,2,0.230,ACTIVE,212.16,333.93,59.949,1436189403,"274151322000083","174011321042388",26.52,25.50,0,329.73,339.34,6.2,4.0,0.031,448948.3,448948.3,6638,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189429,198300.00
07/06/2015 09:30,2,0.305,ACTIVE,211.03,332.43,59.959,1436189403,"201051344000585","174011321042388",27.45,22.80,0,325.82,336.94,8.5,6.3,0.027,164123.2,164123.2,5331,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189430,198301.00
07/06/2015 09:30,2,0.232,ACTIVE,211.93,334.24,59.949,1436189403,"274151322000054","174011321042388",25.96,25.30,0,329.43,338.74,6.1,4.0,0.031,444024.8,444024.8,6219,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189431,198302.00
07/06/2015 09:30,2,0.275,ACTIVE,211.25,330.63,59.959,1436189403,"201051344001203","174011321042388",27.53,23.00,0,325.52,337.54,7.7,5.5,0.031,165262.9,165262.9,5335,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189432,198303.00
07/06/2015 09:30,2,0.291,ACTIVE,210.80,331.23,59.975,1436189403,"201051344000646","174011321042388",26.90,22.80,0,323.72,336.04,7.9,5.7,0.035,162486.2,162486.2,5326,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189433,198304.00
07/06/2015 09:30,2,0.162,ACTIVE,213.06,350.17,59.986,1436189403,"274151322000068","174011321042388",32.42,26.30,0,331.53,386.23,5.3,3.2,0.022,351854.8,351854.8,6325,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189434,198305.00
07/06/2015 09:30,2,0.236,ACTIVE,212.83,334.24,59.959,1436189403,"274151322000076","174011321042388",27.04,25.30,0,331.23,339.04,6.5,4.3,0.031,473525.5,473525.5,6620,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189435,198306.00
07/06/2015 09:30,1,0.139,ACTIVE,212.7,327.07,60.00,1436189403,"033051125000132","174011321042388",31.37,23,0.131,319.53,438.99,4.3,11.2,0.064,32628.900000024,32629.200000024,1120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189436,198307.00
07/06/2015 09:30,1,0.145,ACTIVE_NO_POWER,212.6,385.85,60.00,1436189403,"033051125000150","174011321042388",37.53,22,0.000,317.85,442.80,5.4,0.0,0.000,43502.699999988,43503.300000012,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189438,198308.00
07/06/2015 09:30,2,0.299,ACTIVE,210.80,330.63,59.954,1436189403,"201051344000890","174011321042388",26.98,23.50,0,324.02,336.34,8.2,6.0,0.035,166758.6,166758.6,5334,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189438,198309.00
07/06/2015 09:30,2,0.240,ACTIVE,210.80,331.53,59.965,1436189403,"201051344000900","174011321042388",26.70,22.00,0,324.02,335.74,6.5,4.3,0.035,167020.8,167020.8,5346,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189439,198310.00
07/06/2015 09:30,2,0.277,ACTIVE,211.48,333.03,59.986,1436189403,"201051344000633","174011321042388",27.35,22.50,0,323.72,338.44,7.7,5.5,0.035,156671.4,156671.4,5345,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189440,198311.00
07/06/2015 09:30,1,0.201,ACTIVE_NO_POWER,213.2,412.07,60.00,1436189403,"040051121000185","174011321042388",21.47,22,0.000,318.50,438.28,4.2,0.0,0.000,38378.399999999,38378.599999999,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189442,198312.00
07/06/2015 09:30,2,0.291,ACTIVE,210.80,330.63,59.965,1436189403,"201051344000983","174011321042388",27.41,22.30,0,324.92,336.04,8.1,5.9,0.035,164003.2,164003.2,5346,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189443,198313.00
07/06/2015 09:30,2,0.281,ACTIVE,211.03,331.53,59.959,1436189403,"201051344000917","174011321042388",26.90,23.50,0,325.22,336.94,7.7,5.5,0.031,167221.4,167221.4,5345,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189443,198314.00
07/06/2015 09:30,1,0.126,ACTIVE_NO_POWER,213.3,386.65,60.03,1436189403,"033051125000135","174011321042388",31.40,23,0.000,320.29,440.18,3.9,0.0,0.000,32472.900000034,32473.100000022,865,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189446,198315.00
07/06/2015 09:30,2,0.285,ACTIVE,211.03,331.53,59.970,1436189403,"201051344000648","174011321042388",27.06,22.00,0,326.72,337.24,7.9,5.7,0.031,163018.3,163018.3,5339,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189447,198316.00
07/06/2015 09:30,2,0.301,ACTIVE,210.80,331.53,59.959,1436189403,"201051344001093","174011321042388",26.74,23.30,0,324.92,336.64,8.2,6.0,0.031,165366.2,165366.2,5337,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189448,198317.00
07/06/2015 09:30,2,0.268,ACTIVE,211.25,331.23,59.975,1436189403,"201051344000645","174011321042388",26.56,22.80,0,325.52,336.64,7.2,5.1,0.035,163564.4,163564.4,5346,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189449,198318.00
07/06/2015 09:30,2,0.225,ACTIVE,212.16,333.33,59.965,1436189403,"274151322000085","174011321042388",26.54,24.80,0,330.93,339.04,6.0,3.9,0.027,446275.2,446275.2,6622,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189449,198319.00
07/06/2015 09:30,2,0.279,ACTIVE,211.03,331.83,59.970,1436189403,"201051344000651","174011321042388",26.48,22.30,0,325.82,337.24,7.5,5.3,0.031,162939.1,162939.1,5332,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189450,198320.00
07/06/2015 09:30,2,0.275,ACTIVE,211.03,330.33,59.965,1436189403,"201051344000867","174011321042388",27.14,23.00,0,325.22,336.34,7.6,5.4,0.031,155355.4,155355.4,5350,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189451,198321.00
07/06/2015 09:30,2,0.271,ACTIVE,210.80,330.93,59.965,1436189403,"201051344001230","174011321042388",27.43,23.00,0,324.32,335.44,7.6,5.4,0.035,166455.6,166455.6,5348,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189454,198322.00
07/06/2015 09:30,2,0.275,ACTIVE,211.25,332.43,59.965,1436189403,"201051344000576","174011321042388",26.74,22.00,0,326.12,337.54,7.5,5.3,0.031,162806.3,162806.3,5353,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189455,198323.00
07/06/2015 09:30,2,0.305,ACTIVE,210.80,331.23,59.970,1436189403,"201051344000579","174011321042388",27.12,23.00,0,325.52,336.64,8.4,6.2,0.035,169272.4,169272.4,5336,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189456,198324.00
07/06/2015 09:30,1,0.023,ACTIVE_NO_POWER,212.4,337.79,60.03,1436189403,"040051121000195","174011321042388",26.61,20,0.000,322.00,439.17,0.6,0.0,0.000,40896.500000012,40896.500000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189457,198325.00
07/06/2015 09:30,1,0.047,ACTIVE_NO_POWER,213.4,324.46,60.03,1436189403,"040051121000097","174011321042388",27.92,22,0.000,320.53,440.02,1.3,0.0,0.000,39035.800000012,39035.800000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189458,198326.00
07/06/2015 09:30,1,0.064,ACTIVE_NO_POWER,212.8,398.45,60.03,1436189403,"040051121000068","174011321042388",25.16,20,0.000,322.62,437.32,1.6,0.0,0.000,37446.6,37446.6,18,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189479,198327.00
07/06/2015 09:30,1,0.141,ACTIVE_NO_POWER,212.6,366.81,60.03,1436189403,"040051121000095","174011321042388",24.66,20,0.000,323.89,367.53,3.4,0.0,0.000,37972.5,37972.5,36,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436189502,198328.00
07/06/2015 09:30,1,0.085,ALERT,212.9,309.97,60.03,1436189403,"040051121000116","174011321042388",27.77,20,0.000,309.87,312.95,2.3,0.0,0.000,38374.300000024,38374.300000024,4,0,0,0,L,2361,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436189557,198329.00
07/06/2015 09:45,2,0.449,ACTIVE,210.12,331.23,59.954,1436190304,"201051344000955","174011321042388",27.57,22.80,0,324.62,339.04,12.6,10.2,0.071,168394.5,168394.5,5339,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190305,198330.00
07/06/2015 09:45,1,0.337,ACTIVE,212.0,366.08,60.03,1436190304,"040051121000195","174011321042388",21.50,22,0.131,319.05,441.40,7.2,14.9,0.000,40896.500000012,40897.099999976,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190306,198331.00
07/06/2015 09:45,2,0.385,ACTIVE,211.70,336.04,59.949,1436190304,"274151322000095","174011321042388",27.27,25.00,0,329.73,341.15,10.6,8.3,0.062,467717.2,467717.2,6249,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190307,198332.00
07/06/2015 09:45,2,0.436,ACTIVE,210.35,332.13,59.975,1436190304,"201051344000868","174011321042388",27.23,21.80,0,325.52,339.65,12.0,9.7,0.066,154713.7,154713.7,5346,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190308,198333.00
07/06/2015 09:45,2,0.424,ACTIVE,211.03,333.63,59.970,1436190304,"201051344000853","174011321042388",27.31,22.00,0,327.02,341.15,11.7,9.4,0.075,160981.2,160981.2,5347,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190309,198334.00
07/06/2015 09:45,2,0.447,ACTIVE,210.80,331.83,59.965,1436190304,"201051344000582","174011321042388",22.42,22.50,0,326.12,340.85,10.2,7.9,0.062,161206.5,161206.5,5332,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190310,198335.00
07/06/2015 09:45,1,0.331,ACTIVE_NO_POWER,213.0,414.48,60.00,1436190304,"040051121000097","174011321042388",24.65,23,0.000,317.80,442.07,8.0,0.0,0.000,39035.800000012,39036.500000012,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190311,198336.00
07/06/2015 09:45,2,0.438,ACTIVE,210.57,333.03,59.944,1436190304,"201051344000469","174011321042388",27.65,21.30,0,324.32,339.95,12.3,9.9,0.075,156256.1,156256.1,5338,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190312,198337.00
07/06/2015 09:45,2,0.402,ACTIVE,210.35,333.03,59.965,1436190304,"201051344000988","174011321042388",27.81,22.30,0,324.32,341.45,11.4,9.1,0.066,155848.0,155848.0,5338,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190313,198338.00
07/06/2015 09:45,2,0.422,ACTIVE,210.35,332.43,59.981,1436190304,"201051344001158","174011321042388",27.41,22.00,0,324.92,340.25,11.7,9.4,0.071,161930.9,161930.9,5335,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190314,198339.00
07/06/2015 09:45,2,0.418,ACTIVE,210.12,331.23,59.975,1436190304,"201051344001025","174011321042388",27.77,22.50,0,324.92,340.55,11.8,9.5,0.066,165397.5,165397.5,5330,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190315,198340.00
07/06/2015 09:45,1,0.251,ACTIVE,212.2,341.76,60.03,1436190304,"033051125000118","174011321042388",37.79,23,0.131,313.40,442.98,9.4,10.9,0.049,43443.8,43445.1,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190316,198341.00
07/06/2015 09:45,2,0.432,ACTIVE,210.35,331.53,59.981,1436190304,"201051344000569","174011321042388",27.23,22.30,0,326.12,340.25,12.0,9.6,0.071,168869.9,168869.9,5343,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190317,198342.00
07/06/2015 09:45,2,0.201,ACTIVE,211.70,414.49,59.975,1436190304,"274151322000094","174011321042388",39.24,26.00,0,331.23,426.81,8.1,5.8,0.040,352772.4,352772.4,6717,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190318,198343.00
07/06/2015 09:45,1,0.374,ACTIVE_NO_POWER,212.3,393.46,60.03,1436190304,"040051121000068","174011321042388",21.10,22,0.000,319.49,439.94,7.8,0.0,0.000,37446.6,37447.2,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190319,198344.00
07/06/2015 09:45,2,0.436,ACTIVE,210.12,330.93,59.986,1436190304,"201051344000458","174011321042388",27.19,22.50,0,325.22,339.04,12.0,9.7,0.071,164696.5,164696.5,5338,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190320,198345.00
07/06/2015 09:45,2,0.379,ACTIVE,211.70,333.63,60.007,1436190304,"274151322000087","174011321042388",27.04,28.50,0,329.43,341.45,10.4,8.1,0.053,423537.6,423537.6,6221,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190321,198346.00
07/06/2015 09:45,2,0.402,ACTIVE,211.25,333.63,59.965,1436190304,"274151322000052","174011321042388",27.23,25.80,0,328.52,341.45,11.1,8.8,0.071,452789.9,452789.9,6620,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190322,198347.00
07/06/2015 09:45,2,0.410,ACTIVE,210.80,332.73,59.975,1436190304,"201051344001145","174011321042388",27.99,22.30,0,326.42,340.85,11.6,9.3,0.071,169859.5,169859.5,5346,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190323,198348.00
07/06/2015 09:45,2,0.395,ACTIVE,210.80,332.73,59.981,1436190304,"201051344000685","174011321042388",27.65,22.80,0,325.22,339.65,11.1,8.8,0.071,168903.3,168903.3,5350,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190324,198349.00
07/06/2015 09:45,2,0.361,ACTIVE,211.03,334.84,59.970,1436190304,"274151322000088","174011321042388",26.62,25.00,0,329.13,340.85,9.7,7.5,0.049,433836.8,433836.8,6232,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190325,198350.00
07/06/2015 09:45,2,0.428,ACTIVE,210.57,332.13,59.975,1436190304,"201051344000438","174011321042388",27.57,22.80,0,326.12,340.25,12.0,9.7,0.071,169022.8,169022.8,5332,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190325,198351.00
07/06/2015 09:45,2,0.441,ACTIVE,210.12,330.63,59.970,1436190304,"201051344001135","174011321042388",27.27,22.50,0,325.82,339.34,12.2,9.9,0.071,160352.8,160352.8,5321,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190326,198352.00
07/06/2015 09:45,2,0.455,ACTIVE,210.80,333.03,59.949,1436190304,"201051344000417","174011321042388",27.31,23.30,0,324.92,340.55,12.6,10.3,0.071,164680.0,164680.0,5331,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190327,198353.00
07/06/2015 09:45,2,0.428,ACTIVE,210.12,332.13,59.981,1436190304,"201051344000594","174011321042388",27.51,23.30,0,324.32,339.34,11.9,9.6,0.075,165105.8,165105.8,5332,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190328,198354.00
07/06/2015 09:45,2,0.377,ACTIVE,211.70,333.93,59.970,1436190304,"274151322000083","174011321042388",27.19,25.50,0,329.73,341.75,10.4,8.1,0.057,448949.9,448949.9,6639,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190329,198355.00
07/06/2015 09:45,2,0.445,ACTIVE,210.80,333.03,59.959,1436190304,"201051344000585","174011321042388",27.75,22.80,0,326.42,340.55,12.6,10.2,0.071,164125.4,164125.4,5332,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190330,198356.00
07/06/2015 09:45,2,0.377,ACTIVE,211.70,334.84,59.981,1436190304,"274151322000054","174011321042388",27.06,25.30,0,329.43,341.45,10.3,8.0,0.062,444026.4,444026.4,6220,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190331,198357.00
07/06/2015 09:45,2,0.420,ACTIVE,210.80,331.83,59.991,1436190304,"201051344001203","174011321042388",27.57,22.80,0,326.42,340.85,11.8,9.4,0.066,165264.8,165264.8,5336,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190332,198358.00
07/06/2015 09:45,2,0.461,ACTIVE,210.12,331.83,59.981,1436190304,"201051344000646","174011321042388",23.16,22.80,0,324.92,339.65,10.8,8.5,0.062,162488.2,162488.2,5327,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190333,198359.00
07/06/2015 09:45,2,0.252,ACTIVE,212.38,393.45,59.981,1436190304,"274151322000068","174011321042388",36.92,26.80,0,332.73,408.18,9.4,7.2,0.044,351856.2,351856.2,6326,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190334,198360.00
07/06/2015 09:45,2,0.389,ACTIVE,211.93,334.24,59.975,1436190304,"274151322000076","174011321042388",27.73,25.30,0,330.63,341.75,11.0,8.7,0.066,473527.3,473527.3,6621,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190335,198361.00
07/06/2015 09:45,1,0.227,ACTIVE,212.6,351.07,60.03,1436190304,"033051125000132","174011321042388",32.47,23,0.146,316.74,438.91,7.3,10.9,0.005,32629.200000024,32630.100000024,1122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190336,198362.00
07/06/2015 09:45,1,0.262,ACTIVE,212.3,382.36,60.03,1436190304,"033051125000150","174011321042388",36.88,22,0.137,317.09,444.56,9.6,14.8,0.000,43503.300000012,43504.699999988,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190337,198363.00
07/06/2015 09:45,2,0.441,ACTIVE,210.12,331.53,59.981,1436190304,"201051344000890","174011321042388",26.98,23.30,0,325.22,339.95,12.1,9.7,0.071,166760.7,166760.7,5335,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190338,198364.00
07/06/2015 09:45,2,0.375,ACTIVE,210.12,331.83,60.002,1436190304,"201051344000900","174011321042388",27.37,21.50,0,324.92,339.34,10.4,8.1,0.066,167022.5,167022.5,5347,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190339,198365.00
07/06/2015 09:45,2,0.447,ACTIVE,210.57,332.43,59.975,1436190304,"201051344000633","174011321042388",22.05,22.30,0,325.82,341.15,10.0,7.7,0.053,156673.3,156673.3,5346,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190340,198366.00
07/06/2015 09:45,1,0.344,ACTIVE_NO_POWER,212.4,406.84,60.03,1436190304,"040051121000185","174011321042388",21.87,22,0.000,317.49,438.39,7.4,0.0,0.000,38378.599999999,38379.399999999,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190341,198367.00
07/06/2015 09:45,2,0.430,ACTIVE,210.35,331.53,59.954,1436190304,"201051344000983","174011321042388",27.41,22.00,0,325.22,339.04,12.0,9.6,0.071,164005.3,164005.3,5347,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190342,198368.00
07/06/2015 09:45,2,0.414,ACTIVE,210.57,332.43,59.970,1436190304,"201051344000917","174011321042388",27.37,23.30,0,325.52,340.55,11.5,9.2,0.071,167223.4,167223.4,5346,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190343,198369.00
07/06/2015 09:45,1,0.217,ACTIVE,212.6,358.63,60.00,1436190304,"033051125000135","174011321042388",31.56,23,0.143,319.49,440.05,6.8,11.2,0.001,32473.100000022,32473.900000034,867,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190345,198370.00
07/06/2015 09:45,2,0.416,ACTIVE,210.57,332.13,59.970,1436190304,"201051344000648","174011321042388",27.47,21.50,0,325.82,340.55,11.6,9.3,0.062,163020.4,163020.4,5340,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190346,198371.00
07/06/2015 09:45,2,0.432,ACTIVE,210.57,332.43,59.975,1436190304,"201051344001093","174011321042388",27.27,23.00,0,325.52,340.25,11.9,9.6,0.057,165368.3,165368.3,5338,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190347,198372.00
07/06/2015 09:45,2,0.396,ACTIVE,210.80,332.13,59.970,1436190304,"201051344000645","174011321042388",27.63,22.30,0,326.12,340.25,11.1,8.8,0.062,163566.4,163566.4,5347,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190348,198373.00
07/06/2015 09:45,2,0.369,ACTIVE,211.70,333.93,59.970,1436190304,"274151322000085","174011321042388",27.00,25.00,0,330.63,342.05,10.1,7.8,0.057,446276.8,446276.8,6623,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190349,198374.00
07/06/2015 09:45,2,0.418,ACTIVE,210.57,331.83,59.975,1436190304,"201051344000651","174011321042388",26.80,22.30,0,326.12,339.95,11.3,9.0,0.066,162941.0,162941.0,5333,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190350,198375.00
07/06/2015 09:45,2,0.408,ACTIVE,210.57,330.33,59.981,1436190304,"201051344000867","174011321042388",27.55,22.80,0,325.52,339.34,11.4,9.1,0.071,155357.4,155357.4,5351,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190351,198376.00
07/06/2015 09:45,1,0.425,ACTIVE_NO_POWER,212.4,375.43,60.00,1436190304,"040051121000095","174011321042388",21.08,22,0.000,313.74,437.28,8.9,0.0,0.000,37972.5,37973.1,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190352,198377.00
07/06/2015 09:45,2,0.400,ACTIVE,210.35,330.93,59.981,1436190304,"201051344001230","174011321042388",27.53,22.80,0,324.32,338.14,11.2,8.9,0.066,166457.6,166457.6,5349,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190353,198378.00
07/06/2015 09:45,2,0.412,ACTIVE,210.80,333.63,59.970,1436190304,"201051344000576","174011321042388",26.62,21.50,0,326.12,340.25,11.2,8.9,0.062,162808.2,162808.2,5354,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190354,198379.00
07/06/2015 09:45,2,0.445,ACTIVE,210.35,331.83,59.970,1436190304,"201051344000579","174011321042388",27.19,22.80,0,326.12,340.25,12.3,9.9,0.066,169274.7,169274.7,5337,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190355,198380.00
07/06/2015 09:45,1,0.362,ACTIVE,212.4,355.16,60.00,1436190304,"040051121000116","174011321042388",23.81,21,0.137,301.15,440.04,8.5,13.1,0.001,38374.300000024,38374.900000024,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436190356,198381.00
