ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 10:00,2,0.441,ACTIVE,210.35,331.83,59.970,1436191203,"201051344000955","174011321042388",27.61,22.50,0,324.32,339.34,12.4,10.0,0.071,168397.1,168397.1,5340,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191204,198382.00
07/06/2015 10:00,1,0.301,ACTIVE_NO_POWER,212.1,391.15,60.03,1436191203,"040051121000195","174011321042388",23.12,22,0.000,317.38,441.97,6.8,0.0,0.000,40897.099999976,40898.000000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191206,198383.00
07/06/2015 10:00,2,0.379,ACTIVE,211.93,335.74,59.991,1436191203,"274151322000095","174011321042388",27.41,24.80,0,330.03,341.45,10.5,8.2,0.075,467719.4,467719.4,6250,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191207,198384.00
07/06/2015 10:00,2,0.432,ACTIVE,210.57,332.43,59.991,1436191203,"201051344000868","174011321042388",27.25,21.00,0,324.92,340.25,11.9,9.6,0.071,154716.2,154716.2,5347,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191207,198385.00
07/06/2015 10:00,2,0.412,ACTIVE,211.25,333.93,59.986,1436191203,"201051344000853","174011321042388",28.25,21.30,0,327.02,342.35,11.8,9.5,0.066,160983.6,160983.6,5348,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191208,198386.00
07/06/2015 10:00,2,0.420,ACTIVE,211.03,332.73,59.991,1436191203,"201051344000582","174011321042388",27.43,22.00,0,326.12,340.85,11.7,9.4,0.071,161208.8,161208.8,5333,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191209,198387.00
07/06/2015 10:00,1,0.357,ACTIVE_NO_POWER,213.1,390.01,60.03,1436191203,"040051121000097","174011321042388",22.41,22,0.000,316.70,442.61,7.9,0.0,0.000,39036.500000012,39037.600000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191210,198388.00
07/06/2015 10:00,2,0.430,ACTIVE,210.57,332.73,59.996,1436191203,"201051344000469","174011321042388",28.15,20.30,0,324.32,341.15,12.2,9.9,0.071,156258.7,156258.7,5339,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191211,198389.00
07/06/2015 10:00,2,0.400,ACTIVE,210.35,333.33,59.996,1436191203,"201051344000988","174011321042388",27.95,21.80,0,324.62,342.05,11.3,9.0,0.075,155850.3,155850.3,5339,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191212,198390.00
07/06/2015 10:00,2,0.414,ACTIVE,210.57,332.43,59.996,1436191203,"201051344001158","174011321042388",27.65,21.30,0,325.52,340.55,11.7,9.3,0.071,161933.3,161933.3,5336,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191213,198391.00
07/06/2015 10:00,2,0.445,ACTIVE,210.35,331.23,59.991,1436191203,"201051344001025","174011321042388",23.22,22.00,0,325.52,340.85,10.5,8.2,0.062,165399.9,165399.9,5331,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191214,198392.00
07/06/2015 10:00,1,0.248,ACTIVE,212.0,341.29,60.03,1436191203,"033051125000118","174011321042388",38.03,22,0.153,314.86,443.43,9.3,15.0,0.060,43445.1,43446.7,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191215,198393.00
07/06/2015 10:00,2,0.455,ACTIVE,210.35,332.13,59.996,1436191203,"201051344000569","174011321042388",23.00,21.80,0,325.82,340.55,10.7,8.4,0.062,168872.4,168872.4,5344,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191216,198394.00
07/06/2015 10:00,2,0.207,ACTIVE,212.16,414.49,59.986,1436191203,"274151322000094","174011321042388",39.26,26.30,0,332.43,430.42,8.2,6.0,0.044,352773.9,352773.9,6718,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191217,198395.00
07/06/2015 10:00,1,0.363,ACTIVE_NO_POWER,212.2,421.23,60.03,1436191203,"040051121000068","174011321042388",21.78,22,0.000,317.83,440.26,7.8,0.0,0.000,37447.2,37448.3,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191218,198396.00
07/06/2015 10:00,2,0.434,ACTIVE,210.35,331.83,59.996,1436191203,"201051344000458","174011321042388",27.55,22.00,0,324.02,339.95,12.1,9.8,0.075,164699.0,164699.0,5339,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191219,198397.00
07/06/2015 10:00,2,0.377,ACTIVE,211.70,337.24,59.986,1436191203,"274151322000087","174011321042388",27.10,28.50,0,329.43,341.75,10.4,8.1,0.053,423539.7,423539.7,6222,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191220,198398.00
07/06/2015 10:00,2,0.398,ACTIVE,211.48,332.73,59.975,1436191203,"274151322000052","174011321042388",27.51,25.30,0,329.13,342.05,11.1,8.8,0.053,452792.1,452792.1,6621,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191221,198399.00
07/06/2015 10:00,2,0.422,ACTIVE,210.80,333.33,59.986,1436191203,"201051344001145","174011321042388",27.19,22.00,0,326.42,345.66,11.7,9.3,0.071,169861.8,169861.8,5347,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191222,198400.00
07/06/2015 10:00,2,0.404,ACTIVE,210.80,332.73,59.986,1436191203,"201051344000685","174011321042388",27.15,22.50,0,324.62,340.85,11.2,8.9,0.080,168905.6,168905.6,5351,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191223,198401.00
07/06/2015 10:00,2,0.357,ACTIVE,210.57,333.63,59.986,1436191203,"274151322000088","174011321042388",26.98,24.80,0,329.73,341.45,9.8,7.5,0.044,433838.7,433838.7,6233,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191224,198402.00
07/06/2015 10:00,2,0.426,ACTIVE,210.57,332.73,59.959,1436191203,"201051344000438","174011321042388",27.91,22.50,0,326.12,340.55,12.1,9.7,0.066,169025.3,169025.3,5333,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191225,198403.00
07/06/2015 10:00,2,0.441,ACTIVE,210.12,331.23,59.975,1436191203,"201051344001135","174011321042388",27.33,22.30,0,324.92,339.95,12.3,9.9,0.071,160355.3,160355.3,5322,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191226,198404.00
07/06/2015 10:00,2,0.457,ACTIVE,210.57,332.43,59.981,1436191203,"201051344000417","174011321042388",27.41,22.80,0,325.22,341.15,12.7,10.4,0.075,164682.6,164682.6,5332,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191227,198405.00
07/06/2015 10:00,2,0.434,ACTIVE,210.12,332.13,59.996,1436191203,"201051344000594","174011321042388",27.85,22.80,0,324.02,339.95,12.2,9.9,0.075,165108.3,165108.3,5333,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191228,198406.00
07/06/2015 10:00,2,0.375,ACTIVE,211.48,335.14,59.981,1436191203,"274151322000083","174011321042388",27.57,25.30,0,329.13,341.75,10.5,8.2,0.044,448952.0,448952.0,6640,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191229,198407.00
07/06/2015 10:00,2,0.457,ACTIVE,210.80,333.33,59.981,1436191203,"201051344000585","174011321042388",27.49,22.30,0,326.72,341.45,12.8,10.4,0.071,164128.0,164128.0,5333,0,0,0,L,1122011218,0,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191230,198408.00
07/06/2015 10:00,2,0.383,ACTIVE,211.25,334.84,59.986,1436191203,"274151322000054","174011321042388",26.88,25.00,0,329.73,342.05,10.5,8.2,0.062,444028.5,444028.5,6221,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191230,198409.00
07/06/2015 10:00,2,0.428,ACTIVE,210.35,331.53,59.954,1436191203,"201051344001203","174011321042388",27.41,22.50,0,325.82,341.45,11.9,9.6,0.075,165267.3,165267.3,5337,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191231,198410.00
07/06/2015 10:00,2,0.465,ACTIVE,210.12,332.13,59.991,1436191203,"201051344000646","174011321042388",23.54,22.30,0,323.41,339.65,11.1,8.8,0.066,162490.6,162490.6,5328,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191232,198411.00
07/06/2015 10:00,2,0.254,ACTIVE,212.38,393.75,59.975,1436191203,"274151322000068","174011321042388",37.03,26.80,0,332.73,417.79,9.6,7.3,0.044,351858.1,351858.1,6327,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191233,198412.00
07/06/2015 10:00,2,0.400,ACTIVE,212.16,336.34,60.007,1436191203,"274151322000076","174011321042388",27.57,25.00,0,330.93,342.95,11.2,8.8,0.080,473529.6,473529.6,6622,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191234,198413.00
07/06/2015 10:00,1,0.229,ACTIVE_NO_POWER,212.5,428.70,60.03,1436191203,"033051125000132","174011321042388",32.31,22,0.000,317.03,438.95,7.3,0.0,0.000,32630.100000024,32631.100000024,1124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191235,198414.00
07/06/2015 10:00,1,0.260,ACTIVE,212.3,330.52,60.03,1436191203,"033051125000150","174011321042388",37.62,22,0.130,315.95,445.17,9.7,10.3,0.149,43504.699999988,43506.300000012,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191237,198415.00
07/06/2015 10:00,2,0.439,ACTIVE,210.35,332.73,59.981,1436191203,"201051344000890","174011321042388",27.91,23.00,0,324.62,340.25,12.5,10.1,0.066,166763.3,166763.3,5336,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191238,198416.00
07/06/2015 10:00,2,0.385,ACTIVE,210.35,333.03,59.975,1436191203,"201051344000900","174011321042388",27.49,20.70,0,323.72,339.95,10.7,8.4,0.071,167024.7,167024.7,5348,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191238,198417.00
07/06/2015 10:00,2,0.418,ACTIVE,210.80,334.24,59.975,1436191203,"201051344000633","174011321042388",28.33,21.80,0,324.32,342.05,12.0,9.7,0.066,156675.8,156675.8,5347,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191239,198418.00
07/06/2015 10:00,1,0.349,ACTIVE,212.6,348.78,60.00,1436191203,"040051121000185","174011321042388",22.05,22,0.135,317.19,438.39,7.6,10.6,0.004,38379.399999999,38380.299999999,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191241,198419.00
07/06/2015 10:00,2,0.439,ACTIVE,210.35,332.13,59.970,1436191203,"201051344000983","174011321042388",27.65,21.30,0,324.62,340.55,12.4,10.0,0.075,164007.8,164007.8,5348,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191242,198420.00
07/06/2015 10:00,2,0.420,ACTIVE,210.80,333.63,59.986,1436191203,"201051344000917","174011321042388",27.67,23.00,0,324.32,341.15,11.8,9.4,0.066,167225.8,167225.8,5347,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191243,198421.00
07/06/2015 10:00,1,0.383,ACTIVE_NO_POWER,212.6,392.12,60.00,1436191203,"040051121000116","174011321042388",22.86,21,0.000,311.25,439.97,8.6,0.0,0.101,38374.900000024,38376.100000024,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191244,198422.00
07/06/2015 10:00,1,0.223,ACTIVE,212.7,336.37,60.03,1436191203,"033051125000135","174011321042388",31.65,23,0.138,319.07,440.03,7.0,13.6,0.049,32473.900000034,32474.80000001,869,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191245,198423.00
07/06/2015 10:00,2,0.436,ACTIVE,210.57,332.73,59.954,1436191203,"201051344000648","174011321042388",27.57,21.00,0,325.22,341.45,12.2,9.9,0.075,163022.9,163022.9,5341,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191246,198424.00
07/06/2015 10:00,2,0.439,ACTIVE,210.57,333.33,59.975,1436191203,"201051344001093","174011321042388",27.67,22.80,0,325.82,340.85,12.3,10.0,0.071,165370.8,165370.8,5339,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191247,198425.00
07/06/2015 10:00,2,0.447,ACTIVE,210.80,333.03,59.986,1436191203,"201051344000645","174011321042388",23.93,21.50,0,326.12,340.85,10.8,8.5,0.062,163568.7,163568.7,5348,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191248,198426.00
07/06/2015 10:00,2,0.383,ACTIVE,211.93,336.94,59.986,1436191203,"274151322000085","174011321042388",27.04,24.50,0,330.63,342.35,10.5,8.2,0.062,446279.0,446279.0,6624,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191249,198427.00
07/06/2015 10:00,2,0.430,ACTIVE,210.57,333.03,59.981,1436191203,"201051344000651","174011321042388",27.25,21.80,0,325.22,340.85,11.9,9.6,0.071,162943.5,162943.5,5334,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191250,198428.00
07/06/2015 10:00,2,0.430,ACTIVE,210.57,331.83,59.986,1436191203,"201051344000867","174011321042388",27.51,22.00,0,324.02,339.65,11.9,9.6,0.071,155359.9,155359.9,5352,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191251,198429.00
07/06/2015 10:00,1,0.438,ACTIVE,211.9,358.66,60.03,1436191203,"040051121000095","174011321042388",21.50,22,0.144,314.33,437.37,9.3,12.8,0.000,37973.1,37974.1,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191252,198430.00
07/06/2015 10:00,2,0.422,ACTIVE,210.35,331.83,59.981,1436191203,"201051344001230","174011321042388",27.14,22.50,0,323.11,339.04,11.7,9.3,0.071,166460.0,166460.0,5350,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191253,198431.00
07/06/2015 10:00,2,0.441,ACTIVE,210.80,333.93,59.986,1436191203,"201051344000576","174011321042388",25.82,21.00,0,325.52,341.75,11.6,9.2,0.071,162810.7,162810.7,5355,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191254,198432.00
07/06/2015 10:00,2,0.484,ACTIVE,210.57,332.73,59.975,1436191203,"201051344000579","174011321042388",22.50,22.30,0,325.52,340.55,11.1,8.8,0.057,169277.2,169277.2,5338,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436191255,198433.00
07/06/2015 10:15,2,0.389,ACTIVE,209.44,330.63,59.981,1436192103,"201051344000955","174011321042388",27.14,22.30,0,324.62,339.04,10.7,8.4,0.057,168399.6,168399.6,5341,0,0,0,L,1122011218,0,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192105,198434.00
07/06/2015 10:15,1,0.255,ACTIVE_NO_POWER,211.6,396.31,60.00,1436192103,"040051121000195","174011321042388",21.59,22,0.000,317.60,441.43,5.3,0.0,0.000,40898.000000012,40899.099999976,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192106,198435.00
07/06/2015 10:15,2,0.316,ACTIVE,211.03,333.33,59.959,1436192103,"274151322000095","174011321042388",27.14,24.50,0,329.43,340.55,8.7,6.5,0.049,467721.4,467721.4,6251,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192107,198436.00
07/06/2015 10:15,2,0.367,ACTIVE,209.67,330.93,59.975,1436192103,"201051344000868","174011321042388",27.27,20.30,0,324.62,339.65,10.2,7.9,0.049,154718.6,154718.6,5348,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192108,198437.00
07/06/2015 10:15,2,0.352,ACTIVE,210.12,331.83,59.970,1436192103,"201051344000853","174011321042388",28.13,20.70,0,327.02,341.15,10.0,7.7,0.057,160985.9,160985.9,5349,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192109,198438.00
07/06/2015 10:15,2,0.357,ACTIVE,210.35,331.23,59.970,1436192103,"201051344000582","174011321042388",27.41,21.80,0,326.12,340.55,10.0,7.7,0.053,161211.2,161211.2,5334,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192109,198439.00
07/06/2015 10:15,1,0.261,ACTIVE_NO_POWER,211.9,413.30,60.00,1436192103,"040051121000097","174011321042388",24.47,22,0.000,317.01,442.22,6.2,0.0,0.000,39037.600000012,39038.800000012,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192111,198440.00
07/06/2015 10:15,2,0.381,ACTIVE,209.90,331.53,59.965,1436192103,"201051344000469","174011321042388",26.94,20.00,0,324.92,339.65,10.4,8.1,0.062,156261.1,156261.1,5340,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192112,198441.00
07/06/2015 10:15,2,0.344,ACTIVE,209.90,332.43,59.970,1436192103,"201051344000988","174011321042388",27.33,21.30,0,325.22,340.55,9.6,7.3,0.053,155852.5,155852.5,5340,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192113,198442.00
07/06/2015 10:15,2,0.352,ACTIVE,209.67,331.53,59.996,1436192103,"201051344001158","174011321042388",27.51,21.00,0,324.92,339.65,9.8,7.6,0.057,161935.6,161935.6,5337,0,0,0,L,1122011218,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192114,198443.00
07/06/2015 10:15,2,0.357,ACTIVE,209.67,330.63,59.970,1436192103,"201051344001025","174011321042388",27.63,22.00,0,325.22,339.34,10.0,7.7,0.057,165402.1,165402.1,5332,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192115,198444.00
07/06/2015 10:15,1,0.208,ACTIVE_NO_POWER,211.5,411.64,60.00,1436192103,"033051125000118","174011321042388",36.97,22,0.000,314.31,443.12,7.6,0.0,0.000,43446.7,43448.3,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192116,198445.00
07/06/2015 10:15,2,0.354,ACTIVE,209.67,331.53,59.965,1436192103,"201051344000569","174011321042388",28.43,21.30,0,325.52,339.04,10.2,7.9,0.053,168874.5,168874.5,5345,0,0,0,L,1122011218,0,120.42,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192117,198446.00
07/06/2015 10:15,2,0.195,ACTIVE,210.80,382.03,59.965,1436192103,"274151322000094","174011321042388",35.86,26.00,0,330.93,422.30,7.2,5.0,0.035,352775.5,352775.5,6719,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192118,198447.00
07/06/2015 10:15,1,0.298,ACTIVE,211.8,330.81,60.00,1436192103,"040051121000068","174011321042388",21.38,22,0.135,317.18,440.04,6.3,12.3,0.042,37448.3,37449.3,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192119,198448.00
07/06/2015 10:15,2,0.371,ACTIVE,209.44,330.63,59.996,1436192103,"201051344000458","174011321042388",27.14,21.50,0,324.92,339.04,10.2,8.0,0.062,164701.4,164701.4,5340,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192120,198449.00
07/06/2015 10:15,2,0.322,ACTIVE,211.03,334.84,59.959,1436192103,"274151322000087","174011321042388",26.06,28.50,0,329.43,340.85,8.5,6.3,0.035,423541.7,423541.7,6223,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192121,198450.00
07/06/2015 10:15,2,0.332,ACTIVE,210.80,333.63,59.959,1436192103,"274151322000052","174011321042388",27.39,25.00,0,328.82,341.15,9.2,7.0,0.049,452794.3,452794.3,6622,0,0,0,L,1151911521,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192122,198451.00
07/06/2015 10:15,2,0.354,ACTIVE,210.12,331.83,59.938,1436192103,"201051344001145","174011321042388",27.39,21.80,0,325.52,340.85,9.8,7.6,0.049,169864.1,169864.1,5348,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192122,198452.00
07/06/2015 10:15,2,0.330,ACTIVE,210.12,331.83,59.949,1436192103,"201051344000685","174011321042388",27.65,22.30,0,325.22,340.25,9.3,7.0,0.057,168907.8,168907.8,5352,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192123,198453.00
07/06/2015 10:15,2,0.297,ACTIVE,210.57,333.93,59.954,1436192103,"274151322000088","174011321042388",26.32,24.50,0,329.13,341.15,7.9,5.7,0.040,433840.6,433840.6,6234,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192124,198454.00
07/06/2015 10:15,2,0.363,ACTIVE,209.90,331.23,59.954,1436192103,"201051344000438","174011321042388",27.71,22.30,0,326.12,339.34,10.2,8.0,0.049,169027.7,169027.7,5334,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192125,198455.00
07/06/2015 10:15,2,0.375,ACTIVE,209.67,330.33,59.959,1436192103,"201051344001135","174011321042388",27.43,21.80,0,325.22,339.04,10.4,8.2,0.049,160357.8,160357.8,5323,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192126,198456.00
07/06/2015 10:15,2,0.385,ACTIVE,210.12,332.13,59.959,1436192103,"201051344000417","174011321042388",27.59,22.50,0,325.52,340.25,10.8,8.5,0.049,164685.2,164685.2,5333,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192127,198457.00
07/06/2015 10:15,2,0.369,ACTIVE,209.44,330.93,59.954,1436192103,"201051344000594","174011321042388",27.37,22.30,0,324.62,339.34,10.2,8.0,0.057,165110.7,165110.7,5334,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192128,198458.00
07/06/2015 10:15,2,0.307,ACTIVE,211.03,332.13,59.959,1436192103,"274151322000083","174011321042388",27.27,24.80,0,329.43,341.15,8.5,6.3,0.035,448954.1,448954.1,6641,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192129,198459.00
07/06/2015 10:15,2,0.375,ACTIVE,210.12,332.13,59.949,1436192103,"201051344000585","174011321042388",28.31,22.00,0,325.82,340.55,10.8,8.5,0.057,164130.5,164130.5,5334,0,0,0,L,1122011218,0,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192130,198460.00
07/06/2015 10:15,2,0.307,ACTIVE,210.80,333.93,59.959,1436192103,"274151322000054","174011321042388",27.25,24.80,0,329.13,340.85,8.5,6.3,0.049,444030.5,444030.5,6222,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192131,198461.00
07/06/2015 10:15,2,0.367,ACTIVE,210.12,330.93,59.954,1436192103,"201051344001203","174011321042388",26.76,22.30,0,325.52,340.25,10.0,7.7,0.057,165269.6,165269.6,5338,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192132,198462.00
07/06/2015 10:15,2,0.367,ACTIVE,209.67,331.53,59.959,1436192103,"201051344000646","174011321042388",27.41,22.00,0,324.02,339.04,10.2,7.9,0.044,162492.8,162492.8,5329,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192133,198463.00
07/06/2015 10:15,2,0.209,ACTIVE,211.93,390.14,59.959,1436192103,"274151322000068","174011321042388",36.66,26.80,0,331.23,413.29,7.8,5.6,0.035,351859.9,351859.9,6328,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192134,198464.00
07/06/2015 10:15,2,0.316,ACTIVE,211.70,334.24,59.949,1436192103,"274151322000076","174011321042388",27.91,24.80,0,330.63,341.75,9.0,6.8,0.057,473531.7,473531.7,6623,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192134,198465.00
07/06/2015 10:15,1,0.185,ACTIVE_NO_POWER,211.8,369.77,60.00,1436192103,"033051125000132","174011321042388",32.51,22,0.000,317.90,438.91,6.0,0.0,0.000,32631.100000024,32632.100000024,1126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192136,198466.00
07/06/2015 10:15,1,0.188,ACTIVE_NO_POWER,212.0,420.90,60.00,1436192103,"033051125000150","174011321042388",38.48,21,0.000,315.23,445.28,7.1,0.0,0.000,43506.300000012,43508,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192137,198467.00
07/06/2015 10:15,2,0.369,ACTIVE,209.90,330.63,59.949,1436192103,"201051344000890","174011321042388",27.93,22.80,0,325.82,339.65,10.5,8.2,0.049,166765.8,166765.8,5337,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192138,198468.00
07/06/2015 10:15,2,0.324,ACTIVE,209.90,331.53,59.954,1436192103,"201051344000900","174011321042388",26.76,20.30,0,325.22,339.04,8.8,6.6,0.053,167026.7,167026.7,5349,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192139,198469.00
07/06/2015 10:15,2,0.361,ACTIVE,210.12,332.73,59.954,1436192103,"201051344000633","174011321042388",27.29,21.30,0,326.12,341.75,10.0,7.7,0.053,156678.1,156678.1,5348,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192140,198470.00
07/06/2015 10:15,1,0.284,ACTIVE,212.1,324.31,60.00,1436192103,"040051121000185","174011321042388",21.78,22,0.141,317.41,438.45,6.1,14.0,0.128,38380.299999999,38381.299999999,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192141,198471.00
07/06/2015 10:15,2,0.373,ACTIVE,209.90,330.63,59.944,1436192103,"201051344000983","174011321042388",27.27,21.00,0,325.82,339.34,10.3,8.1,0.053,164010.3,164010.3,5349,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192142,198472.00
07/06/2015 10:15,2,0.357,ACTIVE,210.12,332.43,59.959,1436192103,"201051344000917","174011321042388",26.92,22.80,0,325.52,340.55,9.8,7.5,0.057,167228.1,167228.1,5348,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192143,198473.00
07/06/2015 10:15,1,0.304,ACTIVE,211.6,337.14,60.00,1436192103,"040051121000116","174011321042388",24.69,21,0.143,314.34,439.88,7.4,11.4,0.010,38376.100000024,38377.100000024,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192144,198474.00
07/06/2015 10:15,1,0.174,ACTIVE_NO_POWER,212.4,425.00,60.00,1436192103,"033051125000135","174011321042388",32.38,22,0.000,318.56,439.87,5.6,0.0,0.000,32474.80000001,32475.80000001,871,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192145,198475.00
07/06/2015 10:15,2,0.369,ACTIVE,210.35,332.13,59.954,1436192103,"201051344000648","174011321042388",27.29,20.30,0,326.42,340.55,10.2,7.9,0.053,163025.3,163025.3,5342,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192146,198476.00
07/06/2015 10:15,2,0.379,ACTIVE,210.12,332.43,59.954,1436192103,"201051344001093","174011321042388",27.25,22.30,0,325.52,339.34,10.5,8.2,0.044,165373.2,165373.2,5340,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192147,198477.00
07/06/2015 10:15,2,0.355,ACTIVE,210.35,332.13,59.954,1436192103,"201051344000645","174011321042388",26.82,21.30,0,325.52,340.25,9.7,7.4,0.053,163570.8,163570.8,5349,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192148,198478.00
07/06/2015 10:15,2,0.309,ACTIVE,211.48,334.54,59.949,1436192103,"274151322000085","174011321042388",27.10,24.30,0,330.33,341.15,8.5,6.3,0.044,446281.0,446281.0,6625,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192149,198479.00
07/06/2015 10:15,2,0.357,ACTIVE,210.12,331.23,59.954,1436192103,"201051344000651","174011321042388",27.31,21.50,0,326.72,339.95,9.9,7.6,0.053,162945.8,162945.8,5335,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192150,198480.00
07/06/2015 10:15,2,0.359,ACTIVE,210.12,330.63,59.944,1436192103,"201051344000867","174011321042388",27.21,21.50,0,325.82,339.34,10.0,7.7,0.053,155362.2,155362.2,5353,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192151,198481.00
07/06/2015 10:15,1,0.366,ACTIVE,211.6,326.61,60.00,1436192103,"040051121000095","174011321042388",20.63,21,0.144,314.02,437.57,7.4,13.2,0.043,37974.1,37975.1,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192152,198482.00
07/06/2015 10:15,2,0.352,ACTIVE,209.90,330.93,59.954,1436192103,"201051344001230","174011321042388",27.27,22.30,0,324.32,339.34,9.8,7.5,0.049,166462.2,166462.2,5351,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192153,198483.00
07/06/2015 10:15,2,0.355,ACTIVE,210.35,332.43,59.959,1436192103,"201051344000576","174011321042388",27.73,20.30,0,325.82,340.55,10.0,7.7,0.049,162813.0,162813.0,5356,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192154,198484.00
07/06/2015 10:15,2,0.393,ACTIVE,209.90,331.23,59.991,1436192103,"201051344000579","174011321042388",27.15,22.00,0,326.42,339.04,10.8,8.5,0.062,169279.5,169279.5,5339,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436192155,198485.00
07/06/2015 10:30,2,0.363,ACTIVE,209.67,330.63,59.981,1436193003,"201051344000955","174011321042388",27.45,21.80,0,324.02,336.64,10.2,7.9,0.053,168401.6,168401.6,5342,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193004,198486.00
07/06/2015 10:30,2,0.301,ACTIVE,211.48,332.43,59.981,1436193003,"274151322000095","174011321042388",26.62,24.30,0,329.73,339.04,8.1,5.9,0.040,467722.9,467722.9,6252,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193006,198487.00
07/06/2015 10:30,2,0.352,ACTIVE,209.90,330.33,59.975,1436193003,"201051344000868","174011321042388",27.00,20.30,0,324.62,337.54,9.6,7.4,0.049,154720.4,154720.4,5349,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193007,198488.00
07/06/2015 10:30,2,0.330,ACTIVE,210.57,331.53,59.975,1436193003,"201051344000853","174011321042388",28.03,20.30,0,326.12,338.44,9.4,7.2,0.049,160987.8,160987.8,5350,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193008,198489.00
07/06/2015 10:30,2,0.340,ACTIVE,210.35,331.23,60.012,1436193003,"201051344000582","174011321042388",27.23,21.50,0,324.92,337.84,9.4,7.2,0.049,161213.0,161213.0,5335,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193009,198490.00
07/06/2015 10:30,2,0.346,ACTIVE,209.90,330.63,59.986,1436193003,"201051344000469","174011321042388",27.95,19.80,0,323.72,337.84,9.8,7.6,0.049,156263.0,156263.0,5341,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193011,198491.00
07/06/2015 10:30,2,0.326,ACTIVE,209.90,331.83,59.949,1436193003,"201051344000988","174011321042388",26.74,21.30,0,324.02,339.04,8.9,6.6,0.053,155854.3,155854.3,5341,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193012,198492.00
07/06/2015 10:30,2,0.334,ACTIVE,209.90,330.63,59.965,1436193003,"201051344001158","174011321042388",27.31,20.70,0,324.32,338.44,9.2,7.0,0.053,161937.4,161937.4,5338,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193013,198493.00
07/06/2015 10:30,2,0.344,ACTIVE,209.90,329.73,59.981,1436193003,"201051344001025","174011321042388",27.14,21.50,0,325.22,337.54,9.5,7.2,0.044,165403.9,165403.9,5333,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193014,198494.00
07/06/2015 10:30,1,0.190,ACTIVE,212.1,386.72,60.03,1436193003,"033051125000118","174011321042388",37.51,21,0.000,315.92,443.05,7.1,6.4,0.160,43448.3,43449.4,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193015,198495.00
07/06/2015 10:30,2,0.334,ACTIVE,209.90,330.33,59.986,1436193003,"201051344000569","174011321042388",28.31,21.00,0,324.92,336.94,9.7,7.4,0.049,168876.3,168876.3,5346,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193016,198496.00
07/06/2015 10:30,2,0.182,ACTIVE,211.70,385.93,59.981,1436193003,"274151322000094","174011321042388",36.24,25.80,0,330.63,397.35,6.7,4.5,0.031,352776.6,352776.6,6720,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193017,198497.00
07/06/2015 10:30,1,0.269,ACTIVE_NO_POWER,212.2,414.62,60.03,1436193003,"040051121000068","174011321042388",21.31,21,0.000,318.39,440.35,5.6,0.0,0.000,37449.3,37449.7,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193018,198498.00
07/06/2015 10:30,2,0.346,ACTIVE,209.90,330.33,59.975,1436193003,"201051344000458","174011321042388",27.41,21.50,0,324.32,337.84,9.6,7.4,0.049,164703.3,164703.3,5341,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193019,198499.00
07/06/2015 10:30,2,0.301,ACTIVE,211.48,332.73,59.970,1436193003,"274151322000087","174011321042388",26.54,28.50,0,329.43,339.34,8.1,5.9,0.027,423543.2,423543.2,6224,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193020,198500.00
07/06/2015 10:30,2,0.320,ACTIVE,211.03,333.63,59.975,1436193003,"274151322000052","174011321042388",26.98,24.50,0,328.82,339.65,8.8,6.6,0.044,452795.9,452795.9,6623,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193021,198501.00
07/06/2015 10:30,2,0.340,ACTIVE,210.57,332.13,59.996,1436193003,"201051344001145","174011321042388",27.08,21.30,0,326.12,338.44,9.3,7.1,0.044,169865.9,169865.9,5349,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193022,198502.00
07/06/2015 10:30,2,0.324,ACTIVE,210.57,331.83,59.981,1436193003,"201051344000685","174011321042388",27.19,21.80,0,324.62,338.74,9.0,6.7,0.049,168909.5,168909.5,5353,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193023,198503.00
07/06/2015 10:30,2,0.283,ACTIVE,211.25,335.14,59.975,1436193003,"274151322000088","174011321042388",26.00,24.30,0,329.13,339.34,7.5,5.3,0.035,433841.9,433841.9,6235,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193024,198504.00
07/06/2015 10:30,2,0.350,ACTIVE,210.57,331.83,59.981,1436193003,"201051344000438","174011321042388",27.49,21.80,0,325.52,337.54,9.8,7.5,0.049,169029.6,169029.6,5335,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193025,198505.00
07/06/2015 10:30,2,0.359,ACTIVE,210.12,330.93,59.938,1436193003,"201051344001135","174011321042388",27.04,21.50,0,325.52,337.54,9.8,7.6,0.044,160359.7,160359.7,5324,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193026,198506.00
07/06/2015 10:30,2,0.373,ACTIVE,210.57,332.13,59.981,1436193003,"201051344000417","174011321042388",27.37,22.30,0,325.22,338.74,10.4,8.1,0.044,164687.2,164687.2,5334,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193027,198507.00
07/06/2015 10:30,2,0.342,ACTIVE,210.12,331.23,60.002,1436193003,"201051344000594","174011321042388",28.11,22.30,0,322.81,337.24,9.8,7.5,0.049,165112.6,165112.6,5335,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193028,198508.00
07/06/2015 10:30,2,0.297,ACTIVE,211.70,334.54,59.970,1436193003,"274151322000083","174011321042388",26.94,24.50,0,329.43,339.34,8.1,5.9,0.049,448955.5,448955.5,6642,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193029,198509.00
07/06/2015 10:30,2,0.359,ACTIVE,210.35,332.43,59.981,1436193003,"201051344000585","174011321042388",28.07,21.80,0,324.02,339.04,10.2,8.0,0.044,164132.6,164132.6,5335,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193029,198510.00
07/06/2015 10:30,2,0.297,ACTIVE,211.25,333.33,59.965,1436193003,"274151322000054","174011321042388",26.62,24.50,0,328.82,339.04,8.0,5.8,0.044,444032.0,444032.0,6223,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193030,198511.00
07/06/2015 10:30,2,0.332,ACTIVE,210.35,330.33,59.981,1436193003,"201051344001203","174011321042388",27.95,21.80,0,324.92,339.04,9.4,7.2,0.053,165271.4,165271.4,5339,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193031,198512.00
07/06/2015 10:30,2,0.355,ACTIVE,210.12,331.53,59.981,1436193003,"201051344000646","174011321042388",26.98,21.80,0,324.92,336.94,9.8,7.5,0.053,162494.6,162494.6,5330,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193032,198513.00
07/06/2015 10:30,2,0.201,ACTIVE,211.93,384.13,59.965,1436193003,"274151322000068","174011321042388",35.94,26.50,0,332.13,402.77,7.3,5.2,0.035,351861.2,351861.2,6329,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193033,198514.00
07/06/2015 10:30,2,0.307,ACTIVE,212.16,335.44,59.981,1436193003,"274151322000076","174011321042388",27.57,24.30,0,330.93,339.34,8.6,6.4,0.053,473533.3,473533.3,6624,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193034,198515.00
07/06/2015 10:30,1,0.176,ACTIVE,212.4,360.42,60.00,1436193003,"033051125000132","174011321042388",32.60,21,0.000,318.34,439.08,5.7,6.5,0.000,32632.100000024,32632.800000024,1128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193035,198516.00
07/06/2015 10:30,1,0.196,ACTIVE,212.3,354.40,60.00,1436193003,"033051125000150","174011321042388",37.27,21,0.135,315.77,443.89,7.2,12.4,0.004,43508,43509,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193036,198517.00
07/06/2015 10:30,2,0.363,ACTIVE,210.12,330.63,59.975,1436193003,"201051344000890","174011321042388",27.29,22.30,0,324.92,337.54,10.1,7.8,0.049,166767.7,166767.7,5338,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193037,198518.00
07/06/2015 10:30,2,0.299,ACTIVE,210.12,331.23,59.975,1436193003,"201051344000900","174011321042388",26.96,20.00,0,324.92,337.54,8.2,6.0,0.049,167028.3,167028.3,5350,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193038,198519.00
07/06/2015 10:30,2,0.342,ACTIVE,210.57,332.43,59.981,1436193003,"201051344000633","174011321042388",27.63,21.30,0,324.92,339.65,9.6,7.4,0.053,156680.0,156680.0,5349,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193039,198520.00
07/06/2015 10:30,1,0.271,ACTIVE,212.4,352.16,60.00,1436193003,"040051121000185","174011321042388",21.90,21,0.000,316.91,438.39,5.9,14.4,0.000,38381.299999999,38381.899999999,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193040,198521.00
07/06/2015 10:30,2,0.355,ACTIVE,210.35,330.93,59.970,1436193003,"201051344000983","174011321042388",27.27,20.70,0,324.32,337.54,9.9,7.6,0.049,164012.2,164012.2,5350,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193041,198522.00
07/06/2015 10:30,2,0.338,ACTIVE,210.35,331.83,59.975,1436193003,"201051344000917","174011321042388",27.41,22.30,0,324.62,337.54,9.4,7.2,0.049,167229.9,167229.9,5349,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193042,198523.00
07/06/2015 10:30,1,0.171,ACTIVE_NO_POWER,211.9,386.53,60.00,1436193003,"033051125000135","174011321042388",31.65,22,0.000,317.95,439.85,5.3,0.0,0.000,32475.80000001,32476.400000034,873,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193045,198524.00
07/06/2015 10:30,2,0.346,ACTIVE,210.57,331.23,59.954,1436193003,"201051344000648","174011321042388",27.67,20.00,0,325.82,338.74,9.7,7.5,0.044,163027.2,163027.2,5343,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193046,198525.00
07/06/2015 10:30,2,0.354,ACTIVE,210.12,331.83,59.928,1436193003,"201051344001093","174011321042388",28.19,22.00,0,325.22,337.54,10.1,7.8,0.044,165375.2,165375.2,5341,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193047,198526.00
