ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 10:30,2,0.334,ACTIVE,210.57,331.53,59.970,1436193003,"201051344000645","174011321042388",27.45,21.00,0,326.12,338.14,9.3,7.1,0.049,163572.5,163572.5,5350,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193048,198527.00
07/06/2015 10:30,2,0.301,ACTIVE,211.70,335.44,59.965,1436193003,"274151322000085","174011321042388",26.80,24.00,0,330.63,339.34,8.2,6.0,0.044,446282.4,446282.4,6626,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193049,198528.00
07/06/2015 10:30,2,0.348,ACTIVE,210.57,332.13,59.970,1436193003,"201051344000651","174011321042388",27.00,21.30,0,325.22,338.44,9.5,7.3,0.049,162947.6,162947.6,5336,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193049,198529.00
07/06/2015 10:30,2,0.344,ACTIVE,210.57,330.33,59.975,1436193003,"201051344000867","174011321042388",27.45,21.50,0,324.62,337.54,9.6,7.3,0.049,155364.1,155364.1,5354,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193050,198530.00
07/06/2015 10:30,1,0.337,ACTIVE_NO_POWER,212.2,373.98,60.00,1436193003,"040051121000095","174011321042388",21.48,20,0.000,313.62,437.69,7.1,0.0,0.000,37975.1,37975.6,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193052,198531.00
07/06/2015 10:30,2,0.344,ACTIVE,210.35,330.93,59.975,1436193003,"201051344001230","174011321042388",27.17,21.80,0,324.02,336.94,9.5,7.2,0.049,166464.0,166464.0,5352,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193052,198532.00
07/06/2015 10:30,2,0.348,ACTIVE,210.80,333.03,59.975,1436193003,"201051344000576","174011321042388",27.10,20.30,0,326.12,337.84,9.6,7.3,0.049,162814.8,162814.8,5357,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193053,198533.00
07/06/2015 10:30,2,0.365,ACTIVE,210.57,331.23,59.933,1436193003,"201051344000579","174011321042388",28.33,21.50,0,325.82,337.54,10.5,8.2,0.053,169281.6,169281.6,5340,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193054,198534.00
07/06/2015 10:30,1,0.115,ACTIVE_NO_POWER,212.1,376.94,60.00,1436193003,"040051121000195","174011321042388",26.69,20,0.000,320.40,439.87,3.0,0.0,0.000,40899.099999976,40899.7,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193055,198535.00
07/06/2015 10:30,1,0.046,ACTIVE_NO_POWER,212.5,346.91,60.03,1436193003,"040051121000097","174011321042388",28.89,20,0.000,318.72,439.13,1.3,0.0,0.000,39038.800000012,39039.000000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193057,198536.00
07/06/2015 10:30,1,0.084,ALERT,212.2,396.17,60.00,1436193003,"040051121000116","174011321042388",28.62,20,0.000,395.72,398.45,2.4,0.0,0.000,38377.100000024,38377.300000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436193064,198537.00
07/06/2015 10:45,2,0.439,ACTIVE,210.12,332.73,59.949,1436193903,"201051344000955","174011321042388",28.23,21.80,0,324.32,338.74,12.6,10.2,0.080,168403.9,168403.9,5343,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193904,198538.00
07/06/2015 10:45,1,0.335,ACTIVE_NO_POWER,212.5,400.77,60.00,1436193903,"040051121000195","174011321042388",22.26,20,0.000,319.47,441.06,7.4,0.0,0.000,40899.7,40900.599999976,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193905,198539.00
07/06/2015 10:45,2,0.381,ACTIVE,211.48,333.63,59.959,1436193903,"274151322000095","174011321042388",27.83,23.80,0,329.43,340.55,10.8,8.5,0.057,467724.8,467724.8,6253,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193906,198540.00
07/06/2015 10:45,2,0.428,ACTIVE,210.35,332.43,59.954,1436193903,"201051344000868","174011321042388",27.75,20.70,0,324.32,339.65,12.1,9.7,0.071,154722.6,154722.6,5350,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193907,198541.00
07/06/2015 10:45,2,0.414,ACTIVE,211.03,333.63,59.965,1436193903,"201051344000853","174011321042388",28.15,20.30,0,325.52,340.55,11.8,9.5,0.071,160989.9,160989.9,5351,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193908,198542.00
07/06/2015 10:45,2,0.426,ACTIVE,211.25,333.03,59.949,1436193903,"201051344000582","174011321042388",27.51,21.50,0,325.22,339.34,11.9,9.6,0.066,161215.1,161215.1,5336,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193909,198543.00
07/06/2015 10:45,1,0.310,ACTIVE_NO_POWER,212.6,432.33,60.00,1436193903,"040051121000097","174011321042388",25.42,21,0.000,317.15,441.95,7.6,0.0,0.000,39039.000000012,39039.900000012,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193910,198544.00
07/06/2015 10:45,2,0.439,ACTIVE,210.80,332.73,59.949,1436193903,"201051344000469","174011321042388",27.37,19.80,0,323.72,339.04,12.2,9.9,0.071,156265.2,156265.2,5342,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193911,198545.00
07/06/2015 10:45,2,0.410,ACTIVE,210.57,333.93,59.944,1436193903,"201051344000988","174011321042388",27.08,21.30,0,323.11,339.95,11.3,9.0,0.071,155856.3,155856.3,5342,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193912,198546.00
07/06/2015 10:45,2,0.408,ACTIVE,210.80,333.03,59.949,1436193903,"201051344001158","174011321042388",27.97,20.70,0,323.72,339.34,11.6,9.3,0.071,161939.5,161939.5,5339,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193913,198547.00
07/06/2015 10:45,2,0.420,ACTIVE,210.57,332.13,59.944,1436193903,"201051344001025","174011321042388",27.97,21.30,0,324.92,339.34,11.9,9.6,0.066,165406.1,165406.1,5334,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193914,198548.00
07/06/2015 10:45,1,0.252,ACTIVE,212.7,387.47,60.00,1436193903,"033051125000118","174011321042388",37.91,20,0.136,314.38,443.10,9.5,12.6,0.000,43449.4,43450.7,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193915,198549.00
07/06/2015 10:45,2,0.432,ACTIVE,210.80,333.03,59.965,1436193903,"201051344000569","174011321042388",27.39,21.00,0,324.92,339.65,12.0,9.7,0.066,168878.5,168878.5,5347,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193916,198550.00
07/06/2015 10:45,2,0.207,ACTIVE,211.93,417.49,59.922,1436193903,"274151322000094","174011321042388",39.48,25.80,0,330.63,425.61,8.4,6.2,0.040,352778.0,352778.0,6721,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193917,198551.00
07/06/2015 10:45,1,0.354,ACTIVE,212.6,344.99,60.00,1436193903,"040051121000068","174011321042388",22.63,20,0.132,317.46,440.43,7.9,10.4,0.012,37449.7,37450.6,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193918,198552.00
07/06/2015 10:45,2,0.434,ACTIVE,210.57,332.73,59.954,1436193903,"201051344000458","174011321042388",27.63,21.30,0,324.62,338.74,12.1,9.8,0.080,164705.5,164705.5,5342,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193919,198553.00
07/06/2015 10:45,2,0.383,ACTIVE,212.16,335.74,59.949,1436193903,"274151322000087","174011321042388",27.21,28.30,0,330.03,340.85,10.6,8.3,0.057,423545.0,423545.0,6225,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193920,198554.00
07/06/2015 10:45,2,0.436,ACTIVE,211.70,336.04,59.938,1436193903,"274151322000052","174011321042388",22.36,24.00,0,329.43,340.85,9.9,7.6,0.040,452797.9,452797.9,6624,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193921,198555.00
07/06/2015 10:45,2,0.420,ACTIVE,211.03,333.63,59.949,1436193903,"201051344001145","174011321042388",27.65,21.00,0,325.22,340.55,11.8,9.4,0.066,169868.0,169868.0,5350,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193922,198556.00
07/06/2015 10:45,2,0.402,ACTIVE,211.03,334.24,59.944,1436193903,"201051344000685","174011321042388",27.75,21.50,0,325.52,339.04,11.3,9.0,0.071,168911.5,168911.5,5354,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193923,198557.00
07/06/2015 10:45,2,0.363,ACTIVE,211.70,336.04,59.944,1436193903,"274151322000088","174011321042388",26.96,23.80,0,329.73,340.25,9.9,7.6,0.049,433843.6,433843.6,6236,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193924,198558.00
07/06/2015 10:45,2,0.434,ACTIVE,210.80,332.73,59.949,1436193903,"201051344000438","174011321042388",27.57,21.50,0,325.22,339.95,12.2,9.8,0.066,169031.8,169031.8,5336,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193925,198559.00
07/06/2015 10:45,2,0.434,ACTIVE,210.57,331.83,59.944,1436193903,"201051344001135","174011321042388",27.81,21.30,0,324.92,338.74,12.2,9.9,0.066,160361.9,160361.9,5325,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193926,198560.00
07/06/2015 10:45,2,0.463,ACTIVE,211.03,333.93,59.954,1436193903,"201051344000417","174011321042388",26.94,21.80,0,326.12,339.65,12.7,10.3,0.075,164689.6,164689.6,5335,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193927,198561.00
07/06/2015 10:45,2,0.428,ACTIVE,210.57,333.03,59.944,1436193903,"201051344000594","174011321042388",28.03,22.30,0,323.72,338.74,12.2,9.8,0.071,165114.8,165114.8,5336,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193928,198562.00
07/06/2015 10:45,2,0.381,ACTIVE,211.93,336.34,59.949,1436193903,"274151322000083","174011321042388",27.51,24.00,0,330.03,340.85,10.7,8.4,0.062,448957.4,448957.4,6643,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193929,198563.00
07/06/2015 10:45,2,0.439,ACTIVE,211.03,333.93,59.944,1436193903,"201051344000585","174011321042388",28.23,21.50,0,324.92,340.55,12.6,10.2,0.080,164134.9,164134.9,5336,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193929,198564.00
07/06/2015 10:45,2,0.383,ACTIVE,211.70,333.33,59.938,1436193903,"274151322000054","174011321042388",27.37,24.30,0,329.43,340.55,10.6,8.3,0.044,444033.8,444033.8,6224,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193930,198565.00
07/06/2015 10:45,2,0.439,ACTIVE,210.80,332.73,59.959,1436193903,"201051344001203","174011321042388",26.10,21.80,0,325.52,339.95,11.7,9.4,0.066,165273.6,165273.6,5340,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193931,198566.00
07/06/2015 10:45,2,0.438,ACTIVE,210.35,333.33,59.922,1436193903,"201051344000646","174011321042388",27.53,21.30,0,324.32,339.04,12.2,9.9,0.071,162496.9,162496.9,5331,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193932,198567.00
07/06/2015 10:45,2,0.258,ACTIVE,212.38,397.05,59.949,1436193903,"274151322000068","174011321042388",37.47,26.00,0,332.13,410.28,9.7,7.5,0.044,351862.8,351862.8,6330,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193933,198568.00
07/06/2015 10:45,2,0.398,ACTIVE,212.38,337.54,59.970,1436193903,"274151322000076","174011321042388",27.87,23.80,0,331.23,341.15,11.3,8.9,0.066,473535.3,473535.3,6625,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193934,198569.00
07/06/2015 10:45,1,0.231,ACTIVE_NO_POWER,212.5,393.57,60.00,1436193903,"033051125000132","174011321042388",32.89,20,0.000,318.00,439.01,7.5,0.0,0.000,32632.800000024,32633.600000024,1130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193935,198570.00
07/06/2015 10:45,1,0.264,ACTIVE,212.4,395.48,60.00,1436193903,"033051125000150","174011321042388",38.18,20,0.084,315.91,444.97,10.0,8.2,0.000,43509,43510.5,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193936,198571.00
07/06/2015 10:45,2,0.441,ACTIVE,210.35,333.03,59.959,1436193903,"201051344000890","174011321042388",28.05,22.00,0,324.62,339.95,12.6,10.2,0.075,166770.0,166770.0,5339,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193937,198572.00
07/06/2015 10:45,2,0.383,ACTIVE,210.12,332.73,59.965,1436193903,"201051344000900","174011321042388",27.47,20.00,0,324.62,338.74,10.7,8.4,0.071,167030.1,167030.1,5351,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193938,198573.00
07/06/2015 10:45,2,0.428,ACTIVE,210.57,333.93,59.965,1436193903,"201051344000633","174011321042388",27.87,21.30,0,324.92,340.85,12.1,9.8,0.071,156682.2,156682.2,5350,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193939,198574.00
07/06/2015 10:45,1,0.354,ACTIVE,212.4,325.28,60.00,1436193903,"040051121000185","174011321042388",22.80,20,0.090,317.86,438.31,8.0,14.7,0.175,38381.899999999,38382.699999999,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193941,198575.00
07/06/2015 10:45,2,0.434,ACTIVE,210.12,333.03,59.954,1436193903,"201051344000983","174011321042388",27.99,20.70,0,324.92,338.74,12.3,10.0,0.071,164014.5,164014.5,5351,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193941,198576.00
07/06/2015 10:45,2,0.428,ACTIVE,210.35,333.63,59.959,1436193903,"201051344000917","174011321042388",27.43,22.00,0,324.62,339.65,11.9,9.6,0.071,167232.0,167232.0,5350,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193942,198577.00
07/06/2015 10:45,1,0.394,ACTIVE,211.8,327.26,60.03,1436193903,"040051121000116","174011321042388",24.19,20,0.139,301.65,439.81,9.4,6.6,0.127,38377.300000024,38378.000000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193944,198578.00
07/06/2015 10:45,1,0.223,ACTIVE,212.5,349.34,60.00,1436193903,"033051125000135","174011321042388",33.10,21,0.139,319.01,440.00,7.3,11.9,0.006,32476.400000034,32477.400000034,875,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193945,198579.00
07/06/2015 10:45,2,0.424,ACTIVE,210.35,333.33,59.954,1436193903,"201051344000648","174011321042388",28.29,20.30,0,325.82,339.65,12.2,9.9,0.075,163029.4,163029.4,5344,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193946,198580.00
07/06/2015 10:45,2,0.449,ACTIVE,210.12,333.03,59.949,1436193903,"201051344001093","174011321042388",27.57,21.80,0,325.82,339.65,12.6,10.3,0.075,165377.5,165377.5,5342,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193947,198581.00
07/06/2015 10:45,2,0.447,ACTIVE,210.80,332.73,59.959,1436193903,"201051344000645","174011321042388",23.74,21.30,0,325.82,339.65,10.8,8.5,0.062,163574.5,163574.5,5351,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193948,198582.00
07/06/2015 10:45,2,0.393,ACTIVE,211.48,335.74,59.954,1436193903,"274151322000085","174011321042388",27.55,23.80,0,330.63,340.85,11.0,8.7,0.062,446284.3,446284.3,6627,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193949,198583.00
07/06/2015 10:45,2,0.439,ACTIVE,210.35,333.33,59.954,1436193903,"201051344000651","174011321042388",27.19,21.00,0,326.12,339.34,12.1,9.8,0.075,162949.8,162949.8,5337,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193949,198584.00
07/06/2015 10:45,2,0.434,ACTIVE,210.35,332.13,59.954,1436193903,"201051344000867","174011321042388",27.69,21.50,0,325.22,339.65,12.2,9.9,0.066,155366.3,155366.3,5355,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193950,198585.00
07/06/2015 10:45,1,0.435,ACTIVE,211.8,370.29,60.00,1436193903,"040051121000095","174011321042388",22.19,20,0.000,314.30,437.76,9.6,7.5,0.000,37975.6,37976.4,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193952,198586.00
07/06/2015 10:45,2,0.426,ACTIVE,210.35,332.73,59.917,1436193903,"201051344001230","174011321042388",27.63,21.50,0,324.92,338.44,12.0,9.6,0.071,166466.2,166466.2,5353,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193952,198587.00
07/06/2015 10:45,2,0.432,ACTIVE,210.80,334.54,59.954,1436193903,"201051344000576","174011321042388",27.49,20.30,0,325.22,339.65,12.1,9.7,0.075,162817.0,162817.0,5358,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193953,198588.00
07/06/2015 10:45,2,0.469,ACTIVE,210.35,333.03,59.949,1436193903,"201051344000579","174011321042388",27.59,21.50,0,325.82,340.25,13.2,10.8,0.075,169284.0,169284.0,5341,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436193954,198589.00
07/06/2015 11:00,2,0.525,ACTIVE,210.57,333.63,59.996,1436194803,"201051344000955","174011321042388",24.61,21.30,0,324.92,339.95,13.1,10.8,0.080,168406.3,168406.3,5344,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194804,198590.00
07/06/2015 11:00,1,0.387,ACTIVE,213.4,372.88,60.03,1436194803,"040051121000195","174011321042388",23.09,20,0.146,319.43,441.30,8.9,11.3,0.001,40900.599999976,40901.7,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194805,198591.00
07/06/2015 11:00,2,0.443,ACTIVE,211.93,336.64,59.986,1436194803,"274151322000095","174011321042388",27.83,23.50,0,330.33,342.05,12.6,10.2,0.075,467727.0,467727.0,6254,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194806,198592.00
07/06/2015 11:00,2,0.475,ACTIVE,211.03,334.84,59.991,1436194803,"201051344000868","174011321042388",28.25,20.70,0,324.92,340.55,13.6,11.2,0.075,154725.1,154725.1,5351,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194807,198593.00
07/06/2015 11:00,2,0.479,ACTIVE,211.25,336.64,59.981,1436194803,"201051344000853","174011321042388",27.75,20.70,0,326.72,343.25,13.5,11.1,0.088,160992.3,160992.3,5352,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194808,198594.00
07/06/2015 11:00,2,0.473,ACTIVE,211.48,335.44,60.002,1436194803,"201051344000582","174011321042388",27.73,21.30,0,326.42,341.75,13.3,10.9,0.084,161217.6,161217.6,5337,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194809,198595.00
07/06/2015 11:00,1,0.414,ACTIVE,213.0,332.30,60.03,1436194803,"040051121000097","174011321042388",24.88,21,0.138,317.06,442.72,10.2,13.5,0.126,39039.900000012,39041.200000012,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194810,198596.00
07/06/2015 11:00,2,0.496,ACTIVE,210.57,334.54,59.991,1436194803,"201051344000469","174011321042388",27.23,20.00,0,324.32,342.05,13.7,11.3,0.084,156267.6,156267.6,5343,0,0,0,L,1122011218,0,120.65,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194811,198597.00
07/06/2015 11:00,2,0.465,ACTIVE,210.80,336.04,59.965,1436194803,"201051344000988","174011321042388",27.23,21.30,0,325.22,343.25,12.8,10.5,0.084,155858.6,155858.6,5343,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194812,198598.00
07/06/2015 11:00,2,0.461,ACTIVE,210.80,334.84,59.991,1436194803,"201051344001158","174011321042388",28.05,20.70,0,325.52,341.45,13.1,10.8,0.084,161941.9,161941.9,5340,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194813,198599.00
07/06/2015 11:00,2,0.477,ACTIVE,210.80,333.93,59.986,1436194803,"201051344001025","174011321042388",27.97,21.00,0,326.12,341.45,13.5,11.1,0.084,165408.5,165408.5,5335,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194814,198600.00
07/06/2015 11:00,1,0.291,ACTIVE,212.5,403.79,60.03,1436194803,"033051125000118","174011321042388",38.59,20,0.125,316.21,441.68,11.1,15.2,0.000,43450.7,43452.5,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194815,198601.00
07/06/2015 11:00,2,0.475,ACTIVE,210.57,335.14,59.986,1436194803,"201051344000569","174011321042388",28.25,21.00,0,326.72,341.75,13.6,11.2,0.088,168881.0,168881.0,5348,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194816,198602.00
07/06/2015 11:00,2,0.285,ACTIVE,211.70,391.34,59.965,1436194803,"274151322000094","174011321042388",36.72,25.30,0,332.73,422.60,10.6,8.3,0.057,352779.7,352779.7,6722,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194817,198603.00
07/06/2015 11:00,1,0.432,ACTIVE,212.5,369.54,60.03,1436194803,"040051121000068","174011321042388",21.83,20,0.147,318.89,439.95,9.3,14.6,0.001,37450.6,37451.6,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194818,198604.00
07/06/2015 11:00,2,0.482,ACTIVE,211.03,334.24,59.991,1436194803,"201051344000458","174011321042388",28.05,21.50,0,325.82,340.85,13.7,11.3,0.084,164708.0,164708.0,5343,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194819,198605.00
07/06/2015 11:00,2,0.441,ACTIVE,212.16,336.04,59.991,1436194803,"274151322000087","174011321042388",27.53,28.00,0,330.93,342.65,12.3,10.0,0.057,423547.2,423547.2,6226,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194820,198606.00
07/06/2015 11:00,2,0.469,ACTIVE,212.16,336.34,59.986,1436194803,"274151322000052","174011321042388",27.59,23.80,0,329.43,342.65,13.1,10.7,0.080,452800.3,452800.3,6625,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194821,198607.00
07/06/2015 11:00,2,0.469,ACTIVE,211.25,335.44,59.991,1436194803,"201051344001145","174011321042388",27.85,20.70,0,327.62,342.05,13.2,10.8,0.084,169870.4,169870.4,5351,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194822,198608.00
07/06/2015 11:00,2,0.436,ACTIVE,211.25,335.44,59.991,1436194803,"201051344000685","174011321042388",29.08,21.30,0,326.42,341.75,12.8,10.4,0.088,168913.8,168913.8,5355,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194822,198609.00
07/06/2015 11:00,2,0.428,ACTIVE,211.93,337.54,59.986,1436194803,"274151322000088","174011321042388",26.94,23.30,0,329.43,342.35,11.7,9.3,0.071,433845.6,433845.6,6237,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194823,198610.00
07/06/2015 11:00,2,0.475,ACTIVE,211.03,334.54,59.991,1436194803,"201051344000438","174011321042388",28.41,21.00,0,327.32,341.75,13.7,11.3,0.071,169034.3,169034.3,5337,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194824,198611.00
07/06/2015 11:00,2,0.482,ACTIVE,210.57,333.93,60.023,1436194803,"201051344001135","174011321042388",28.05,21.30,0,326.42,340.25,13.8,11.3,0.084,160364.5,160364.5,5326,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194825,198612.00
07/06/2015 11:00,2,0.504,ACTIVE,211.25,335.14,59.991,1436194803,"201051344000417","174011321042388",28.07,21.50,0,326.42,342.05,14.3,11.9,0.071,164692.2,164692.2,5336,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194826,198613.00
07/06/2015 11:00,2,0.477,ACTIVE,210.57,333.93,59.991,1436194803,"201051344000594","174011321042388",28.51,22.00,0,324.62,340.55,13.8,11.4,0.084,165117.4,165117.4,5337,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194827,198614.00
07/06/2015 11:00,2,0.441,ACTIVE,212.16,335.74,59.986,1436194803,"274151322000083","174011321042388",27.77,23.80,0,330.33,342.35,12.5,10.1,0.071,448959.6,448959.6,6644,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194828,198615.00
07/06/2015 11:00,2,0.494,ACTIVE,211.25,336.04,59.991,1436194803,"201051344000585","174011321042388",28.51,21.30,0,326.72,342.65,14.3,11.8,0.080,164137.6,164137.6,5337,0,0,0,L,1122011218,0,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194829,198616.00
07/06/2015 11:00,2,0.439,ACTIVE,212.16,336.34,59.986,1436194803,"274151322000054","174011321042388",27.73,23.80,0,330.33,342.35,12.3,10.0,0.075,444036.0,444036.0,6225,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194830,198617.00
07/06/2015 11:00,2,0.480,ACTIVE,211.03,333.93,59.986,1436194803,"201051344001203","174011321042388",27.77,21.30,0,326.12,342.35,13.6,11.2,0.084,165276.1,165276.1,5341,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194831,198618.00
07/06/2015 11:00,2,0.488,ACTIVE,210.80,335.14,59.991,1436194803,"201051344000646","174011321042388",27.69,21.00,0,325.52,340.55,13.7,11.3,0.084,162499.4,162499.4,5332,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194832,198619.00
07/06/2015 11:00,2,0.301,ACTIVE,213.06,390.44,59.996,1436194803,"274151322000068","174011321042388",36.72,25.80,0,333.63,415.99,11.3,9.0,0.057,351864.8,351864.8,6331,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194833,198620.00
07/06/2015 11:00,2,0.459,ACTIVE,212.38,339.95,59.959,1436194803,"274151322000076","174011321042388",27.85,23.50,0,331.23,342.95,13.0,10.6,0.075,473537.6,473537.6,6626,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194833,198621.00
07/06/2015 11:00,1,0.260,ACTIVE_NO_POWER,213.2,406.19,60.03,1436194803,"033051125000132","174011321042388",33.41,20,0.000,317.28,438.88,8.6,0.0,0.000,32633.600000024,32634.800000024,1132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194835,198622.00
07/06/2015 11:00,1,0.307,ACTIVE,213.4,388.83,60.03,1436194803,"033051125000150","174011321042388",37.69,20,0.150,317.19,445.06,11.5,11.6,0.001,43510.5,43512.199999988,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194836,198623.00
07/06/2015 11:00,2,0.477,ACTIVE,210.80,334.24,59.991,1436194803,"201051344000890","174011321042388",29.00,21.50,0,325.82,341.15,14.0,11.6,0.084,166772.7,166772.7,5340,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194837,198624.00
07/06/2015 11:00,2,0.436,ACTIVE,210.80,334.84,59.981,1436194803,"201051344000900","174011321042388",27.55,20.70,0,325.52,340.85,12.2,9.8,0.084,167032.3,167032.3,5352,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194838,198625.00
07/06/2015 11:00,2,0.471,ACTIVE,211.25,336.34,60.007,1436194803,"201051344000633","174011321042388",28.43,21.30,0,325.52,342.65,13.6,11.2,0.080,156684.7,156684.7,5351,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194839,198626.00
07/06/2015 11:00,1,0.402,ACTIVE,213.1,374.54,60.03,1436194803,"040051121000185","174011321042388",22.86,20,0.109,315.44,438.35,9.1,14.4,0.000,38382.699999999,38383.899999999,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194840,198627.00
07/06/2015 11:00,2,0.469,ACTIVE,210.80,334.24,60.002,1436194803,"201051344000983","174011321042388",28.80,21.00,0,325.52,340.55,13.7,11.3,0.088,164017.0,164017.0,5352,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194841,198628.00
07/06/2015 11:00,2,0.463,ACTIVE,211.25,336.34,59.991,1436194803,"201051344000917","174011321042388",28.35,22.00,0,324.92,341.75,13.3,10.9,0.080,167234.5,167234.5,5351,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194842,198629.00
07/06/2015 11:00,1,0.430,ACTIVE,212.8,379.59,60.03,1436194803,"040051121000116","174011321042388",25.16,20,0.140,313.54,440.49,10.7,11.4,0.000,38378.000000024,38379.400000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194843,198630.00
07/06/2015 11:00,1,0.251,ACTIVE_NO_POWER,213.3,398.00,60.03,1436194803,"033051125000135","174011321042388",32.84,21,0.000,318.56,440.00,8.2,0.0,0.000,32477.400000034,32478.400000034,877,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194844,198631.00
07/06/2015 11:00,2,0.467,ACTIVE,211.48,335.14,59.991,1436194803,"201051344000648","174011321042388",28.67,20.30,0,326.42,342.05,13.6,11.2,0.084,163031.9,163031.9,5345,0,0,0,L,1122011218,0,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194845,198632.00
07/06/2015 11:00,2,0.492,ACTIVE,211.25,335.44,59.991,1436194803,"201051344001093","174011321042388",27.77,21.50,0,326.12,341.75,13.9,11.5,0.088,165380.1,165380.1,5343,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194846,198633.00
07/06/2015 11:00,2,0.467,ACTIVE,211.48,335.44,60.002,1436194803,"201051344000645","174011321042388",27.67,21.50,0,326.42,341.75,13.1,10.7,0.084,163576.8,163576.8,5352,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194847,198634.00
07/06/2015 11:00,2,0.441,ACTIVE,212.38,336.64,59.986,1436194803,"274151322000085","174011321042388",27.39,23.50,0,331.23,342.65,12.3,9.9,0.066,446286.5,446286.5,6628,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194848,198635.00
07/06/2015 11:00,2,0.469,ACTIVE,211.25,335.44,59.996,1436194803,"201051344000651","174011321042388",28.25,20.70,0,326.72,342.35,13.5,11.1,0.084,162952.3,162952.3,5338,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194849,198636.00
07/06/2015 11:00,2,0.486,ACTIVE,211.25,334.24,59.996,1436194803,"201051344000867","174011321042388",26.66,21.50,0,325.52,340.85,13.1,10.7,0.080,155368.7,155368.7,5356,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194850,198637.00
07/06/2015 11:00,1,0.483,ACTIVE_NO_POWER,213.2,394.78,60.07,1436194803,"040051121000095","174011321042388",21.78,20,0.000,314.20,437.41,10.4,0.0,0.000,37976.4,37977.5,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194851,198638.00
07/06/2015 11:00,2,0.473,ACTIVE,211.03,334.24,59.991,1436194803,"201051344001230","174011321042388",27.61,21.00,0,325.22,339.65,13.3,10.9,0.084,166468.7,166468.7,5354,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194852,198639.00
07/06/2015 11:00,2,0.471,ACTIVE,211.48,335.74,60.002,1436194803,"201051344000576","174011321042388",27.93,20.70,0,326.72,342.65,13.3,11.0,0.088,162819.5,162819.5,5359,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194853,198640.00
07/06/2015 11:00,2,0.498,ACTIVE,210.35,334.84,59.996,1436194803,"201051344000579","174011321042388",28.41,21.50,0,326.72,341.75,14.3,11.9,0.088,169286.7,169286.7,5342,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436194854,198641.00
07/06/2015 11:15,2,0.578,ACTIVE,210.57,335.74,59.954,1436195703,"201051344000955","174011321042388",28.86,21.00,0,326.12,342.65,16.9,14.4,0.110,168409.2,168409.2,5345,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195704,198642.00
07/06/2015 11:15,1,0.482,ACTIVE,213.4,371.05,60.00,1436195703,"040051121000195","174011321042388",23.66,20,0.000,318.95,441.08,11.3,6.0,0.207,40901.7,40903.2,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195705,198643.00
07/06/2015 11:15,2,0.555,ACTIVE,212.38,338.44,59.970,1436195703,"274151322000095","174011321042388",27.69,23.30,0,330.93,343.85,15.6,13.1,0.093,467729.6,467729.6,6255,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195706,198644.00
07/06/2015 11:15,2,0.576,ACTIVE,210.80,336.04,59.965,1436195703,"201051344000868","174011321042388",28.27,21.00,0,327.02,343.25,16.5,14.0,0.115,154728.0,154728.0,5352,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195707,198645.00
07/06/2015 11:15,2,0.533,ACTIVE,211.48,337.24,59.965,1436195703,"201051344000853","174011321042388",29.56,20.70,0,327.92,345.06,15.9,13.5,0.106,160995.2,160995.2,5353,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195708,198646.00
07/06/2015 11:15,2,0.561,ACTIVE,211.48,336.64,59.954,1436195703,"201051344000582","174011321042388",28.41,21.30,0,328.22,344.45,16.1,13.6,0.115,161220.4,161220.4,5338,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195709,198647.00
07/06/2015 11:15,1,0.507,ACTIVE,213.5,421.47,60.03,1436195703,"040051121000097","174011321042388",25.42,20,0.000,317.29,442.15,12.8,1.7,0.000,39041.200000012,39042.900000012,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195710,198648.00
07/06/2015 11:15,2,0.576,ACTIVE,211.03,336.34,59.975,1436195703,"201051344000469","174011321042388",28.41,20.00,0,327.02,344.45,16.6,14.1,0.128,156270.5,156270.5,5344,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195711,198649.00
07/06/2015 11:15,2,0.545,ACTIVE,211.03,336.94,59.965,1436195703,"201051344000988","174011321042388",28.53,21.30,0,326.42,345.66,15.8,13.3,0.119,155861.3,155861.3,5344,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195712,198650.00
07/06/2015 11:15,2,0.553,ACTIVE,211.25,336.04,59.949,1436195703,"201051344001158","174011321042388",28.43,20.70,0,327.62,344.15,15.9,13.5,0.110,161944.7,161944.7,5341,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195713,198651.00
07/06/2015 11:15,2,0.568,ACTIVE,211.03,335.74,59.991,1436195703,"201051344001025","174011321042388",28.41,21.00,0,327.92,343.85,16.4,13.9,0.110,165411.4,165411.4,5336,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195714,198652.00
07/06/2015 11:15,1,0.370,ACTIVE,212.9,428.81,60.03,1436195703,"033051125000118","174011321042388",38.07,20,0.000,318.93,440.91,14.0,8.2,0.000,43452.5,43454.6,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195715,198653.00
07/06/2015 11:15,2,0.570,ACTIVE,210.80,336.34,59.981,1436195703,"201051344000569","174011321042388",28.43,21.30,0,326.72,343.85,16.4,14.0,0.106,168883.9,168883.9,5349,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195716,198654.00
07/06/2015 11:15,2,0.352,ACTIVE,212.16,397.05,59.959,1436195703,"274151322000094","174011321042388",37.33,25.30,0,331.83,422.30,13.3,10.9,0.084,352781.9,352781.9,6723,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195717,198655.00
07/06/2015 11:15,1,0.519,ACTIVE_NO_POWER,212.9,406.69,60.03,1436195703,"040051121000068","174011321042388",22.59,20,0.064,316.84,439.96,11.6,0.0,0.000,37451.6,37453.1,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195718,198656.00
07/06/2015 11:15,2,0.566,ACTIVE,210.80,335.74,59.954,1436195703,"201051344000458","174011321042388",28.59,21.50,0,327.02,343.55,16.4,13.9,0.106,164711.0,164711.0,5344,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195719,198657.00
07/06/2015 11:15,2,0.539,ACTIVE,211.70,337.54,59.944,1436195703,"274151322000087","174011321042388",27.77,28.00,0,329.43,344.15,15.2,12.8,0.093,423549.8,423549.8,6227,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195720,198658.00
07/06/2015 11:15,2,0.574,ACTIVE,211.70,338.74,59.965,1436195703,"274151322000052","174011321042388",27.55,23.50,0,329.13,344.45,16.1,13.6,0.097,452803.1,452803.1,6626,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195721,198659.00
07/06/2015 11:15,2,0.555,ACTIVE,211.25,336.34,59.975,1436195703,"201051344001145","174011321042388",28.73,20.70,0,328.22,345.06,16.2,13.7,0.102,169873.2,169873.2,5352,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195722,198660.00
07/06/2015 11:15,2,0.549,ACTIVE,211.25,337.24,59.981,1436195703,"201051344000685","174011321042388",28.13,21.00,0,326.42,343.55,15.7,13.2,0.110,168916.6,168916.6,5356,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195723,198661.00
07/06/2015 11:15,2,0.525,ACTIVE,211.48,338.44,59.975,1436195703,"274151322000088","174011321042388",27.41,23.30,0,330.33,343.85,14.6,12.2,0.088,433848.1,433848.1,6238,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195724,198662.00
07/06/2015 11:15,2,0.568,ACTIVE,211.25,336.04,59.970,1436195703,"201051344000438","174011321042388",28.41,21.00,0,328.22,343.85,16.4,13.9,0.115,169037.3,169037.3,5338,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195725,198663.00
07/06/2015 11:15,2,0.578,ACTIVE,210.80,335.14,59.986,1436195703,"201051344001135","174011321042388",28.47,21.00,0,326.72,343.25,16.7,14.2,0.110,160367.5,160367.5,5327,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195726,198664.00
07/06/2015 11:15,2,0.596,ACTIVE,211.25,336.94,59.970,1436195703,"201051344000417","174011321042388",28.25,21.30,0,328.82,344.45,17.1,14.6,0.102,164695.3,164695.3,5337,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195726,198665.00
07/06/2015 11:15,2,0.574,ACTIVE,210.57,336.34,59.975,1436195703,"201051344000594","174011321042388",28.63,21.80,0,325.22,343.85,16.7,14.2,0.106,165120.3,165120.3,5338,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195727,198666.00
07/06/2015 11:15,2,0.551,ACTIVE,211.93,338.44,59.965,1436195703,"274151322000083","174011321042388",27.61,23.50,0,330.63,344.45,15.4,13.0,0.080,448962.2,448962.2,6645,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195728,198667.00
07/06/2015 11:15,2,0.590,ACTIVE,211.25,336.94,59.981,1436195703,"201051344000585","174011321042388",28.59,21.30,0,327.02,344.45,17.1,14.6,0.119,164140.7,164140.7,5338,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195729,198668.00
07/06/2015 11:15,2,0.547,ACTIVE,212.16,340.55,59.975,1436195703,"274151322000054","174011321042388",27.67,23.80,0,329.73,344.15,15.3,12.8,0.097,444038.6,444038.6,6226,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195730,198669.00
07/06/2015 11:15,2,0.576,ACTIVE,211.03,335.74,59.975,1436195703,"201051344001203","174011321042388",27.79,21.30,0,327.62,345.06,16.2,13.8,0.106,165279.0,165279.0,5342,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195731,198670.00
07/06/2015 11:15,2,0.551,ACTIVE,210.57,336.04,59.981,1436195703,"201051344000646","174011321042388",29.24,21.00,0,327.62,343.55,16.4,13.9,0.106,162502.4,162502.4,5333,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195732,198671.00
