ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 11:15,2,0.369,ACTIVE,212.83,400.06,59.970,1436195703,"274151322000068","174011321042388",37.55,25.50,0,332.73,415.39,14.3,11.9,0.080,351867.1,351867.1,6332,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195733,198672.00
07/06/2015 11:15,2,0.553,ACTIVE,212.38,338.44,59.970,1436195703,"274151322000076","174011321042388",28.69,23.50,0,331.23,345.06,16.1,13.6,0.097,473540.4,473540.4,6627,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195734,198673.00
07/06/2015 11:15,1,0.330,ACTIVE,213.5,382.85,60.00,1436195703,"033051125000132","174011321042388",32.97,20,0.133,318.34,439.09,10.8,14.0,0.001,32634.800000024,32636.300000024,1134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195735,198674.00
07/06/2015 11:15,1,0.380,ACTIVE,213.1,327.29,60.03,1436195703,"033051125000150","174011321042388",38.04,20,0.094,319.36,441.49,14.3,2.9,0.238,43512.199999988,43514.5,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195736,198675.00
07/06/2015 11:15,2,0.586,ACTIVE,210.80,336.04,59.975,1436195703,"201051344000890","174011321042388",28.51,21.30,0,327.92,343.25,16.9,14.4,0.119,166775.7,166775.7,5341,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195737,198676.00
07/06/2015 11:15,2,0.529,ACTIVE,210.80,336.64,59.975,1436195703,"201051344000900","174011321042388",28.19,21.00,0,326.72,343.55,15.1,12.7,0.110,167034.9,167034.9,5353,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195738,198677.00
07/06/2015 11:15,2,0.568,ACTIVE,211.48,337.54,59.975,1436195703,"201051344000633","174011321042388",28.35,21.30,0,327.32,345.66,16.3,13.8,0.110,156687.6,156687.6,5352,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195739,198678.00
07/06/2015 11:15,1,0.501,ACTIVE,213.0,367.78,60.00,1436195703,"040051121000185","174011321042388",23.26,20,0.138,316.77,438.72,11.6,13.5,0.005,38383.899999999,38385.299999999,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195740,198679.00
07/06/2015 11:15,2,0.574,ACTIVE,211.03,336.64,59.975,1436195703,"201051344000983","174011321042388",28.57,21.00,0,327.32,343.85,16.6,14.1,0.124,164020.0,164020.0,5353,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195741,198680.00
07/06/2015 11:15,2,0.564,ACTIVE,211.25,336.64,59.944,1436195703,"201051344000917","174011321042388",28.35,22.00,0,327.32,344.76,16.2,13.7,0.106,167237.4,167237.4,5352,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195742,198681.00
07/06/2015 11:15,1,0.534,ACTIVE,212.7,406.66,60.03,1436195703,"040051121000116","174011321042388",25.28,19,0.113,310.80,439.73,13.4,7.5,0.000,38379.400000024,38381.000000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195744,198682.00
07/06/2015 11:15,1,0.307,ACTIVE,212.9,326.82,60.00,1436195703,"033051125000135","174011321042388",34.01,20,0.111,318.96,439.99,10.4,0.6,0.214,32478.400000034,32479.80000001,879,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195745,198683.00
07/06/2015 11:15,2,0.580,ACTIVE,211.03,336.34,59.970,1436195703,"201051344000648","174011321042388",28.11,20.70,0,328.22,344.45,16.5,14.0,0.119,163034.9,163034.9,5346,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195746,198684.00
07/06/2015 11:15,2,0.584,ACTIVE,210.80,337.54,59.954,1436195703,"201051344001093","174011321042388",28.29,21.50,0,327.92,344.45,16.8,14.3,0.102,165383.1,165383.1,5344,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195747,198685.00
07/06/2015 11:15,2,0.559,ACTIVE,211.25,336.64,59.975,1436195703,"201051344000645","174011321042388",28.29,21.80,0,327.62,344.45,16.0,13.6,0.115,163579.6,163579.6,5353,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195748,198686.00
07/06/2015 11:15,2,0.555,ACTIVE,212.16,337.84,59.970,1436195703,"274151322000085","174011321042388",27.49,23.50,0,331.23,344.76,15.5,13.0,0.093,446289.2,446289.2,6629,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195749,198687.00
07/06/2015 11:15,2,0.555,ACTIVE,211.03,336.34,59.975,1436195703,"201051344000651","174011321042388",28.78,20.70,0,327.32,344.76,16.2,13.7,0.097,162955.2,162955.2,5339,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195749,198688.00
07/06/2015 11:15,2,0.572,ACTIVE,210.80,334.84,59.965,1436195703,"201051344000867","174011321042388",28.13,21.50,0,327.02,343.55,16.3,13.8,0.110,155371.5,155371.5,5357,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195750,198689.00
07/06/2015 11:15,1,0.577,ACTIVE_NO_POWER,212.4,414.73,60.03,1436195703,"040051121000095","174011321042388",22.30,20,0.000,314.70,437.76,12.8,0.0,0.000,37977.5,37978.9,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195752,198690.00
07/06/2015 11:15,2,0.574,ACTIVE,210.80,335.14,59.965,1436195703,"201051344001230","174011321042388",27.85,21.00,0,327.02,343.85,16.3,13.8,0.110,166471.6,166471.6,5355,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195752,198691.00
07/06/2015 11:15,2,0.568,ACTIVE,211.48,337.24,59.970,1436195703,"201051344000576","174011321042388",28.17,20.70,0,327.32,344.45,16.2,13.7,0.115,162822.4,162822.4,5360,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195753,198692.00
07/06/2015 11:15,2,0.594,ACTIVE,211.03,336.04,59.970,1436195703,"201051344000579","174011321042388",28.73,21.30,0,326.42,344.15,17.3,14.8,0.119,169289.8,169289.8,5343,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436195754,198693.00
07/06/2015 11:30,2,0.479,ACTIVE,209.90,331.23,59.959,1436196603,"201051344000955","174011321042388",22.38,21.00,0,326.42,345.96,10.8,8.5,0.062,168412.8,168412.8,5346,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196604,198694.00
07/06/2015 11:30,1,0.318,ACTIVE_NO_POWER,212.6,391.24,60.00,1436196603,"040051121000195","174011321042388",21.83,20,0.000,319.18,440.64,6.8,0.0,0.000,40903.2,40905.300000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196605,198695.00
07/06/2015 11:30,2,0.375,ACTIVE,211.48,334.24,59.954,1436196603,"274151322000095","174011321042388",27.25,23.30,0,329.73,346.26,10.4,8.1,0.057,467732.9,467732.9,6256,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196606,198696.00
07/06/2015 11:30,2,0.422,ACTIVE,210.35,332.73,59.954,1436196603,"201051344000868","174011321042388",27.69,21.00,0,326.72,346.56,11.9,9.5,0.075,154731.6,154731.6,5353,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196607,198697.00
07/06/2015 11:30,2,0.418,ACTIVE,211.03,334.24,59.949,1436196603,"201051344000853","174011321042388",27.47,20.70,0,328.82,347.46,11.6,9.3,0.071,160998.7,160998.7,5354,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196608,198698.00
07/06/2015 11:30,2,0.416,ACTIVE,210.80,333.33,59.949,1436196603,"201051344000582","174011321042388",27.63,21.30,0,327.62,347.16,11.7,9.4,0.066,161223.9,161223.9,5339,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196609,198699.00
07/06/2015 11:30,1,0.352,ACTIVE,212.5,372.00,60.00,1436196603,"040051121000097","174011321042388",23.28,21,0.140,317.31,441.97,8.1,14.1,0.000,39042.900000012,39045.100000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196610,198700.00
07/06/2015 11:30,2,0.439,ACTIVE,210.80,333.33,59.949,1436196603,"201051344000469","174011321042388",27.10,19.80,0,326.72,346.86,12.1,9.7,0.075,156274.1,156274.1,5345,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196611,198701.00
07/06/2015 11:30,2,0.398,ACTIVE,211.03,333.93,59.954,1436196603,"201051344000988","174011321042388",27.57,21.30,0,326.42,348.06,11.2,8.8,0.071,155864.7,155864.7,5345,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196612,198702.00
07/06/2015 11:30,2,0.414,ACTIVE,210.35,333.33,59.949,1436196603,"201051344001158","174011321042388",26.78,20.70,0,327.62,346.56,11.3,8.9,0.066,161948.1,161948.1,5342,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196613,198703.00
07/06/2015 11:30,2,0.412,ACTIVE,210.57,331.83,59.959,1436196603,"201051344001025","174011321042388",27.97,20.70,0,327.02,347.16,11.7,9.4,0.066,165414.9,165414.9,5337,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196614,198704.00
07/06/2015 11:30,1,0.244,ACTIVE,212.8,365.74,60.00,1436196603,"033051125000118","174011321042388",37.88,20,0.057,315.27,441.16,9.2,7.0,0.217,43454.6,43457.3,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196615,198705.00
07/06/2015 11:30,2,0.447,ACTIVE,210.57,331.83,59.949,1436196603,"201051344000569","174011321042388",23.04,21.30,0,326.72,347.16,10.4,8.2,0.062,168887.5,168887.5,5350,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196616,198706.00
07/06/2015 11:30,2,0.225,ACTIVE,211.93,398.86,59.965,1436196603,"274151322000094","174011321042388",37.57,25.00,0,334.24,422.60,8.5,6.3,0.049,352784.7,352784.7,6724,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196617,198707.00
07/06/2015 11:30,1,0.356,ACTIVE,213.1,366.81,60.00,1436196603,"040051121000068","174011321042388",21.73,20,0.115,316.87,439.41,7.7,2.3,0.000,37453.1,37455.2,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196618,198708.00
07/06/2015 11:30,2,0.418,ACTIVE,210.35,331.53,59.954,1436196603,"201051344000458","174011321042388",28.01,21.50,0,327.32,346.56,11.9,9.5,0.066,164714.5,164714.5,5345,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196619,198709.00
07/06/2015 11:30,2,0.373,ACTIVE,211.70,334.54,59.949,1436196603,"274151322000087","174011321042388",26.88,28.30,0,329.43,346.56,10.1,7.9,0.049,423553.0,423553.0,6228,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196620,198710.00
07/06/2015 11:30,2,0.391,ACTIVE,211.48,336.34,59.944,1436196603,"274151322000052","174011321042388",27.37,23.30,0,329.13,346.56,10.8,8.5,0.053,452806.5,452806.5,6627,0,0,0,L,1151911521,0,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196621,198711.00
07/06/2015 11:30,2,0.412,ACTIVE,210.80,333.03,59.954,1436196603,"201051344001145","174011321042388",27.49,20.70,0,328.22,347.76,11.5,9.2,0.071,169876.7,169876.7,5353,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196622,198712.00
07/06/2015 11:30,2,0.398,ACTIVE,210.80,333.33,59.944,1436196603,"201051344000685","174011321042388",27.37,21.00,0,327.02,346.56,11.1,8.8,0.071,168919.9,168919.9,5357,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196623,198713.00
07/06/2015 11:30,2,0.344,ACTIVE,211.48,335.14,59.954,1436196603,"274151322000088","174011321042388",27.06,23.00,0,329.43,346.26,9.4,7.2,0.057,433851.2,433851.2,6239,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196624,198714.00
07/06/2015 11:30,2,0.449,ACTIVE,210.57,332.13,59.949,1436196603,"201051344000438","174011321042388",22.28,20.70,0,327.62,347.16,10.1,7.9,0.057,169040.8,169040.8,5339,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196625,198715.00
07/06/2015 11:30,2,0.426,ACTIVE,210.35,331.53,59.954,1436196603,"201051344001135","174011321042388",27.47,21.00,0,327.02,346.26,11.9,9.6,0.062,160371.0,160371.0,5328,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196625,198716.00
07/06/2015 11:30,2,0.445,ACTIVE,210.80,333.03,59.954,1436196603,"201051344000417","174011321042388",27.67,21.00,0,327.02,347.16,12.5,10.2,0.075,164699.0,164699.0,5338,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196626,198717.00
07/06/2015 11:30,2,0.426,ACTIVE,210.35,332.43,59.965,1436196603,"201051344000594","174011321042388",27.67,21.50,0,326.12,346.26,11.9,9.6,0.075,165123.9,165123.9,5339,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196627,198718.00
07/06/2015 11:30,2,0.367,ACTIVE,212.16,335.44,59.954,1436196603,"274151322000083","174011321042388",27.29,23.50,0,329.43,346.26,10.1,7.9,0.057,448965.5,448965.5,6646,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196628,198719.00
07/06/2015 11:30,2,0.432,ACTIVE,211.48,333.93,59.970,1436196603,"201051344000585","174011321042388",28.09,21.00,0,327.32,347.16,12.3,10.0,0.066,164144.3,164144.3,5339,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196629,198720.00
07/06/2015 11:30,2,0.365,ACTIVE,212.16,335.74,59.922,1436196603,"274151322000054","174011321042388",27.10,23.80,0,329.13,346.56,10.1,7.8,0.062,444041.9,444041.9,6227,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196630,198721.00
07/06/2015 11:30,2,0.416,ACTIVE,211.03,332.13,59.986,1436196603,"201051344001203","174011321042388",27.33,21.30,0,327.32,348.06,11.6,9.2,0.071,165282.5,165282.5,5343,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196631,198722.00
07/06/2015 11:30,2,0.428,ACTIVE,210.57,332.43,59.928,1436196603,"201051344000646","174011321042388",27.39,20.70,0,325.52,346.86,11.9,9.5,0.066,162505.9,162505.9,5334,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196632,198723.00
07/06/2015 11:30,2,0.248,ACTIVE,212.38,389.84,59.954,1436196603,"274151322000068","174011321042388",36.58,25.50,0,334.24,422.90,9.3,7.1,0.053,351870.1,351870.1,6333,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196633,198724.00
07/06/2015 11:30,2,0.377,ACTIVE,212.16,335.14,59.959,1436196603,"274151322000076","174011321042388",27.77,23.30,0,330.93,346.86,10.6,8.3,0.057,473543.8,473543.8,6628,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196634,198725.00
07/06/2015 11:30,1,0.214,ACTIVE,212.4,363.27,60.00,1436196603,"033051125000132","174011321042388",33.26,20,0.085,317.72,439.26,7.1,11.7,0.000,32636.300000024,32638.000000024,1136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196635,198726.00
07/06/2015 11:30,1,0.247,ACTIVE,212.1,362.68,60.00,1436196603,"033051125000150","174011321042388",38.08,20,0.141,317.46,442.95,9.3,11.5,0.005,43514.5,43517.199999988,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196636,198727.00
07/06/2015 11:30,2,0.436,ACTIVE,210.12,331.83,59.959,1436196603,"201051344000890","174011321042388",27.35,21.30,0,326.42,346.56,12.1,9.8,0.071,166779.3,166779.3,5342,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196637,198728.00
07/06/2015 11:30,2,0.373,ACTIVE,210.12,332.43,59.959,1436196603,"201051344000900","174011321042388",27.17,21.00,0,326.72,345.96,10.3,8.0,0.062,167038.1,167038.1,5354,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196638,198729.00
07/06/2015 11:30,2,0.420,ACTIVE,210.57,333.33,59.975,1436196603,"201051344000633","174011321042388",27.19,21.00,0,327.32,347.76,11.6,9.3,0.066,156691.1,156691.1,5353,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196639,198730.00
07/06/2015 11:30,1,0.330,ACTIVE_NO_POWER,212.4,389.03,60.03,1436196603,"040051121000185","174011321042388",22.53,20,0.000,317.59,438.78,7.4,0.0,0.000,38385.299999999,38387.199999999,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196641,198731.00
07/06/2015 11:30,2,0.422,ACTIVE,210.35,331.83,59.922,1436196603,"201051344000983","174011321042388",27.79,21.00,0,327.32,347.16,11.9,9.6,0.066,164023.6,164023.6,5354,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196641,198732.00
07/06/2015 11:30,2,0.412,ACTIVE,210.57,333.03,59.959,1436196603,"201051344000917","174011321042388",27.27,22.00,0,326.42,346.86,11.4,9.1,0.062,167240.8,167240.8,5353,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196642,198733.00
07/06/2015 11:30,1,0.359,ACTIVE_NO_POWER,212.4,387.91,60.00,1436196603,"040051121000116","174011321042388",23.32,20,0.000,311.37,440.09,8.2,0.0,0.000,38381.000000024,38383.200000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196644,198734.00
07/06/2015 11:30,1,0.204,ACTIVE,213.0,357.66,60.00,1436196603,"033051125000135","174011321042388",32.77,21,0.133,319.47,440.50,6.6,13.5,0.001,32479.80000001,32481.600000022,881,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196645,198735.00
07/06/2015 11:30,2,0.420,ACTIVE,211.03,333.03,59.959,1436196603,"201051344000648","174011321042388",27.57,20.70,0,327.62,347.46,11.7,9.4,0.066,163038.4,163038.4,5347,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196646,198736.00
07/06/2015 11:30,2,0.432,ACTIVE,210.57,332.13,59.965,1436196603,"201051344001093","174011321042388",27.51,21.50,0,326.72,346.26,12.1,9.7,0.066,165386.7,165386.7,5345,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196647,198737.00
07/06/2015 11:30,2,0.416,ACTIVE,211.03,333.03,59.938,1436196603,"201051344000645","174011321042388",26.10,21.80,0,328.22,346.56,11.1,8.8,0.062,163583.0,163583.0,5354,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196648,198738.00
07/06/2015 11:30,2,0.365,ACTIVE,211.70,334.84,59.959,1436196603,"274151322000085","174011321042388",27.21,23.30,0,330.63,346.56,10.1,7.8,0.053,446292.4,446292.4,6630,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196649,198739.00
07/06/2015 11:30,2,0.422,ACTIVE,210.35,332.73,59.928,1436196603,"201051344000651","174011321042388",26.70,20.70,0,327.62,346.56,11.4,9.1,0.062,162958.7,162958.7,5340,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196650,198740.00
07/06/2015 11:30,2,0.439,ACTIVE,210.12,331.23,59.959,1436196603,"201051344000867","174011321042388",21.95,21.50,0,326.72,346.26,9.8,7.6,0.053,155374.9,155374.9,5358,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196650,198741.00
07/06/2015 11:30,1,0.413,ACTIVE,212.2,323.49,60.00,1436196603,"040051121000095","174011321042388",21.54,20,0.149,311.94,437.99,8.8,6.6,0.141,37978.9,37980.7,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196652,198742.00
07/06/2015 11:30,2,0.412,ACTIVE,210.12,331.83,59.959,1436196603,"201051344001230","174011321042388",26.96,21.00,0,325.82,345.96,11.3,9.0,0.066,166475.0,166475.0,5356,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196653,198743.00
07/06/2015 11:30,2,0.414,ACTIVE,210.57,333.63,59.965,1436196603,"201051344000576","174011321042388",26.90,21.00,0,327.92,347.16,11.3,9.0,0.062,162825.8,162825.8,5361,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196653,198744.00
07/06/2015 11:30,2,0.445,ACTIVE,210.12,332.13,59.949,1436196603,"201051344000579","174011321042388",27.67,21.00,0,327.62,346.56,12.5,10.2,0.071,169293.5,169293.5,5344,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436196654,198745.00
07/06/2015 11:45,2,0.457,ACTIVE,209.90,333.63,59.970,1436197503,"201051344000955","174011321042388",27.29,21.00,0,324.92,339.34,12.7,10.3,0.075,168415.4,168415.4,5347,0,0,0,L,1122011218,0,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197504,198746.00
07/06/2015 11:45,1,0.333,ACTIVE,212.4,348.91,60.03,1436197503,"040051121000195","174011321042388",22.03,20,0.143,317.68,441.08,7.2,11.1,0.009,40905.300000024,40906.399999988,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197505,198747.00
07/06/2015 11:45,2,0.385,ACTIVE,211.48,336.64,59.975,1436197503,"274151322000095","174011321042388",27.35,23.00,0,330.33,341.45,10.7,8.4,0.057,467735.2,467735.2,6257,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197506,198748.00
07/06/2015 11:45,2,0.434,ACTIVE,210.35,333.33,59.965,1436197503,"201051344000868","174011321042388",27.63,21.00,0,325.52,340.25,12.2,9.8,0.066,154734.1,154734.1,5354,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197507,198749.00
07/06/2015 11:45,2,0.432,ACTIVE,211.03,334.84,59.970,1436197503,"201051344000853","174011321042388",27.29,20.70,0,327.02,342.35,11.9,9.6,0.066,161001.2,161001.2,5355,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197508,198750.00
07/06/2015 11:45,2,0.430,ACTIVE,210.80,334.84,59.970,1436197503,"201051344000582","174011321042388",27.37,21.00,0,326.12,341.15,12.0,9.6,0.071,161226.4,161226.4,5340,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197509,198751.00
07/06/2015 11:45,1,0.340,ACTIVE_NO_POWER,212.5,407.89,60.00,1436197503,"040051121000097","174011321042388",24.46,21,0.000,316.57,442.36,8.2,0.0,0.000,39045.100000012,39046.500000012,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197510,198752.00
07/06/2015 11:45,2,0.473,ACTIVE,210.35,333.63,60.007,1436197503,"201051344000469","174011321042388",23.10,20.00,0,325.82,340.85,11.1,8.8,0.066,156276.6,156276.6,5346,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197511,198753.00
07/06/2015 11:45,2,0.414,ACTIVE,210.57,335.14,59.970,1436197503,"201051344000988","174011321042388",27.43,21.30,0,325.22,341.75,11.6,9.2,0.071,155867.1,155867.1,5346,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197512,198754.00
07/06/2015 11:45,2,0.422,ACTIVE,210.57,333.93,60.002,1436197503,"201051344001158","174011321042388",27.43,20.30,0,325.52,340.85,11.7,9.4,0.075,161950.6,161950.6,5343,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197513,198755.00
07/06/2015 11:45,2,0.453,ACTIVE,210.57,332.73,59.965,1436197503,"201051344001025","174011321042388",23.38,20.70,0,326.12,340.85,10.8,8.5,0.062,165417.3,165417.3,5338,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197514,198756.00
07/06/2015 11:45,1,0.253,ACTIVE_NO_POWER,212.6,410.26,60.03,1436197503,"033051125000118","174011321042388",37.84,20,0.000,317.03,440.68,9.5,0.0,0.000,43457.3,43459.1,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197515,198757.00
07/06/2015 11:45,2,0.436,ACTIVE,210.57,333.93,59.975,1436197503,"201051344000569","174011321042388",27.73,21.00,0,325.52,340.85,12.3,9.9,0.075,168889.9,168889.9,5351,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197516,198758.00
07/06/2015 11:45,2,0.238,ACTIVE,211.70,392.25,59.981,1436197503,"274151322000094","174011321042388",36.84,24.80,0,332.43,411.48,9.0,6.8,0.049,352786.4,352786.4,6725,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197517,198759.00
07/06/2015 11:45,1,0.369,ACTIVE_NO_POWER,212.7,419.93,60.00,1436197503,"040051121000068","174011321042388",22.00,20,0.000,316.95,440.39,8.0,0.0,0.000,37455.2,37456.4,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197518,198760.00
07/06/2015 11:45,2,0.461,ACTIVE,210.35,333.03,59.970,1436197503,"201051344000458","174011321042388",22.96,21.30,0,325.22,339.95,10.8,8.5,0.066,164716.9,164716.9,5346,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197519,198761.00
07/06/2015 11:45,2,0.391,ACTIVE,211.70,335.74,59.965,1436197503,"274151322000087","174011321042388",26.86,28.00,0,330.03,341.75,10.7,8.4,0.062,423555.2,423555.2,6229,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197520,198762.00
07/06/2015 11:45,2,0.410,ACTIVE,211.25,336.94,59.965,1436197503,"274151322000052","174011321042388",27.23,23.30,0,329.73,341.75,11.3,9.0,0.057,452808.9,452808.9,6628,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197521,198763.00
07/06/2015 11:45,2,0.422,ACTIVE,210.80,334.24,59.959,1436197503,"201051344001145","174011321042388",27.93,20.70,0,327.62,342.05,12.0,9.7,0.062,169879.2,169879.2,5354,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197522,198764.00
07/06/2015 11:45,2,0.420,ACTIVE,211.03,334.54,59.944,1436197503,"201051344000685","174011321042388",27.21,21.00,0,325.82,340.85,11.6,9.3,0.075,168922.3,168922.3,5358,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197523,198765.00
07/06/2015 11:45,2,0.365,ACTIVE,210.80,335.44,59.954,1436197503,"274151322000088","174011321042388",27.04,23.00,0,329.73,341.45,10.0,7.7,0.057,433853.2,433853.2,6240,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197524,198766.00
07/06/2015 11:45,2,0.465,ACTIVE,210.35,333.63,59.938,1436197503,"201051344000438","174011321042388",22.72,20.70,0,325.52,340.85,10.7,8.4,0.062,169043.0,169043.0,5340,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197525,198767.00
07/06/2015 11:45,2,0.447,ACTIVE,209.90,332.43,59.965,1436197503,"201051344001135","174011321042388",27.51,21.00,0,325.82,339.65,12.5,10.1,0.066,160373.7,160373.7,5329,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197526,198768.00
07/06/2015 11:45,2,0.459,ACTIVE,210.80,334.24,59.970,1436197503,"201051344000417","174011321042388",27.95,21.00,0,325.82,341.45,13.0,10.7,0.071,164701.8,164701.8,5339,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197526,198769.00
07/06/2015 11:45,2,0.449,ACTIVE,210.12,333.33,60.002,1436197503,"201051344000594","174011321042388",27.55,21.50,0,325.22,340.55,12.6,10.2,0.075,165126.6,165126.6,5340,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197527,198770.00
07/06/2015 11:45,2,0.381,ACTIVE,211.93,335.14,59.970,1436197503,"274151322000083","174011321042388",27.69,23.30,0,330.03,341.45,10.7,8.4,0.053,448967.7,448967.7,6647,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197528,198771.00
07/06/2015 11:45,2,0.451,ACTIVE,210.80,334.24,59.970,1436197503,"201051344000585","174011321042388",28.11,20.70,0,326.42,341.75,12.9,10.5,0.062,164147.1,164147.1,5340,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197529,198772.00
07/06/2015 11:45,2,0.391,ACTIVE,211.48,336.34,59.965,1436197503,"274151322000054","174011321042388",27.10,23.50,0,329.43,341.75,10.7,8.4,0.066,444044.1,444044.1,6228,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197530,198773.00
07/06/2015 11:45,2,0.430,ACTIVE,210.80,333.63,59.959,1436197503,"201051344001203","174011321042388",27.79,21.30,0,326.42,341.45,12.1,9.8,0.071,165285.0,165285.0,5344,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197531,198774.00
07/06/2015 11:45,2,0.475,ACTIVE,210.35,333.33,59.991,1436197503,"201051344000646","174011321042388",23.70,20.30,0,324.92,340.25,11.4,9.1,0.062,162508.5,162508.5,5335,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197532,198775.00
07/06/2015 11:45,2,0.258,ACTIVE,212.38,399.46,59.986,1436197503,"274151322000068","174011321042388",37.65,25.30,0,332.13,413.59,9.8,7.6,0.044,351872.0,351872.0,6334,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197533,198776.00
07/06/2015 11:45,2,0.400,ACTIVE,212.38,337.84,59.965,1436197503,"274151322000076","174011321042388",27.75,23.00,0,330.93,342.35,11.3,9.0,0.071,473546.2,473546.2,6629,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197534,198777.00
07/06/2015 11:45,1,0.227,ACTIVE_NO_POWER,211.9,420.96,60.00,1436197503,"033051125000132","174011321042388",33.26,20,0.000,316.02,439.06,7.5,0.0,0.000,32638.000000024,32639.200000024,1138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197535,198778.00
07/06/2015 11:45,1,0.265,ACTIVE_NO_POWER,212.3,424.17,60.00,1436197503,"033051125000150","174011321042388",37.77,20,0.000,316.93,445.50,9.9,0.0,0.000,43517.199999988,43519.100000024,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197536,198779.00
07/06/2015 11:45,2,0.449,ACTIVE,210.12,332.73,59.938,1436197503,"201051344000890","174011321042388",28.03,21.00,0,324.92,340.25,12.7,10.4,0.075,166782.0,166782.0,5343,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197537,198780.00
07/06/2015 11:45,2,0.398,ACTIVE,210.35,333.63,59.954,1436197503,"201051344000900","174011321042388",27.25,21.00,0,325.22,340.25,11.0,8.7,0.071,167040.3,167040.3,5355,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197538,198781.00
07/06/2015 11:45,2,0.441,ACTIVE,211.03,334.84,59.938,1436197503,"201051344000633","174011321042388",27.27,21.00,0,324.92,342.35,12.2,9.9,0.075,156693.7,156693.7,5354,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197539,198782.00
07/06/2015 11:45,1,0.343,ACTIVE,212.5,335.66,60.00,1436197503,"040051121000185","174011321042388",23.27,20,0.140,317.35,438.36,7.9,11.1,0.042,38387.199999999,38388.299999999,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197540,198783.00
07/06/2015 11:45,2,0.443,ACTIVE,210.35,333.33,59.965,1436197503,"201051344000983","174011321042388",27.61,21.00,0,325.52,339.95,12.4,10.1,0.080,164026.2,164026.2,5355,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197541,198784.00
07/06/2015 11:45,2,0.443,ACTIVE,210.57,333.93,59.970,1436197503,"201051344000917","174011321042388",26.32,21.80,0,325.82,341.45,11.8,9.5,0.075,167243.3,167243.3,5354,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197542,198785.00
07/06/2015 11:45,1,0.396,ACTIVE,212.2,345.52,60.00,1436197503,"040051121000116","174011321042388",23.92,20,0.151,311.05,440.31,9.4,13.8,0.012,38383.200000024,38384.400000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197544,198786.00
07/06/2015 11:45,1,0.222,ACTIVE,212.6,355.60,60.00,1436197503,"033051125000135","174011321042388",32.44,21,0.147,319.16,439.95,7.1,14.2,0.003,32481.600000022,32482.80000001,883,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197545,198787.00
07/06/2015 11:45,2,0.453,ACTIVE,210.80,333.63,59.975,1436197503,"201051344000648","174011321042388",26.90,20.70,0,326.42,341.45,12.4,10.0,0.071,163041.1,163041.1,5348,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197546,198788.00
07/06/2015 11:45,2,0.453,ACTIVE,210.57,333.93,59.959,1436197503,"201051344001093","174011321042388",27.53,21.50,0,326.12,341.45,12.7,10.3,0.066,165389.4,165389.4,5346,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197547,198789.00
07/06/2015 11:45,2,0.420,ACTIVE,211.03,333.93,59.938,1436197503,"201051344000645","174011321042388",27.69,21.80,0,326.72,341.15,11.8,9.5,0.071,163585.5,163585.5,5355,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197547,198790.00
07/06/2015 11:45,2,0.389,ACTIVE,211.93,336.64,59.965,1436197503,"274151322000085","174011321042388",27.45,23.30,0,330.93,342.35,10.8,8.5,0.057,446294.7,446294.7,6631,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197548,198791.00
07/06/2015 11:45,2,0.436,ACTIVE,210.57,334.24,59.970,1436197503,"201051344000651","174011321042388",27.49,20.70,0,326.72,341.15,12.2,9.9,0.071,162961.2,162961.2,5341,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197549,198792.00
07/06/2015 11:45,2,0.461,ACTIVE,210.80,332.43,59.928,1436197503,"201051344000867","174011321042388",22.88,21.50,0,324.32,339.65,10.7,8.4,0.062,155377.2,155377.2,5359,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197550,198793.00
07/06/2015 11:45,1,0.437,ACTIVE_NO_POWER,212.1,416.40,60.00,1436197503,"040051121000095","174011321042388",21.66,20,0.000,313.58,437.86,9.4,0.0,0.000,37980.7,37981.8,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197551,198794.00
07/06/2015 11:45,2,0.428,ACTIVE,210.35,332.73,59.928,1436197503,"201051344001230","174011321042388",27.61,20.70,0,324.02,339.04,12.0,9.6,0.071,166477.5,166477.5,5357,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197552,198795.00
07/06/2015 11:45,2,0.436,ACTIVE,210.80,334.54,59.965,1436197503,"201051344000576","174011321042388",27.17,21.00,0,326.72,341.75,12.0,9.7,0.075,162828.3,162828.3,5362,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197553,198796.00
07/06/2015 11:45,2,0.492,ACTIVE,210.57,333.33,59.959,1436197503,"201051344000579","174011321042388",22.84,21.00,0,325.82,341.15,11.4,9.1,0.062,169296.1,169296.1,5345,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436197554,198797.00
07/06/2015 12:00,2,0.678,ACTIVE,211.48,338.14,59.959,1436198403,"201051344000955","174011321042388",28.53,21.00,0,326.42,346.26,19.6,17.0,0.133,168418.6,168418.6,5348,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198404,198798.00
07/06/2015 12:00,1,0.577,ACTIVE,214.2,347.61,60.00,1436198403,"040051121000195","174011321042388",24.33,19,0.126,319.14,440.74,13.9,10.4,0.076,40906.399999988,40908.099999976,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198406,198799.00
07/06/2015 12:00,2,0.656,ACTIVE,213.29,342.05,59.970,1436198403,"274151322000095","174011321042388",28.19,23.00,0,329.73,346.86,18.8,16.2,0.128,467738.0,467738.0,6258,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198407,198800.00
07/06/2015 12:00,2,0.672,ACTIVE,211.93,339.04,59.991,1436198403,"201051344000868","174011321042388",28.25,21.00,0,326.42,347.16,19.3,16.7,0.128,154737.2,154737.2,5355,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198407,198801.00
07/06/2015 12:00,2,0.654,ACTIVE,212.61,339.34,59.949,1436198403,"201051344000853","174011321042388",28.69,21.00,0,328.22,347.76,19.0,16.4,0.141,161004.2,161004.2,5356,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198408,198802.00
07/06/2015 12:00,2,0.650,ACTIVE,212.61,339.04,59.928,1436198403,"201051344000582","174011321042388",28.59,21.00,0,327.92,347.16,18.9,16.3,0.133,161229.4,161229.4,5341,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198409,198803.00
07/06/2015 12:00,1,0.611,ACTIVE,214.1,402.41,60.03,1436198403,"040051121000097","174011321042388",25.63,20,0.144,318.14,441.98,15.5,14.5,0.002,39046.500000012,39048.300000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198410,198804.00
07/06/2015 12:00,2,0.666,ACTIVE,211.93,337.84,59.922,1436198403,"201051344000469","174011321042388",28.65,19.80,0,326.12,346.86,19.4,16.8,0.137,156279.6,156279.6,5347,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198411,198805.00
07/06/2015 12:00,2,0.650,ACTIVE,211.93,339.65,59.986,1436198403,"201051344000988","174011321042388",28.37,21.30,0,326.42,348.66,18.7,16.2,0.150,155870.0,155870.0,5347,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198412,198806.00
07/06/2015 12:00,2,0.652,ACTIVE,212.16,338.44,59.991,1436198403,"201051344001158","174011321042388",28.35,20.30,0,327.32,347.16,18.8,16.2,0.141,161953.5,161953.5,5344,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198413,198807.00
07/06/2015 12:00,2,0.658,ACTIVE,211.93,337.84,59.986,1436198403,"201051344001025","174011321042388",29.00,20.30,0,327.62,347.76,19.3,16.7,0.137,165420.3,165420.3,5339,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198414,198808.00
07/06/2015 12:00,1,0.446,ALERT,213.0,371.12,60.00,1436198403,"033051125000118","174011321042388",38.76,20,0.154,317.64,442.67,17.2,10.2,0.139,43459.1,43461.3,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436198416,198809.00
07/06/2015 12:00,2,0.658,ACTIVE,211.70,338.74,59.965,1436198403,"201051344000569","174011321042388",28.96,21.30,0,327.32,347.16,19.3,16.7,0.137,168893.0,168893.0,5352,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198417,198810.00
07/06/2015 12:00,2,0.428,ACTIVE,212.83,402.46,59.949,1436198403,"274151322000094","174011321042388",37.57,25.00,0,331.53,422.60,16.4,13.9,0.110,352788.8,352788.8,6726,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198418,198811.00
07/06/2015 12:00,1,0.623,ACTIVE,213.4,392.97,60.03,1436198403,"040051121000068","174011321042388",22.77,20,0.153,318.60,439.77,14.1,15.5,0.002,37456.4,37457.9,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198419,198812.00
07/06/2015 12:00,2,0.666,ACTIVE,212.16,337.84,59.991,1436198403,"201051344000458","174011321042388",28.63,21.50,0,325.82,347.16,19.3,16.7,0.137,164719.9,164719.9,5347,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198420,198813.00
07/06/2015 12:00,2,0.658,ACTIVE,213.06,341.45,59.975,1436198403,"274151322000087","174011321042388",27.67,28.00,0,330.03,347.16,18.5,15.9,0.115,423558.0,423558.0,6230,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198421,198814.00
07/06/2015 12:00,2,0.674,ACTIVE,212.83,339.34,59.970,1436198403,"274151322000052","174011321042388",28.21,23.30,0,329.13,347.76,19.2,16.7,0.133,452811.9,452811.9,6629,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198422,198815.00
07/06/2015 12:00,2,0.656,ACTIVE,212.38,339.65,59.933,1436198403,"201051344001145","174011321042388",28.59,20.70,0,327.92,347.76,19.1,16.5,0.137,169882.2,169882.2,5355,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198423,198816.00
