ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 12:00,2,0.627,ACTIVE,212.38,339.65,59.970,1436198403,"201051344000685","174011321042388",29.14,20.70,0,326.72,346.86,18.6,16.0,0.141,168925.3,168925.3,5359,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198424,198817.00
07/06/2015 12:00,2,0.637,ACTIVE,212.61,340.55,59.965,1436198403,"274151322000088","174011321042388",27.69,23.00,0,329.73,346.86,17.9,15.4,0.106,433855.9,433855.9,6241,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198425,198818.00
07/06/2015 12:00,2,0.660,ACTIVE,211.93,338.14,59.933,1436198403,"201051344000438","174011321042388",29.14,20.70,0,327.32,347.16,19.5,16.9,0.137,169046.1,169046.1,5341,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198426,198819.00
07/06/2015 12:00,2,0.676,ACTIVE,211.70,337.54,59.938,1436198403,"201051344001135","174011321042388",28.57,20.70,0,326.72,346.86,19.6,17.0,0.146,160376.8,160376.8,5330,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198427,198820.00
07/06/2015 12:00,2,0.686,ACTIVE,211.93,339.04,59.944,1436198403,"201051344000417","174011321042388",28.84,21.00,0,327.32,347.76,20.1,17.4,0.133,164705.1,164705.1,5340,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198427,198821.00
07/06/2015 12:00,2,0.682,ACTIVE,211.25,337.54,59.917,1436198403,"201051344000594","174011321042388",28.37,21.50,0,325.22,347.16,19.6,17.0,0.146,165129.7,165129.7,5341,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198428,198822.00
07/06/2015 12:00,2,0.656,ACTIVE,211.70,339.95,59.949,1436198403,"274151322000083","174011321042388",28.03,23.30,0,328.82,347.46,18.6,16.1,0.128,448970.5,448970.5,6648,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198429,198823.00
07/06/2015 12:00,2,0.695,ACTIVE,211.93,339.95,59.986,1436198403,"201051344000585","174011321042388",28.47,20.70,0,327.92,347.46,20.1,17.5,0.146,164150.3,164150.3,5341,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198430,198824.00
07/06/2015 12:00,2,0.662,ACTIVE,212.83,337.54,59.933,1436198403,"274151322000054","174011321042388",27.85,23.50,0,329.43,347.16,18.7,16.1,0.115,444046.9,444046.9,6229,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198431,198825.00
07/06/2015 12:00,2,0.654,ACTIVE,211.93,338.44,59.970,1436198403,"201051344001203","174011321042388",28.90,21.00,0,327.32,348.06,19.2,16.6,0.141,165288.1,165288.1,5345,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198432,198826.00
07/06/2015 12:00,2,0.666,ACTIVE,211.48,339.04,59.970,1436198403,"201051344000646","174011321042388",28.86,20.30,0,326.12,347.16,19.5,16.9,0.141,162511.6,162511.6,5336,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198433,198827.00
07/06/2015 12:00,2,0.445,ACTIVE,213.51,409.38,59.975,1436198403,"274151322000068","174011321042388",38.55,25.50,0,333.33,420.50,17.3,14.8,0.097,351874.6,351874.6,6335,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198434,198828.00
07/06/2015 12:00,2,0.672,ACTIVE,213.29,339.65,59.933,1436198403,"274151322000076","174011321042388",28.82,23.30,0,330.63,348.06,19.6,17.0,0.128,473549.1,473549.1,6630,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198435,198829.00
07/06/2015 12:00,1,0.393,ACTIVE,213.9,421.87,60.00,1436198403,"033051125000132","174011321042388",33.30,20,0.000,315.86,439.24,13.0,2.1,0.000,32639.200000024,32640.800000024,1140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198436,198830.00
07/06/2015 12:00,1,0.461,ACTIVE,213.4,385.73,60.00,1436198403,"033051125000150","174011321042388",38.60,20,0.143,316.93,445.48,17.7,14.3,0.014,43519.100000024,43521.5,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198437,198831.00
07/06/2015 12:00,2,0.686,ACTIVE,211.70,339.34,59.933,1436198403,"201051344000890","174011321042388",28.78,21.00,0,326.42,347.46,20.1,17.4,0.146,166785.2,166785.2,5344,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198438,198832.00
07/06/2015 12:00,2,0.625,ACTIVE,211.70,339.95,59.965,1436198403,"201051344000900","174011321042388",28.61,21.30,0,326.42,346.86,18.2,15.6,0.141,167043.2,167043.2,5356,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198439,198833.00
07/06/2015 12:00,2,0.660,ACTIVE,211.93,339.95,59.965,1436198403,"201051344000633","174011321042388",28.98,21.00,0,325.82,348.36,19.4,16.8,0.146,156696.8,156696.8,5355,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198440,198834.00
07/06/2015 12:00,1,0.599,ACTIVE,213.5,329.94,60.00,1436198403,"040051121000185","174011321042388",24.00,20,0.154,315.97,438.68,14.3,15.6,0.216,38388.299999999,38389.799999999,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198441,198835.00
07/06/2015 12:00,2,0.672,ACTIVE,211.48,338.74,59.933,1436198403,"201051344000983","174011321042388",28.90,21.00,0,326.12,347.46,19.7,17.1,0.137,164029.4,164029.4,5356,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198442,198836.00
07/06/2015 12:00,2,0.656,ACTIVE,211.48,340.25,59.949,1436198403,"201051344000917","174011321042388",28.78,21.80,0,325.82,347.46,19.1,16.5,0.133,167246.4,167246.4,5355,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198443,198837.00
07/06/2015 12:00,1,0.649,ACTIVE,213.5,356.72,60.00,1436198403,"040051121000116","174011321042388",25.31,19,0.149,312.79,440.18,16.3,13.8,0.042,38384.400000024,38386.300000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198444,198838.00
07/06/2015 12:00,1,0.383,ACTIVE,213.7,411.82,60.00,1436198403,"033051125000135","174011321042388",33.63,20,0.119,318.82,440.02,12.8,16.2,0.000,32482.80000001,32484.199999986,885,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198446,198839.00
07/06/2015 12:00,2,0.670,ACTIVE,211.93,339.04,59.954,1436198403,"201051344000648","174011321042388",28.75,20.70,0,327.02,348.06,19.5,16.9,0.133,163044.2,163044.2,5349,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198447,198840.00
07/06/2015 12:00,2,0.686,ACTIVE,211.70,338.74,59.991,1436198403,"201051344001093","174011321042388",28.57,21.50,0,327.02,347.46,19.9,17.2,0.137,165392.6,165392.6,5347,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198448,198841.00
07/06/2015 12:00,2,0.664,ACTIVE,212.38,339.65,59.907,1436198403,"201051344000645","174011321042388",28.35,21.80,0,327.32,347.76,19.1,16.5,0.133,163588.5,163588.5,5356,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198449,198842.00
07/06/2015 12:00,2,0.664,ACTIVE,212.61,339.34,59.944,1436198403,"274151322000085","174011321042388",28.09,23.30,0,330.63,347.46,18.9,16.3,0.110,446297.5,446297.5,6632,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198450,198843.00
07/06/2015 12:00,2,0.670,ACTIVE,211.93,339.65,59.970,1436198403,"201051344000651","174011321042388",28.47,20.70,0,326.12,347.46,19.4,16.8,0.133,162964.3,162964.3,5342,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198451,198844.00
07/06/2015 12:00,2,0.670,ACTIVE,211.93,338.44,59.949,1436198403,"201051344000867","174011321042388",28.73,21.50,0,325.82,347.46,19.5,16.9,0.128,155380.3,155380.3,5360,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198452,198845.00
07/06/2015 12:00,1,0.690,ACTIVE,213.5,394.94,60.00,1436198403,"040051121000095","174011321042388",22.42,20,0.153,314.64,437.53,15.3,14.9,0.001,37981.8,37983.5,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198453,198846.00
07/06/2015 12:00,2,0.662,ACTIVE,211.70,338.44,59.954,1436198403,"201051344001230","174011321042388",28.71,20.70,0,325.22,346.86,19.3,16.7,0.146,166480.6,166480.6,5358,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198454,198847.00
07/06/2015 12:00,2,0.660,ACTIVE,211.48,339.34,59.970,1436198403,"201051344000576","174011321042388",28.78,21.00,0,326.42,348.36,19.3,16.7,0.137,162831.4,162831.4,5363,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198455,198848.00
07/06/2015 12:00,2,0.689,ACTIVE,211.25,337.84,59.922,1436198403,"201051344000579","174011321042388",29.30,21.00,0,327.02,347.46,20.5,17.9,0.137,169299.4,169299.4,5346,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436198455,198849.00
07/06/2015 12:15,2,0.688,ACTIVE,210.80,337.84,59.917,1436199304,"201051344000955","174011321042388",28.75,21.00,0,327.92,347.76,20.1,17.4,0.141,168423.0,168423.0,5349,0,0,0,L,1122011218,0,120.65,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199305,198850.00
07/06/2015 12:15,1,0.592,ACTIVE,212.5,343.92,60.00,1436199304,"040051121000195","174011321042388",24.31,19,0.143,319.50,440.76,14.3,13.9,0.082,40908.099999976,40910.800000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199306,198851.00
07/06/2015 12:15,2,0.668,ACTIVE,212.61,341.15,59.970,1436199304,"274151322000095","174011321042388",28.45,23.00,0,330.93,348.06,19.2,16.7,0.119,467742.1,467742.1,6259,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199307,198852.00
07/06/2015 12:15,2,0.684,ACTIVE,211.03,338.44,59.965,1436199304,"201051344000868","174011321042388",28.45,21.30,0,328.22,348.66,19.7,17.1,0.141,154741.5,154741.5,5356,0,0,0,L,1122011218,0,121.10,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199308,198853.00
07/06/2015 12:15,2,0.682,ACTIVE,211.93,339.65,59.938,1436199304,"201051344000853","174011321042388",27.99,21.30,0,330.93,349.26,19.3,16.7,0.146,161008.4,161008.4,5357,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199309,198854.00
07/06/2015 12:15,2,0.666,ACTIVE,211.70,339.34,59.949,1436199304,"201051344000582","174011321042388",28.59,21.30,0,328.22,348.36,19.3,16.7,0.137,161233.6,161233.6,5342,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199310,198855.00
07/06/2015 12:15,1,0.620,ACTIVE,213.0,366.54,60.00,1436199304,"040051121000097","174011321042388",25.84,21,0.145,316.43,440.95,15.9,15.5,0.027,39048.300000012,39051.400000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199311,198856.00
07/06/2015 12:15,2,0.686,ACTIVE,211.48,338.74,59.954,1436199304,"201051344000469","174011321042388",28.57,20.30,0,327.62,348.36,19.8,17.2,0.159,156283.9,156283.9,5348,0,0,0,L,1122011218,0,121.10,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199312,198857.00
07/06/2015 12:15,2,0.660,ACTIVE,211.25,338.14,59.965,1436199304,"201051344000988","174011321042388",28.53,21.50,0,328.22,350.17,19.1,16.5,0.133,155874.1,155874.1,5348,0,0,0,L,1122011218,0,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199313,198858.00
07/06/2015 12:15,2,0.660,ACTIVE,211.48,338.14,60.002,1436199304,"201051344001158","174011321042388",28.77,21.00,0,329.13,348.66,19.3,16.7,0.141,161957.7,161957.7,5345,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199314,198859.00
07/06/2015 12:15,2,0.674,ACTIVE,211.25,337.84,59.928,1436199304,"201051344001025","174011321042388",28.77,20.70,0,329.43,349.26,19.7,17.1,0.137,165424.6,165424.6,5340,0,0,0,L,1122011218,0,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199315,198860.00
07/06/2015 12:15,1,0.459,ACTIVE,213.3,372.01,60.00,1436199304,"033051125000118","174011321042388",38.41,20,0.159,318.50,441.85,17.5,11.9,0.143,43461.3,43464.8,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199316,198861.00
07/06/2015 12:15,2,0.682,ACTIVE,211.03,337.54,59.975,1436199304,"201051344000569","174011321042388",28.59,21.50,0,327.62,348.96,19.8,17.2,0.137,168897.3,168897.3,5353,0,0,0,L,1122011218,0,120.88,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199317,198862.00
07/06/2015 12:15,2,0.430,ACTIVE,212.16,409.68,59.975,1436199304,"274151322000094","174011321042388",38.33,25.00,0,333.93,420.80,16.9,14.4,0.110,352792.3,352792.3,6727,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199318,198863.00
07/06/2015 12:15,1,0.627,ACTIVE,213.2,372.16,60.00,1436199304,"040051121000068","174011321042388",23.12,20,0.156,318.35,439.67,14.4,12.2,0.014,37457.9,37460.5,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199319,198864.00
07/06/2015 12:15,2,0.686,ACTIVE,211.03,337.54,59.954,1436199304,"201051344000458","174011321042388",28.31,21.80,0,329.13,347.76,19.7,17.1,0.146,164724.2,164724.2,5348,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199320,198865.00
07/06/2015 12:15,2,0.672,ACTIVE,212.16,340.85,59.938,1436199304,"274151322000087","174011321042388",27.71,28.30,0,330.33,348.66,18.9,16.3,0.115,423562.0,423562.0,6231,0,0,0,L,1151911521,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199321,198866.00
07/06/2015 12:15,2,0.684,ACTIVE,211.93,340.85,59.975,1436199304,"274151322000052","174011321042388",28.41,23.30,0,330.03,348.66,19.6,17.0,0.119,452816.1,452816.1,6630,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199322,198867.00
07/06/2015 12:15,2,0.656,ACTIVE,211.25,339.04,59.949,1436199304,"201051344001145","174011321042388",29.14,20.70,0,328.82,350.17,19.4,16.8,0.137,169886.4,169886.4,5356,0,0,0,L,1122011218,0,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199323,198868.00
07/06/2015 12:15,2,0.662,ACTIVE,211.25,338.44,59.986,1436199304,"201051344000685","174011321042388",28.13,21.00,0,328.22,349.56,18.9,16.3,0.146,168929.3,168929.3,5360,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199324,198869.00
07/06/2015 12:15,2,0.646,ACTIVE,211.25,342.35,59.933,1436199304,"274151322000088","174011321042388",27.83,23.30,0,331.23,348.06,18.2,15.7,0.106,433859.7,433859.7,6242,0,0,0,L,1151911521,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199325,198870.00
07/06/2015 12:15,2,0.674,ACTIVE,211.03,338.44,59.970,1436199304,"201051344000438","174011321042388",29.02,20.70,0,328.22,348.66,19.8,17.2,0.137,169050.4,169050.4,5342,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199326,198871.00
07/06/2015 12:15,2,0.682,ACTIVE,210.57,337.54,59.975,1436199304,"201051344001135","174011321042388",29.02,21.30,0,327.92,348.96,20.1,17.4,0.150,160381.1,160381.1,5331,0,0,0,L,1122011218,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199327,198872.00
07/06/2015 12:15,2,0.695,ACTIVE,211.25,339.95,59.933,1436199304,"201051344000417","174011321042388",28.77,21.00,0,327.62,348.96,20.3,17.6,0.133,164709.5,164709.5,5341,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199328,198873.00
07/06/2015 12:15,2,0.678,ACTIVE,210.80,337.54,59.944,1436199304,"201051344000594","174011321042388",29.06,21.80,0,327.02,348.36,20.0,17.4,0.141,165134.0,165134.0,5342,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199329,198874.00
07/06/2015 12:15,2,0.672,ACTIVE,212.16,339.65,60.002,1436199304,"274151322000083","174011321042388",27.89,23.50,0,330.93,348.96,19.0,16.4,0.128,448974.6,448974.6,6649,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199330,198875.00
07/06/2015 12:15,2,0.699,ACTIVE,211.25,339.65,59.933,1436199304,"201051344000585","174011321042388",28.82,21.00,0,329.13,348.66,20.5,17.8,0.141,164154.7,164154.7,5342,0,0,0,L,1122011218,0,120.88,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199331,198876.00
07/06/2015 12:15,2,0.672,ACTIVE,211.70,341.75,59.954,1436199304,"274151322000054","174011321042388",27.85,23.80,0,330.63,348.66,19.0,16.4,0.115,444050.9,444050.9,6230,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199331,198877.00
07/06/2015 12:15,2,0.668,ACTIVE,211.25,337.24,59.965,1436199304,"201051344001203","174011321042388",28.78,21.30,0,329.43,349.26,19.5,16.9,0.150,165292.3,165292.3,5346,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199333,198878.00
07/06/2015 12:15,2,0.682,ACTIVE,210.80,338.14,59.944,1436199304,"201051344000646","174011321042388",28.51,20.70,0,327.02,348.96,19.8,17.1,0.146,162515.8,162515.8,5337,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199333,198879.00
07/06/2015 12:15,2,0.441,ACTIVE,213.06,414.79,59.922,1436199304,"274151322000068","174011321042388",38.90,25.50,0,334.24,423.20,17.5,15.0,0.097,351878.3,351878.3,6336,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199334,198880.00
07/06/2015 12:15,2,0.691,ACTIVE,213.06,342.65,59.959,1436199304,"274151322000076","174011321042388",28.37,23.30,0,332.13,349.26,19.9,17.3,0.124,473553.4,473553.4,6631,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199335,198881.00
07/06/2015 12:15,1,0.397,ACTIVE_NO_POWER,213.2,338.24,60.00,1436199304,"033051125000132","174011321042388",33.62,20,0.106,317.42,439.41,13.2,0.0,0.229,32640.800000024,32643.200000024,1142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199337,198882.00
07/06/2015 12:15,1,0.466,ACTIVE,212.7,370.89,60.00,1436199304,"033051125000150","174011321042388",38.73,20,0.141,318.99,441.37,17.9,14.1,0.032,43521.5,43525.100000024,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199338,198883.00
07/06/2015 12:15,2,0.691,ACTIVE,210.80,337.54,59.954,1436199304,"201051344000890","174011321042388",28.82,21.30,0,328.52,350.17,20.2,17.6,0.133,166789.6,166789.6,5345,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199339,198884.00
07/06/2015 12:15,2,0.635,ACTIVE,211.03,337.84,59.933,1436199304,"201051344000900","174011321042388",28.69,21.30,0,327.92,348.36,18.4,15.9,0.150,167047.1,167047.1,5357,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199340,198885.00
07/06/2015 12:15,2,0.670,ACTIVE,211.48,339.34,59.975,1436199304,"201051344000633","174011321042388",28.82,21.30,0,329.43,350.47,19.6,17.0,0.133,156701.0,156701.0,5356,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199341,198886.00
07/06/2015 12:15,1,0.571,ACTIVE,212.7,404.36,60.00,1436199304,"040051121000185","174011321042388",24.97,20,0.142,317.34,439.18,14.1,13.4,0.000,38389.799999999,38392.399999999,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199342,198887.00
07/06/2015 12:15,2,0.678,ACTIVE,211.03,337.84,59.965,1436199304,"201051344000983","174011321042388",29.02,21.30,0,328.82,349.26,20.0,17.3,0.150,164033.7,164033.7,5357,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199343,198888.00
07/06/2015 12:15,2,0.656,ACTIVE,211.03,339.04,59.917,1436199304,"201051344000917","174011321042388",28.98,22.00,0,329.13,349.56,19.3,16.7,0.128,167250.6,167250.6,5356,0,0,0,L,1122011218,0,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199344,198889.00
07/06/2015 12:15,1,0.656,ACTIVE,212.5,402.98,60.00,1436199304,"040051121000116","174011321042388",25.42,19,0.145,310.06,438.02,16.5,15.2,0.002,38386.300000024,38389.200000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199345,198890.00
07/06/2015 12:15,1,0.386,ACTIVE,212.8,363.99,60.00,1436199304,"033051125000135","174011321042388",33.90,20,0.138,320.16,440.15,13.0,11.4,0.017,32484.199999986,32486.600000022,887,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199346,198891.00
07/06/2015 12:15,2,0.676,ACTIVE,211.25,337.84,59.949,1436199304,"201051344000648","174011321042388",28.71,21.00,0,329.73,349.26,19.7,17.1,0.137,163048.5,163048.5,5350,0,0,0,L,1122011218,0,120.88,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199347,198892.00
07/06/2015 12:15,2,0.684,ACTIVE,211.03,338.14,59.975,1436199304,"201051344001093","174011321042388",28.92,21.50,0,329.13,348.96,20.0,17.4,0.128,165396.9,165396.9,5348,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199348,198893.00
07/06/2015 12:15,2,0.674,ACTIVE,211.48,337.54,59.981,1436199304,"201051344000645","174011321042388",28.25,22.30,0,329.73,349.86,19.3,16.7,0.150,163592.7,163592.7,5357,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199349,198894.00
07/06/2015 12:15,2,0.658,ACTIVE,211.93,338.74,59.907,1436199304,"274151322000085","174011321042388",28.61,23.30,0,331.53,348.36,19.1,16.5,0.106,446301.6,446301.6,6633,0,0,0,L,1151911521,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199350,198895.00
07/06/2015 12:15,2,0.678,ACTIVE,211.03,338.74,59.986,1436199304,"201051344000651","174011321042388",28.39,20.70,0,330.03,348.66,19.5,16.9,0.137,162968.5,162968.5,5343,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199351,198896.00
07/06/2015 12:15,2,0.682,ACTIVE,211.25,337.84,59.954,1436199304,"201051344000867","174011321042388",28.47,21.80,0,329.13,348.96,19.7,17.1,0.133,155384.5,155384.5,5361,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199352,198897.00
07/06/2015 12:15,1,0.693,ACTIVE,212.6,361.42,60.00,1436199304,"040051121000095","174011321042388",22.53,20,0.160,315.55,437.41,15.5,12.7,0.022,37983.5,37985.9,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199353,198898.00
07/06/2015 12:15,2,0.654,ACTIVE,210.80,336.64,59.954,1436199304,"201051344001230","174011321042388",29.24,21.00,0,327.62,348.36,19.4,16.8,0.137,166484.8,166484.8,5359,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199354,198899.00
07/06/2015 12:15,2,0.666,ACTIVE,211.48,337.84,59.970,1436199304,"201051344000576","174011321042388",28.75,21.30,0,329.43,349.56,19.4,16.8,0.137,162835.6,162835.6,5364,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199355,198900.00
07/06/2015 12:15,2,0.693,ACTIVE,211.03,337.84,59.970,1436199304,"201051344000579","174011321042388",29.26,21.30,0,329.13,349.86,20.6,17.9,0.137,169303.8,169303.8,5347,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436199356,198901.00
07/06/2015 12:30,2,0.898,ACTIVE,210.80,340.25,59.981,1436200203,"201051344000955","174011321042388",29.22,21.00,0,327.62,352.27,26.6,23.8,0.194,168428.2,168428.2,5350,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200205,198902.00
07/06/2015 12:30,1,0.826,ACTIVE,212.3,385.97,60.00,1436200203,"040051121000195","174011321042388",24.86,20,0.165,316.77,441.52,20.4,16.7,0.026,40910.800000024,40914.399999988,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200206,198903.00
07/06/2015 12:30,2,0.918,ACTIVE,211.48,339.95,59.991,1436200203,"274151322000095","174011321042388",28.82,23.30,0,331.53,352.27,26.8,23.9,0.164,467747.2,467747.2,6260,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200207,198904.00
07/06/2015 12:30,2,0.898,ACTIVE,211.03,340.25,59.970,1436200203,"201051344000868","174011321042388",28.94,21.50,0,327.62,353.17,26.4,23.5,0.199,154746.6,154746.6,5357,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200208,198905.00
07/06/2015 12:30,2,0.891,ACTIVE,211.70,341.45,60.018,1436200203,"201051344000853","174011321042388",28.98,21.30,0,327.92,354.37,26.2,23.3,0.203,161013.5,161013.5,5358,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200209,198906.00
07/06/2015 12:30,2,0.875,ACTIVE,211.48,341.45,59.981,1436200203,"201051344000582","174011321042388",29.06,21.30,0,328.52,353.47,25.8,23.0,0.203,161238.6,161238.6,5343,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200209,198907.00
07/06/2015 12:30,1,0.862,ACTIVE,212.8,393.89,60.03,1436200203,"040051121000097","174011321042388",25.93,21,0.171,317.59,441.59,22.2,18.5,0.190,39051.400000012,39055.100000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200211,198908.00
07/06/2015 12:30,2,0.883,ACTIVE,211.03,341.45,59.965,1436200203,"201051344000469","174011321042388",29.38,20.30,0,327.62,353.17,26.3,23.5,0.203,156289.0,156289.0,5349,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200212,198909.00
07/06/2015 12:30,2,0.881,ACTIVE,211.03,343.25,60.002,1436200203,"201051344000988","174011321042388",28.90,21.50,0,327.62,354.67,25.8,23.0,0.199,155879.1,155879.1,5349,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200212,198910.00
07/06/2015 12:30,2,0.875,ACTIVE,211.03,340.85,59.949,1436200203,"201051344001158","174011321042388",29.22,21.00,0,328.82,353.47,25.9,23.1,0.203,161962.7,161962.7,5346,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200213,198911.00
07/06/2015 12:30,2,0.904,ACTIVE,210.80,340.25,59.981,1436200203,"201051344001025","174011321042388",28.84,21.00,0,328.82,353.77,26.4,23.6,0.199,165429.7,165429.7,5341,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200214,198912.00
07/06/2015 12:30,1,0.630,ACTIVE,212.8,335.49,60.00,1436200203,"033051125000118","174011321042388",39.22,20,0.176,315.56,441.42,24.6,21.4,0.230,43464.8,43469.1,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200215,198913.00
07/06/2015 12:30,2,0.904,ACTIVE,211.03,341.75,59.986,1436200203,"201051344000569","174011321042388",28.82,21.80,0,328.22,353.77,26.4,23.6,0.199,168902.4,168902.4,5354,0,0,0,L,1122011218,0,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200216,198914.00
07/06/2015 12:30,2,0.598,ACTIVE,211.93,411.48,59.949,1436200203,"274151322000094","174011321042388",38.35,25.00,0,334.54,428.61,23.4,20.6,0.150,352796.7,352796.7,6728,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200217,198915.00
07/06/2015 12:30,1,0.852,ACTIVE,212.7,397.24,60.03,1436200203,"040051121000068","174011321042388",23.61,20,0.146,317.91,440.16,20.0,15.7,0.011,37460.5,37463.7,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200218,198916.00
07/06/2015 12:30,2,0.900,ACTIVE,211.03,340.55,59.986,1436200203,"201051344000458","174011321042388",28.80,22.00,0,328.82,352.87,26.3,23.5,0.208,164729.3,164729.3,5349,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200219,198917.00
07/06/2015 12:30,2,0.912,ACTIVE,211.70,341.75,59.981,1436200203,"274151322000087","174011321042388",28.05,28.50,0,329.73,352.57,25.9,23.1,0.172,423567.0,423567.0,6232,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200220,198918.00
07/06/2015 12:30,2,0.938,ACTIVE,211.25,343.55,59.975,1436200203,"274151322000052","174011321042388",28.43,23.50,0,329.43,352.57,27.0,24.2,0.181,452821.3,452821.3,6631,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200221,198919.00
07/06/2015 12:30,2,0.883,ACTIVE,211.03,339.65,59.975,1436200203,"201051344001145","174011321042388",29.32,20.70,0,327.32,353.77,26.3,23.4,0.199,169891.5,169891.5,5357,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200222,198920.00
07/06/2015 12:30,2,0.877,ACTIVE,211.03,340.55,60.002,1436200203,"201051344000685","174011321042388",28.82,21.00,0,327.02,353.17,25.6,22.8,0.225,168934.3,168934.3,5361,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200223,198921.00
07/06/2015 12:30,2,0.891,ACTIVE,211.25,342.35,59.949,1436200203,"274151322000088","174011321042388",28.21,23.30,0,330.03,351.97,25.4,22.6,0.168,433864.6,433864.6,6243,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200224,198922.00
07/06/2015 12:30,2,0.887,ACTIVE,210.80,340.85,59.959,1436200203,"201051344000438","174011321042388",29.50,21.00,0,328.52,353.47,26.5,23.7,0.194,169055.5,169055.5,5343,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200225,198923.00
07/06/2015 12:30,2,0.914,ACTIVE,210.35,339.34,59.991,1436200203,"201051344001135","174011321042388",28.88,21.30,0,328.22,353.17,26.8,23.9,0.190,160386.3,160386.3,5332,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200226,198924.00
07/06/2015 12:30,2,0.900,ACTIVE,210.80,341.75,59.991,1436200203,"201051344000417","174011321042388",29.44,21.30,0,327.62,353.17,26.9,24.0,0.190,164714.8,164714.8,5342,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200227,198925.00
07/06/2015 12:30,2,0.900,ACTIVE,210.35,340.25,59.986,1436200203,"201051344000594","174011321042388",29.48,21.80,0,327.62,353.17,27.0,24.1,0.212,165139.3,165139.3,5343,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200227,198926.00
07/06/2015 12:30,2,0.920,ACTIVE,211.25,340.85,60.002,1436200203,"274151322000083","174011321042388",28.45,23.50,0,328.82,352.57,26.5,23.7,0.168,448979.6,448979.6,6650,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200228,198927.00
07/06/2015 12:30,2,0.932,ACTIVE,211.03,341.75,59.996,1436200203,"201051344000585","174011321042388",28.98,21.00,0,328.52,353.47,27.4,24.5,0.199,164160.1,164160.1,5343,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200229,198928.00
07/06/2015 12:30,2,0.910,ACTIVE,211.25,338.14,60.002,1436200203,"274151322000054","174011321042388",28.69,23.80,0,330.03,352.87,26.4,23.6,0.168,444056.0,444056.0,6231,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200230,198929.00
07/06/2015 12:30,2,0.898,ACTIVE,211.03,339.04,60.012,1436200203,"201051344001203","174011321042388",28.90,21.30,0,329.13,354.37,26.4,23.5,0.221,165297.4,165297.4,5347,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200231,198930.00
07/06/2015 12:30,2,0.898,ACTIVE,210.57,340.25,60.002,1436200203,"201051344000646","174011321042388",29.16,20.70,0,327.32,353.17,26.6,23.7,0.194,162521.0,162521.0,5338,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200232,198931.00
07/06/2015 12:30,2,0.635,ACTIVE,212.38,400.66,59.959,1436200203,"274151322000068","174011321042388",37.59,25.50,0,335.44,430.72,24.3,21.5,0.159,351882.9,351882.9,6337,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200233,198932.00
07/06/2015 12:30,2,0.939,ACTIVE,212.16,345.06,59.981,1436200203,"274151322000076","174011321042388",29.22,23.30,0,331.53,353.17,27.8,24.9,0.194,473558.8,473558.8,6632,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200234,198933.00
07/06/2015 12:30,1,0.537,ACTIVE,212.7,414.68,60.03,1436200203,"033051125000132","174011321042388",34.54,20,0.140,317.41,439.35,18.4,10.8,0.043,32643.200000024,32646.100000024,1144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200235,198934.00
07/06/2015 12:30,1,0.646,ACTIVE,212.6,408.58,60.03,1436200203,"033051125000150","174011321042388",39.17,20,0.159,319.96,442.08,25.2,14.4,0.019,43525.100000024,43529.699999988,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200236,198935.00
07/06/2015 12:30,2,0.910,ACTIVE,210.80,339.95,59.965,1436200203,"201051344000890","174011321042388",29.48,21.30,0,326.72,353.17,27.2,24.3,0.221,166794.9,166794.9,5346,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200237,198936.00
07/06/2015 12:30,2,0.871,ACTIVE,210.80,340.55,59.965,1436200203,"201051344000900","174011321042388",28.80,21.50,0,327.32,352.57,25.5,22.7,0.190,167051.9,167051.9,5358,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200238,198937.00
07/06/2015 12:30,2,0.895,ACTIVE,211.25,341.15,60.002,1436200203,"201051344000633","174011321042388",29.20,21.30,0,327.92,354.67,26.5,23.6,0.212,156706.1,156706.1,5357,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200239,198938.00
07/06/2015 12:30,1,0.840,ACTIVE,212.9,342.46,60.03,1436200203,"040051121000185","174011321042388",24.47,20,0.165,317.26,439.25,20.4,14.9,0.240,38392.399999999,38395.699999999,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200241,198939.00
07/06/2015 12:30,2,0.914,ACTIVE,211.03,340.25,59.975,1436200203,"201051344000983","174011321042388",28.98,21.50,0,328.22,353.17,26.9,24.0,0.208,164038.9,164038.9,5358,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200241,198940.00
07/06/2015 12:30,2,0.902,ACTIVE,211.03,341.45,59.981,1436200203,"201051344000917","174011321042388",28.77,22.00,0,326.72,353.17,26.3,23.4,0.190,167255.6,167255.6,5357,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200242,198941.00
07/06/2015 12:30,1,0.904,ACTIVE,212.7,337.43,60.03,1436200203,"040051121000116","174011321042388",25.70,20,0.166,310.54,440.19,23.1,23.5,0.252,38389.200000024,38393.000000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200244,198942.00
07/06/2015 12:30,1,0.527,ACTIVE,212.7,402.06,60.03,1436200203,"033051125000135","174011321042388",34.92,21,0.144,318.87,440.41,18.3,14.5,0.005,32486.600000022,32489.400000034,889,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200245,198943.00
07/06/2015 12:30,2,0.914,ACTIVE,211.03,340.55,59.991,1436200203,"201051344000648","174011321042388",28.77,21.00,0,329.13,353.77,26.7,23.8,0.194,163053.6,163053.6,5351,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200246,198944.00
07/06/2015 12:30,2,0.930,ACTIVE,210.80,339.65,59.986,1436200203,"201051344001093","174011321042388",28.69,21.80,0,328.22,353.17,27.1,24.2,0.212,165402.2,165402.2,5349,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200247,198945.00
07/06/2015 12:30,2,0.910,ACTIVE,211.25,340.85,59.959,1436200203,"201051344000645","174011321042388",28.55,22.30,0,328.22,353.17,26.3,23.5,0.208,163597.7,163597.7,5358,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200248,198946.00
07/06/2015 12:30,2,0.918,ACTIVE,212.38,344.15,60.023,1436200203,"274151322000085","174011321042388",28.84,23.30,0,331.23,352.87,26.8,23.9,0.177,446306.7,446306.7,6634,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200249,198947.00
07/06/2015 12:30,2,0.904,ACTIVE,211.03,339.65,60.002,1436200203,"201051344000651","174011321042388",29.04,21.00,0,328.22,353.47,26.6,23.8,0.208,162973.6,162973.6,5344,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200250,198948.00
07/06/2015 12:30,2,0.918,ACTIVE,211.03,340.25,59.933,1436200203,"201051344000867","174011321042388",28.80,22.00,0,327.62,353.17,26.8,24.0,0.194,155389.7,155389.7,5362,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200251,198949.00
07/06/2015 12:30,1,0.930,ACTIVE,212.8,345.75,60.03,1436200203,"040051121000095","174011321042388",22.94,20,0.164,314.13,437.66,21.2,24.1,0.111,37985.9,37989.1,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200252,198950.00
07/06/2015 12:30,2,0.904,ACTIVE,210.80,337.54,60.002,1436200203,"201051344001230","174011321042388",28.98,21.00,0,327.02,351.97,26.6,23.7,0.208,166489.9,166489.9,5360,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200253,198951.00
07/06/2015 12:30,2,0.898,ACTIVE,211.25,342.35,59.970,1436200203,"201051344000576","174011321042388",28.92,21.50,0,328.22,354.07,26.4,23.5,0.194,162840.7,162840.7,5365,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200254,198952.00
07/06/2015 12:30,2,0.941,ACTIVE,211.03,339.95,60.002,1436200203,"201051344000579","174011321042388",29.02,21.50,0,328.82,353.47,27.7,24.8,0.203,169309.2,169309.2,5348,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436200255,198953.00
07/06/2015 12:45,2,0.766,ACTIVE,210.80,337.54,59.970,1436201103,"201051344000955","174011321042388",28.90,21.30,0,317.10,353.77,22.4,19.7,0.172,168434.3,168434.3,5351,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201104,198954.00
07/06/2015 12:45,1,0.675,ACTIVE,212.7,398.61,60.03,1436201103,"040051121000195","174011321042388",24.76,20,0.167,311.50,441.75,16.6,13.6,0.006,40914.399999988,40918.7,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201105,198955.00
07/06/2015 12:45,2,0.775,ACTIVE,212.38,341.45,59.986,1436201103,"274151322000095","174011321042388",28.07,23.50,0,319.51,352.87,22.1,19.4,0.141,467753.4,467753.4,6261,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201106,198956.00
07/06/2015 12:45,2,0.762,ACTIVE,211.25,339.04,59.991,1436201103,"201051344000868","174011321042388",28.51,21.50,0,318.00,354.97,22.0,19.3,0.155,154752.6,154752.6,5358,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201107,198957.00
07/06/2015 12:45,2,0.740,ACTIVE,211.93,339.95,59.986,1436201103,"201051344000853","174011321042388",28.82,21.50,0,317.70,355.58,21.6,19.0,0.159,161019.4,161019.4,5359,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201108,198958.00
07/06/2015 12:45,2,0.734,ACTIVE,211.70,339.65,59.965,1436201103,"201051344000582","174011321042388",28.78,21.50,0,317.40,354.67,21.4,18.8,0.159,161244.5,161244.5,5344,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201109,198959.00
07/06/2015 12:45,1,0.709,ACTIVE,213.1,400.26,60.00,1436201103,"040051121000097","174011321042388",25.81,21,0.143,311.27,441.47,18.2,13.9,0.006,39055.100000012,39059.900000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201110,198960.00
07/06/2015 12:45,2,0.748,ACTIVE,211.25,339.65,59.944,1436201103,"201051344000469","174011321042388",28.73,20.70,0,317.10,354.67,21.8,19.1,0.159,156295.0,156295.0,5350,0,0,0,L,1122011218,0,120.88,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201111,198961.00
