ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 12:45,2,0.729,ACTIVE,211.25,340.25,59.954,1436201103,"201051344000988","174011321042388",28.80,21.80,0,316.50,356.18,21.3,18.6,0.168,155885.0,155885.0,5350,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201112,198962.00
07/06/2015 12:45,2,0.746,ACTIVE,211.25,339.65,59.954,1436201103,"201051344001158","174011321042388",28.19,21.30,0,317.70,355.28,21.3,18.7,0.181,161968.6,161968.6,5347,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201113,198963.00
07/06/2015 12:45,2,0.746,ACTIVE,211.03,338.74,59.949,1436201103,"201051344001025","174011321042388",28.88,21.00,0,316.20,355.28,21.9,19.2,0.155,165435.8,165435.8,5342,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201114,198964.00
07/06/2015 12:45,1,0.518,ACTIVE,212.8,325.53,60.03,1436201103,"033051125000118","174011321042388",38.80,21,0.164,311.15,441.34,20.0,22.3,0.265,43469.1,43474.4,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201115,198965.00
07/06/2015 12:45,2,0.742,ACTIVE,211.25,339.04,59.954,1436201103,"201051344000569","174011321042388",28.88,21.80,0,316.80,355.28,21.8,19.1,0.159,168908.5,168908.5,5355,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201116,198966.00
07/06/2015 12:45,2,0.488,ACTIVE,212.16,408.78,59.975,1436201103,"274151322000094","174011321042388",38.23,25.30,0,330.93,425.91,18.9,16.3,0.124,352802.0,352802.0,6729,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201117,198967.00
07/06/2015 12:45,1,0.711,ACTIVE,213.5,355.72,60.03,1436201103,"040051121000068","174011321042388",22.97,20,0.149,311.20,440.72,16.2,13.8,0.060,37463.7,37467.8,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201118,198968.00
07/06/2015 12:45,2,0.730,ACTIVE,211.25,338.74,59.949,1436201103,"201051344000458","174011321042388",29.06,22.00,0,317.70,354.37,21.5,18.8,0.177,164735.3,164735.3,5350,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201119,198969.00
07/06/2015 12:45,2,0.744,ACTIVE,212.38,342.65,59.949,1436201103,"274151322000087","174011321042388",27.93,29.00,0,319.51,352.87,21.1,18.4,0.128,423572.9,423572.9,6233,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201120,198970.00
07/06/2015 12:45,2,0.760,ACTIVE,212.16,341.15,59.954,1436201103,"274151322000052","174011321042388",28.49,23.50,0,318.61,353.17,22.0,19.3,0.141,452827.5,452827.5,6632,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201121,198971.00
07/06/2015 12:45,2,0.732,ACTIVE,211.70,339.65,59.959,1436201103,"201051344001145","174011321042388",28.82,21.00,0,317.10,354.97,21.4,18.8,0.150,169897.5,169897.5,5358,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201122,198972.00
07/06/2015 12:45,2,0.719,ACTIVE,211.48,339.95,59.954,1436201103,"201051344000685","174011321042388",28.45,21.30,0,316.50,354.67,20.8,18.1,0.177,168940.1,168940.1,5362,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201123,198973.00
07/06/2015 12:45,2,0.725,ACTIVE,212.16,342.05,59.970,1436201103,"274151322000088","174011321042388",27.81,23.50,0,318.91,352.57,20.4,17.8,0.133,433870.4,433870.4,6244,0,0,0,L,1151911521,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201124,198974.00
07/06/2015 12:45,2,0.729,ACTIVE,211.48,338.74,59.928,1436201103,"201051344000438","174011321042388",29.38,21.00,0,317.10,355.58,21.7,19.0,0.164,169061.6,169061.6,5344,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201125,198975.00
07/06/2015 12:45,2,0.750,ACTIVE,211.03,338.14,59.975,1436201103,"201051344001135","174011321042388",28.71,21.30,0,316.20,354.67,21.9,19.2,0.146,160392.4,160392.4,5333,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201126,198976.00
07/06/2015 12:45,2,0.762,ACTIVE,211.48,340.25,59.954,1436201103,"201051344000417","174011321042388",28.71,21.30,0,316.80,354.97,22.1,19.4,0.159,164720.9,164720.9,5343,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201127,198977.00
07/06/2015 12:45,2,0.740,ACTIVE,210.80,339.65,59.986,1436201103,"201051344000594","174011321042388",29.08,21.80,0,316.80,354.97,21.8,19.1,0.164,165145.4,165145.4,5344,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201128,198978.00
07/06/2015 12:45,2,0.750,ACTIVE,212.83,339.34,59.970,1436201103,"274151322000083","174011321042388",27.83,23.50,0,318.61,352.57,21.1,18.5,0.146,448985.7,448985.7,6651,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201128,198979.00
07/06/2015 12:45,2,0.754,ACTIVE,211.70,339.65,59.986,1436201103,"201051344000585","174011321042388",28.96,21.00,0,316.20,354.67,22.1,19.5,0.159,164166.3,164166.3,5344,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201129,198980.00
07/06/2015 12:45,2,0.746,ACTIVE,212.38,341.15,59.991,1436201103,"274151322000054","174011321042388",27.81,24.00,0,319.51,352.87,21.1,18.4,0.137,444062.0,444062.0,6232,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201130,198981.00
07/06/2015 12:45,2,0.715,ACTIVE,211.48,337.84,59.986,1436201103,"201051344001203","174011321042388",29.16,21.50,0,315.90,355.58,21.1,18.5,0.146,165303.3,165303.3,5348,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201131,198982.00
07/06/2015 12:45,2,0.734,ACTIVE,211.03,338.44,59.970,1436201103,"201051344000646","174011321042388",28.77,20.70,0,315.90,354.67,21.4,18.8,0.168,162527.0,162527.0,5339,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201132,198983.00
07/06/2015 12:45,2,0.510,ACTIVE,213.06,397.35,59.959,1436201103,"274151322000068","174011321042388",37.35,25.80,0,331.83,440.04,19.3,16.7,0.115,351888.3,351888.3,6338,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201133,198984.00
07/06/2015 12:45,2,0.756,ACTIVE,212.83,341.45,59.922,1436201103,"274151322000076","174011321042388",28.71,23.50,0,320.11,353.77,22.0,19.3,0.133,473565.1,473565.1,6633,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201134,198985.00
07/06/2015 12:45,1,0.437,ACTIVE,213.3,346.72,60.00,1436201103,"033051125000132","174011321042388",34.07,20,0.134,311.14,439.61,14.8,13.8,0.064,32646.100000024,32649.600000024,1146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201135,198986.00
07/06/2015 12:45,1,0.511,ACTIVE,213.3,394.43,60.03,1436201103,"033051125000150","174011321042388",38.98,20,0.159,310.88,442.15,19.8,16.6,0.017,43529.699999988,43535.199999988,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201136,198987.00
07/06/2015 12:45,2,0.750,ACTIVE,211.03,338.44,59.954,1436201103,"201051344000890","174011321042388",28.78,21.30,0,316.80,354.67,21.9,19.2,0.155,166801.1,166801.1,5347,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201137,198988.00
07/06/2015 12:45,2,0.691,ACTIVE,211.25,339.95,59.954,1436201103,"201051344000900","174011321042388",28.55,21.80,0,316.80,353.77,20.0,17.4,0.141,167057.6,167057.6,5359,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201138,198989.00
07/06/2015 12:45,2,0.725,ACTIVE,211.70,340.25,59.944,1436201103,"201051344000633","174011321042388",28.69,21.50,0,315.60,355.88,21.1,18.4,0.159,156712.1,156712.1,5358,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201139,198990.00
07/06/2015 12:45,1,0.661,ACTIVE,213.3,410.59,60.03,1436201103,"040051121000185","174011321042388",23.98,20,0.150,308.03,439.79,15.7,11.4,0.001,38395.699999999,38399.599999999,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201140,198991.00
07/06/2015 12:45,2,0.729,ACTIVE,211.25,338.14,59.949,1436201103,"201051344000983","174011321042388",28.90,21.50,0,316.20,354.97,21.4,18.7,0.150,164044.9,164044.9,5359,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201141,198992.00
07/06/2015 12:45,2,0.721,ACTIVE,211.48,339.34,59.996,1436201103,"201051344000917","174011321042388",28.45,22.30,0,316.50,354.97,20.8,18.2,0.146,167261.5,167261.5,5358,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201142,198993.00
07/06/2015 12:45,1,0.718,ACTIVE,212.8,370.28,60.00,1436201103,"040051121000116","174011321042388",25.28,20,0.165,310.02,440.54,18.0,16.8,0.141,38393.000000024,38397.600000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201143,198994.00
07/06/2015 12:45,1,0.417,ACTIVE_NO_POWER,213.4,388.98,60.03,1436201103,"033051125000135","174011321042388",34.09,21,0.000,312.07,440.58,14.1,0.0,0.171,32489.400000034,32492.999999998,891,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201145,198995.00
07/06/2015 12:45,2,0.723,ACTIVE,211.03,337.54,59.991,1436201103,"201051344000648","174011321042388",28.75,21.30,0,317.10,355.28,21.1,18.4,0.164,163059.6,163059.6,5352,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201146,198996.00
07/06/2015 12:45,2,0.732,ACTIVE,211.25,339.65,59.970,1436201103,"201051344001093","174011321042388",28.77,21.80,0,316.20,354.67,21.4,18.7,0.146,165408.2,165408.2,5350,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201147,198997.00
07/06/2015 12:45,2,0.717,ACTIVE,211.70,338.44,59.949,1436201103,"201051344000645","174011321042388",28.35,22.50,0,317.10,354.67,20.6,18.0,0.150,163603.6,163603.6,5359,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201148,198998.00
07/06/2015 12:45,2,0.730,ACTIVE,212.38,341.75,59.938,1436201103,"274151322000085","174011321042388",27.91,23.50,0,320.11,352.57,20.7,18.0,0.128,446312.7,446312.7,6635,0,0,0,L,1151911521,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201149,198999.00
07/06/2015 12:45,2,0.715,ACTIVE,211.70,339.04,59.959,1436201103,"201051344000651","174011321042388",28.77,21.00,0,316.50,354.67,20.8,18.2,0.150,162979.6,162979.6,5345,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201150,199000.00
07/06/2015 12:45,2,0.721,ACTIVE,211.48,338.44,59.981,1436201103,"201051344000867","174011321042388",28.67,22.00,0,316.50,354.37,20.9,18.3,0.150,155395.6,155395.6,5363,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201150,199001.00
07/06/2015 12:45,1,0.739,ACTIVE,213.0,374.01,60.00,1436201103,"040051121000095","174011321042388",22.59,20,0.142,310.29,438.16,16.6,12.8,0.011,37989.1,37993.1,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201152,199002.00
07/06/2015 12:45,2,0.707,ACTIVE,211.25,338.14,59.965,1436201103,"201051344001230","174011321042388",28.75,21.00,0,315.90,353.77,20.6,18.0,0.150,166495.8,166495.8,5361,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201153,199003.00
07/06/2015 12:45,2,0.709,ACTIVE,211.70,339.65,60.012,1436201103,"201051344000576","174011321042388",28.57,21.80,0,316.80,354.97,20.5,17.9,0.150,162846.5,162846.5,5366,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201153,199004.00
07/06/2015 12:45,2,0.729,ACTIVE,211.25,337.54,59.991,1436201103,"201051344000579","174011321042388",29.40,21.50,0,317.10,354.67,21.7,19.0,0.150,169315.4,169315.4,5349,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436201154,199005.00
07/06/2015 13:00,2,0.605,ACTIVE,211.48,337.84,59.981,1436202003,"201051344000955","174011321042388",28.73,21.30,0,327.32,348.96,17.6,15.1,0.110,168438.7,168438.7,5352,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202004,199006.00
07/06/2015 13:00,1,0.504,ACTIVE,213.5,348.28,60.03,1436202003,"040051121000195","174011321042388",24.16,20,0.133,317.33,441.26,12.1,12.2,0.054,40918.7,40921.500000012,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202006,199007.00
07/06/2015 13:00,2,0.592,ACTIVE,212.38,339.95,60.007,1436202003,"274151322000095","174011321042388",27.55,23.50,0,330.03,349.56,16.6,14.0,0.106,467757.6,467757.6,6262,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202007,199008.00
07/06/2015 13:00,2,0.594,ACTIVE,211.70,336.94,59.996,1436202003,"201051344000868","174011321042388",28.57,21.50,0,328.52,350.17,17.2,14.7,0.115,154756.8,154756.8,5359,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202008,199009.00
07/06/2015 13:00,2,0.586,ACTIVE,212.16,338.44,59.970,1436202003,"201051344000853","174011321042388",28.59,21.50,0,327.62,352.27,17.0,14.5,0.119,161023.6,161023.6,5360,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202009,199010.00
07/06/2015 13:00,2,0.582,ACTIVE,212.16,338.44,60.002,1436202003,"201051344000582","174011321042388",28.45,21.50,0,329.13,350.77,16.8,14.3,0.110,161248.6,161248.6,5345,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202009,199011.00
07/06/2015 13:00,1,0.533,ACTIVE,213.8,357.29,60.03,1436202003,"040051121000097","174011321042388",25.53,21,0.152,317.89,441.08,13.5,15.0,0.036,39059.900000012,39062.900000012,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202011,199012.00
07/06/2015 13:00,2,0.604,ACTIVE,211.70,337.54,60.012,1436202003,"201051344000469","174011321042388",28.09,20.30,0,326.72,350.77,17.2,14.7,0.128,156299.3,156299.3,5351,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202012,199013.00
07/06/2015 13:00,2,0.582,ACTIVE,211.70,337.84,59.975,1436202003,"201051344000988","174011321042388",27.93,21.80,0,327.92,352.27,16.5,14.0,0.133,155889.1,155889.1,5351,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202013,199014.00
07/06/2015 13:00,2,0.578,ACTIVE,211.25,336.04,60.018,1436202003,"201051344001158","174011321042388",28.41,21.00,0,329.13,351.07,16.6,14.1,0.128,161972.7,161972.7,5348,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202013,199015.00
07/06/2015 13:00,2,0.588,ACTIVE,211.70,336.64,59.975,1436202003,"201051344001025","174011321042388",28.53,20.70,0,329.43,351.07,17.1,14.5,0.124,165440.0,165440.0,5343,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202014,199016.00
07/06/2015 13:00,1,0.391,ACTIVE,214.1,329.79,60.03,1436202003,"033051125000118","174011321042388",37.95,21,0.086,317.95,441.71,14.7,12.2,0.236,43474.4,43477.8,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202016,199017.00
07/06/2015 13:00,2,0.594,ACTIVE,211.93,337.84,59.991,1436202003,"201051344000569","174011321042388",28.29,21.80,0,329.13,351.07,17.1,14.5,0.124,168912.7,168912.7,5356,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202016,199018.00
07/06/2015 13:00,2,0.350,ACTIVE,213.06,412.38,59.986,1436202003,"274151322000094","174011321042388",38.96,25.30,0,332.13,422.00,13.9,11.5,0.084,352805.5,352805.5,6730,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202017,199019.00
07/06/2015 13:00,1,0.542,ALERT,213.7,383.19,60.03,1436202003,"040051121000068","174011321042388",22.63,20,0.145,318.76,439.63,12.2,14.8,0.002,37467.8,37470.3,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436202019,199020.00
07/06/2015 13:00,2,0.588,ACTIVE,211.70,336.94,59.986,1436202003,"201051344000458","174011321042388",28.59,22.00,0,328.22,350.17,17.1,14.5,0.124,164739.5,164739.5,5351,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202020,199021.00
07/06/2015 13:00,2,0.570,ACTIVE,213.06,341.45,60.018,1436202003,"274151322000087","174011321042388",27.57,29.00,0,330.33,349.26,15.9,13.5,0.084,423576.9,423576.9,6234,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202021,199022.00
07/06/2015 13:00,2,0.592,ACTIVE,212.61,337.84,59.965,1436202003,"274151322000052","174011321042388",27.79,23.50,0,329.43,349.56,16.7,14.2,0.093,452831.7,452831.7,6633,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202022,199023.00
07/06/2015 13:00,2,0.576,ACTIVE,211.93,337.54,60.012,1436202003,"201051344001145","174011321042388",28.59,21.00,0,330.33,350.77,16.7,14.2,0.110,169901.6,169901.6,5359,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202022,199024.00
07/06/2015 13:00,2,0.557,ACTIVE,211.25,335.74,60.002,1436202003,"201051344000685","174011321042388",28.49,21.00,0,328.22,350.77,16.1,13.6,0.110,168944.1,168944.1,5363,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202023,199025.00
07/06/2015 13:00,2,0.547,ACTIVE,212.38,339.65,59.996,1436202003,"274151322000088","174011321042388",27.57,23.30,0,330.63,349.26,15.2,12.8,0.088,433874.3,433874.3,6245,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202024,199026.00
07/06/2015 13:00,2,0.584,ACTIVE,211.93,337.54,60.007,1436202003,"201051344000438","174011321042388",28.67,21.00,0,327.32,350.77,17.0,14.5,0.110,169065.8,169065.8,5345,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202025,199027.00
07/06/2015 13:00,2,0.590,ACTIVE,211.48,335.74,59.981,1436202003,"201051344001135","174011321042388",28.59,21.30,0,328.22,350.47,17.1,14.6,0.115,160396.7,160396.7,5334,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202026,199028.00
07/06/2015 13:00,2,0.611,ACTIVE,211.93,337.84,60.002,1436202003,"201051344000417","174011321042388",28.21,21.00,0,328.22,350.47,17.5,15.0,0.110,164725.2,164725.2,5344,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202027,199029.00
07/06/2015 13:00,2,0.592,ACTIVE,211.25,336.34,59.970,1436202003,"201051344000594","174011321042388",28.71,21.80,0,327.32,350.17,17.2,14.7,0.124,165149.6,165149.6,5345,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202028,199030.00
07/06/2015 13:00,2,0.570,ACTIVE,212.83,340.85,60.002,1436202003,"274151322000083","174011321042388",27.65,23.50,0,330.63,349.86,16.0,13.5,0.102,448989.7,448989.7,6652,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202029,199031.00
07/06/2015 13:00,2,0.609,ACTIVE,211.93,338.44,59.965,1436202003,"201051344000585","174011321042388",28.39,21.00,0,329.13,350.17,17.5,15.0,0.124,164170.6,164170.6,5345,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202030,199032.00
07/06/2015 13:00,2,0.566,ACTIVE,213.06,339.34,60.007,1436202003,"274151322000054","174011321042388",27.75,23.80,0,330.93,349.56,15.9,13.5,0.093,444066.0,444066.0,6233,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202031,199033.00
07/06/2015 13:00,2,0.570,ACTIVE,211.70,336.34,59.975,1436202003,"201051344001203","174011321042388",28.78,21.50,0,328.82,350.47,16.7,14.2,0.110,165307.5,165307.5,5349,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202032,199034.00
07/06/2015 13:00,2,0.584,ACTIVE,211.48,336.94,60.018,1436202003,"201051344000646","174011321042388",28.31,20.70,0,328.22,351.07,16.8,14.3,0.106,162531.2,162531.2,5340,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202033,199035.00
07/06/2015 13:00,2,0.383,ACTIVE,213.29,399.16,60.007,1436202003,"274151322000068","174011321042388",37.41,25.80,0,333.93,422.00,14.6,12.1,0.080,351892.0,351892.0,6339,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202034,199036.00
07/06/2015 13:00,2,0.568,ACTIVE,213.29,342.05,59.975,1436202003,"274151322000076","174011321042388",28.75,23.50,0,331.23,350.17,16.6,14.1,0.110,473569.3,473569.3,6634,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202035,199037.00
07/06/2015 13:00,1,0.342,ACTIVE,214.1,348.68,60.03,1436202003,"033051125000132","174011321042388",32.70,20,0.134,318.20,439.48,11.1,12.2,0.040,32649.600000024,32652.000000024,1148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202036,199038.00
07/06/2015 13:00,1,0.385,ACTIVE,214.0,375.00,60.03,1436202003,"033051125000150","174011321042388",38.49,20,0.144,320.32,441.49,14.7,13.5,0.015,43535.199999988,43538.800000012,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202038,199039.00
07/06/2015 13:00,2,0.590,ACTIVE,211.70,335.74,59.975,1436202003,"201051344000890","174011321042388",28.78,21.30,0,328.52,350.47,17.2,14.7,0.102,166805.4,166805.4,5348,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202039,199040.00
07/06/2015 13:00,2,0.539,ACTIVE,211.70,336.64,59.996,1436202003,"201051344000900","174011321042388",28.41,21.80,0,327.62,349.86,15.5,13.0,0.119,167061.5,167061.5,5360,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202040,199041.00
07/06/2015 13:00,2,0.564,ACTIVE,212.16,338.14,59.986,1436202003,"201051344000633","174011321042388",29.06,21.30,0,327.92,351.07,16.6,14.1,0.115,156716.2,156716.2,5359,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202040,199042.00
07/06/2015 13:00,1,0.501,ACTIVE,213.8,397.85,60.03,1436202003,"040051121000185","174011321042388",23.78,20,0.105,317.84,439.18,11.8,4.3,0.000,38399.599999999,38402.099999999,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202042,199043.00
07/06/2015 13:00,2,0.584,ACTIVE,211.70,336.94,60.002,1436202003,"201051344000983","174011321042388",28.75,21.50,0,327.92,349.56,17.0,14.5,0.119,164049.1,164049.1,5360,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202043,199044.00
07/06/2015 13:00,2,0.559,ACTIVE,211.70,337.24,60.018,1436202003,"201051344000917","174011321042388",28.92,22.30,0,327.92,349.86,16.4,13.9,0.097,167265.6,167265.6,5359,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202044,199045.00
07/06/2015 13:00,1,0.540,ACTIVE,213.3,354.08,60.03,1436202003,"040051121000116","174011321042388",25.56,19,0.138,313.75,439.36,13.7,13.6,0.030,38397.600000024,38400.500000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202045,199046.00
07/06/2015 13:00,1,0.318,ACTIVE_NO_POWER,213.8,409.55,60.03,1436202003,"033051125000135","174011321042388",33.59,21,0.005,318.28,440.29,10.6,0.0,0.000,32492.999999998,32495.199999986,893,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202046,199047.00
07/06/2015 13:00,2,0.580,ACTIVE,211.93,336.04,60.028,1436202003,"201051344000648","174011321042388",28.55,21.00,0,327.92,349.86,16.8,14.3,0.110,163063.7,163063.7,5353,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202047,199048.00
07/06/2015 13:00,2,0.584,ACTIVE,211.70,337.24,60.007,1436202003,"201051344001093","174011321042388",28.69,21.50,0,327.32,349.56,17.0,14.5,0.110,165412.4,165412.4,5351,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202048,199049.00
07/06/2015 13:00,2,0.559,ACTIVE,211.93,337.24,60.007,1436202003,"201051344000645","174011321042388",28.47,22.50,0,330.33,349.86,16.2,13.7,0.106,163607.7,163607.7,5360,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202049,199050.00
07/06/2015 13:00,2,0.566,ACTIVE,212.38,340.55,59.975,1436202003,"274151322000085","174011321042388",27.53,23.50,0,330.63,349.56,15.8,13.3,0.097,446316.7,446316.7,6636,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202050,199051.00
07/06/2015 13:00,2,0.559,ACTIVE,211.70,336.34,60.018,1436202003,"201051344000651","174011321042388",28.90,21.00,0,327.62,349.56,16.4,13.9,0.110,162983.7,162983.7,5346,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202050,199052.00
07/06/2015 13:00,2,0.576,ACTIVE,211.70,335.44,59.981,1436202003,"201051344000867","174011321042388",28.27,22.00,0,327.32,349.26,16.5,14.0,0.110,155399.8,155399.8,5364,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202051,199053.00
07/06/2015 13:00,1,0.592,ACTIVE,213.2,390.12,60.03,1436202003,"040051121000095","174011321042388",22.22,20,0.146,314.71,437.35,13.0,14.6,0.000,37993.1,37995.5,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202053,199054.00
07/06/2015 13:00,2,0.572,ACTIVE,211.25,335.44,59.975,1436202003,"201051344001230","174011321042388",28.31,21.00,0,326.72,348.66,16.4,13.9,0.110,166499.9,166499.9,5362,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202053,199055.00
07/06/2015 13:00,2,0.572,ACTIVE,211.93,338.74,59.996,1436202003,"201051344000576","174011321042388",28.13,21.50,0,328.52,350.17,16.3,13.8,0.102,162850.6,162850.6,5367,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202054,199056.00
07/06/2015 13:00,2,0.602,ACTIVE,211.48,337.24,60.007,1436202003,"201051344000579","174011321042388",28.53,21.30,0,328.22,350.17,17.4,14.9,0.115,169319.7,169319.7,5350,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202055,199057.00
07/06/2015 13:15,2,0.551,ACTIVE,212.38,336.64,59.944,1436202903,"201051344000955","174011321042388",28.43,21.00,0,327.02,346.26,15.9,13.4,0.102,168442.1,168442.1,5353,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202905,199058.00
07/06/2015 13:15,1,0.446,ACTIVE_NO_POWER,214.4,393.04,60.00,1436202903,"040051121000195","174011321042388",23.33,19,0.000,320.40,440.35,10.3,0.0,0.132,40921.500000012,40923.300000024,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202906,199059.00
07/06/2015 13:15,2,0.516,ACTIVE,213.74,338.74,59.933,1436202903,"274151322000095","174011321042388",27.59,23.00,0,330.33,345.96,14.4,12.0,0.097,467760.7,467760.7,6263,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202907,199060.00
07/06/2015 13:15,2,0.527,ACTIVE,212.38,336.04,59.996,1436202903,"201051344000868","174011321042388",28.80,21.30,0,327.02,345.96,15.4,12.9,0.097,154760.1,154760.1,5360,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202908,199061.00
07/06/2015 13:15,2,0.531,ACTIVE,213.29,337.54,59.938,1436202903,"201051344000853","174011321042388",28.43,21.00,0,329.13,347.16,15.3,12.9,0.102,161026.8,161026.8,5361,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202909,199062.00
07/06/2015 13:15,2,0.525,ACTIVE,213.29,336.94,59.959,1436202903,"201051344000582","174011321042388",28.51,21.00,0,328.82,346.26,15.2,12.7,0.102,161251.8,161251.8,5346,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202909,199063.00
07/06/2015 13:15,1,0.473,ACTIVE_NO_POWER,214.6,403.79,60.00,1436202903,"040051121000097","174011321042388",25.16,20,0.060,318.60,442.58,11.8,0.0,0.000,39062.900000012,39065.100000012,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202911,199064.00
07/06/2015 13:15,2,0.537,ACTIVE,212.61,337.54,59.959,1436202903,"201051344000469","174011321042388",28.69,20.00,0,326.72,346.86,15.6,13.2,0.102,156302.6,156302.6,5352,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202912,199065.00
07/06/2015 13:15,2,0.506,ACTIVE,212.61,337.54,59.922,1436202903,"201051344000988","174011321042388",28.78,21.30,0,327.62,348.06,14.8,12.3,0.097,155892.2,155892.2,5352,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202912,199066.00
07/06/2015 13:15,2,0.525,ACTIVE,212.61,336.34,59.917,1436202903,"201051344001158","174011321042388",28.21,20.30,0,327.32,347.16,15.0,12.6,0.097,161975.9,161975.9,5349,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202913,199067.00
07/06/2015 13:15,2,0.518,ACTIVE,212.38,336.64,59.954,1436202903,"201051344001025","174011321042388",29.22,20.30,0,327.92,345.96,15.3,12.9,0.102,165443.3,165443.3,5344,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202914,199068.00
07/06/2015 13:15,1,0.342,ACTIVE,214.3,347.45,60.00,1436202903,"033051125000118","174011321042388",38.40,20,0.000,319.94,440.91,13.0,8.8,0.227,43477.8,43480.3,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202916,199069.00
07/06/2015 13:15,2,0.543,ACTIVE,212.61,336.94,59.959,1436202903,"201051344000569","174011321042388",28.33,21.50,0,326.72,346.26,15.6,13.1,0.097,168916.0,168916.0,5357,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202917,199070.00
07/06/2015 13:15,2,0.326,ACTIVE,213.74,398.26,59.959,1436202903,"274151322000094","174011321042388",37.55,24.80,0,333.03,422.30,12.4,10.1,0.071,352808.1,352808.1,6731,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202917,199071.00
07/06/2015 13:15,1,0.488,ACTIVE_NO_POWER,214.8,418.68,60.00,1436202903,"040051121000068","174011321042388",22.43,20,0.000,318.54,439.56,10.9,0.0,0.000,37470.3,37472.1,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202919,199072.00
07/06/2015 13:15,2,0.545,ACTIVE,212.38,335.74,59.922,1436202903,"201051344000458","174011321042388",28.41,21.50,0,327.62,345.66,15.7,13.3,0.097,164742.8,164742.8,5352,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202920,199073.00
07/06/2015 13:15,2,0.510,ACTIVE,213.74,337.24,59.938,1436202903,"274151322000087","174011321042388",27.77,28.80,0,330.03,345.96,14.4,12.0,0.084,423579.9,423579.9,6235,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202920,199074.00
07/06/2015 13:15,2,0.531,ACTIVE,213.29,339.04,59.949,1436202903,"274151322000052","174011321042388",27.97,23.30,0,330.33,345.96,15.1,12.6,0.093,452834.9,452834.9,6634,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202921,199075.00
07/06/2015 13:15,2,0.539,ACTIVE,212.83,337.84,59.928,1436202903,"201051344001145","174011321042388",27.99,20.30,0,328.22,346.56,15.3,12.8,0.097,169904.9,169904.9,5360,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202922,199076.00
07/06/2015 13:15,2,0.523,ACTIVE,212.83,336.94,59.959,1436202903,"201051344000685","174011321042388",28.01,20.70,0,328.22,346.26,14.9,12.4,0.115,168947.2,168947.2,5364,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202923,199077.00
07/06/2015 13:15,2,0.500,ACTIVE,213.29,338.74,59.965,1436202903,"274151322000088","174011321042388",27.19,22.80,0,330.33,345.66,13.8,11.4,0.084,433877.1,433877.1,6246,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202924,199078.00
07/06/2015 13:15,2,0.535,ACTIVE,212.61,336.34,59.944,1436202903,"201051344000438","174011321042388",29.08,20.30,0,328.22,345.96,15.8,13.3,0.097,169069.1,169069.1,5346,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202925,199079.00
07/06/2015 13:15,2,0.547,ACTIVE,212.16,335.44,59.922,1436202903,"201051344001135","174011321042388",28.55,20.70,0,327.32,345.66,15.9,13.4,0.102,160400.0,160400.0,5335,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202926,199080.00
07/06/2015 13:15,2,0.570,ACTIVE,212.83,337.24,59.954,1436202903,"201051344000417","174011321042388",28.51,20.70,0,326.42,346.56,16.5,14.0,0.097,164728.7,164728.7,5345,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202927,199081.00
07/06/2015 13:15,2,0.549,ACTIVE,212.38,336.94,59.954,1436202903,"201051344000594","174011321042388",28.77,21.50,0,326.72,345.96,16.0,13.5,0.106,165153.0,165153.0,5346,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202928,199082.00
07/06/2015 13:15,2,0.518,ACTIVE,213.74,340.85,59.959,1436202903,"274151322000083","174011321042388",27.85,23.30,0,330.63,345.96,14.6,12.2,0.097,448992.8,448992.8,6653,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202929,199083.00
07/06/2015 13:15,2,0.559,ACTIVE,212.83,337.54,59.933,1436202903,"201051344000585","174011321042388",28.88,20.70,0,328.22,346.86,16.4,13.9,0.093,164174.1,164174.1,5346,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202929,199084.00
07/06/2015 13:15,2,0.516,ACTIVE,213.96,337.84,59.944,1436202903,"274151322000054","174011321042388",27.89,23.50,0,330.03,347.46,14.6,12.2,0.097,444069.0,444069.0,6234,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202930,199085.00
07/06/2015 13:15,2,0.547,ACTIVE,212.83,336.34,59.938,1436202903,"201051344001203","174011321042388",28.35,21.00,0,328.22,346.86,15.7,13.2,0.102,165310.7,165310.7,5350,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202931,199086.00
07/06/2015 13:15,2,0.551,ACTIVE,212.16,337.24,59.954,1436202903,"201051344000646","174011321042388",28.37,20.00,0,326.72,346.26,15.8,13.4,0.110,162534.5,162534.5,5341,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202933,199087.00
07/06/2015 13:15,2,0.354,ACTIVE,214.41,400.96,59.949,1436202903,"274151322000068","174011321042388",37.83,25.30,0,334.24,421.70,13.6,11.2,0.071,351894.7,351894.7,6340,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202934,199088.00
07/06/2015 13:15,2,0.541,ACTIVE,213.96,340.25,59.938,1436202903,"274151322000076","174011321042388",28.03,23.00,0,331.83,347.16,15.4,12.9,0.088,473572.5,473572.5,6635,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202934,199089.00
07/06/2015 13:15,1,0.314,ACTIVE_NO_POWER,214.4,404.10,60.00,1436202903,"033051125000132","174011321042388",33.30,20,0.000,318.74,439.14,10.4,0.0,0.000,32652.000000024,32653.600000024,1150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202936,199090.00
07/06/2015 13:15,1,0.363,ACTIVE,213.3,412.95,60.00,1436202903,"033051125000150","174011321042388",38.53,20,0.160,320.11,440.90,13.9,9.4,0.000,43538.800000012,43541.300000012,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202937,199091.00
07/06/2015 13:15,2,0.562,ACTIVE,211.70,334.84,59.970,1436202903,"201051344000890","174011321042388",28.78,20.70,0,327.32,346.26,16.4,13.9,0.102,166808.8,166808.8,5349,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202938,199092.00
07/06/2015 13:15,2,0.508,ACTIVE,211.70,336.04,59.922,1436202903,"201051344000900","174011321042388",28.57,21.50,0,327.92,345.66,14.8,12.3,0.102,167064.5,167064.5,5361,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202939,199093.00
07/06/2015 13:15,2,0.555,ACTIVE,212.16,337.54,59.954,1436202903,"201051344000633","174011321042388",28.25,21.00,0,327.92,347.76,15.9,13.4,0.097,156719.5,156719.5,5360,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202940,199094.00
07/06/2015 13:15,1,0.485,ACTIVE,213.8,329.80,60.00,1436202903,"040051121000185","174011321042388",23.42,19,0.100,318.72,438.75,11.3,13.2,0.240,38402.099999999,38403.799999999,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202941,199095.00
07/06/2015 13:15,2,0.561,ACTIVE,211.48,335.44,59.933,1436202903,"201051344000983","174011321042388",28.57,21.00,0,327.92,345.66,16.3,13.8,0.110,164052.5,164052.5,5361,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202942,199096.00
07/06/2015 13:15,2,0.551,ACTIVE,211.93,336.64,59.965,1436202903,"201051344000917","174011321042388",28.33,21.80,0,328.22,346.26,15.8,13.4,0.106,167268.8,167268.8,5360,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202943,199097.00
07/06/2015 13:15,1,0.525,ACTIVE,213.4,407.79,60.00,1436202903,"040051121000116","174011321042388",25.33,19,0.112,311.42,440.07,13.2,14.5,0.000,38400.500000024,38402.600000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202944,199098.00
07/06/2015 13:15,1,0.309,ACTIVE,213.9,327.18,60.00,1436202903,"033051125000135","174011321042388",33.49,20,0.095,320.55,440.13,10.3,6.4,0.217,32495.199999986,32496.80000001,895,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202945,199099.00
07/06/2015 13:15,2,0.561,ACTIVE,211.93,336.34,59.938,1436202903,"201051344000648","174011321042388",28.65,20.70,0,327.32,346.26,16.3,13.8,0.097,163067.0,163067.0,5354,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202946,199100.00
07/06/2015 13:15,2,0.578,ACTIVE,211.93,335.44,59.933,1436202903,"201051344001093","174011321042388",28.19,21.30,0,328.52,345.96,16.5,14.0,0.110,165415.8,165415.8,5352,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202947,199101.00
07/06/2015 13:15,2,0.555,ACTIVE,212.38,336.64,59.944,1436202903,"201051344000645","174011321042388",28.05,22.00,0,328.52,346.26,15.8,13.3,0.115,163610.8,163610.8,5361,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202948,199102.00
07/06/2015 13:15,2,0.547,ACTIVE,213.06,337.84,59.949,1436202903,"274151322000085","174011321042388",27.73,23.30,0,331.23,345.96,15.3,12.9,0.088,446319.8,446319.8,6637,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202949,199103.00
07/06/2015 13:15,2,0.553,ACTIVE,211.93,336.64,59.959,1436202903,"201051344000651","174011321042388",28.69,20.70,0,328.52,345.66,16.1,13.6,0.110,162986.9,162986.9,5347,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202950,199104.00
07/06/2015 13:15,2,0.562,ACTIVE,212.16,335.14,59.938,1436202903,"201051344000867","174011321042388",28.51,21.80,0,327.92,345.66,16.2,13.8,0.124,155403.0,155403.0,5365,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202951,199105.00
07/06/2015 13:15,1,0.582,ACTIVE,213.7,400.02,59.96,1436202903,"040051121000095","174011321042388",22.20,19,0.105,315.58,438.44,12.8,9.9,0.000,37995.5,37997.3,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202952,199106.00
