ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 13:15,2,0.570,ACTIVE,211.03,333.93,59.938,1436202903,"201051344001230","174011321042388",28.15,20.70,0,327.02,345.36,16.3,13.8,0.106,166503.1,166503.1,5363,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202953,199107.00
07/06/2015 13:15,2,0.561,ACTIVE,212.16,336.94,59.965,1436202903,"201051344000576","174011321042388",28.57,21.30,0,328.22,345.96,16.2,13.8,0.115,162853.8,162853.8,5368,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202954,199108.00
07/06/2015 13:15,2,0.598,ACTIVE,211.48,336.64,59.917,1436202903,"201051344000579","174011321042388",28.37,21.00,0,327.92,346.26,17.2,14.7,0.115,169323.3,169323.3,5351,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436202955,199109.00
07/06/2015 13:30,2,1.041,ACTIVE,211.70,342.05,59.959,1436203804,"201051344000955","174011321042388",29.24,20.30,0,327.62,356.48,30.8,27.8,0.243,168446.8,168446.8,5354,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203805,199110.00
07/06/2015 13:30,1,0.971,ACTIVE,214.2,373.08,60.00,1436203804,"040051121000195","174011321042388",25.08,19,0.215,316.94,441.51,24.2,27.5,0.064,40923.300000024,40926.399999988,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203807,199111.00
07/06/2015 13:30,2,1.068,ACTIVE,212.61,347.46,59.949,1436203804,"274151322000095","174011321042388",28.84,22.50,0,329.73,355.58,31.2,28.2,0.203,467765.3,467765.3,6264,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203808,199112.00
07/06/2015 13:30,2,1.021,ACTIVE,211.93,342.35,59.959,1436203804,"201051344000868","174011321042388",29.36,21.00,0,327.02,357.08,30.4,27.4,0.225,154764.8,154764.8,5361,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203808,199113.00
07/06/2015 13:30,2,1.010,ACTIVE,212.83,343.55,59.965,1436203804,"201051344000853","174011321042388",29.46,20.30,0,330.03,358.28,30.2,27.2,0.239,161031.4,161031.4,5362,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203809,199114.00
07/06/2015 13:30,2,0.988,ACTIVE,212.83,342.95,59.954,1436203804,"201051344000582","174011321042388",29.62,20.70,0,328.52,357.38,29.7,26.7,0.230,161256.4,161256.4,5347,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203810,199115.00
07/06/2015 13:30,1,0.991,ACTIVE,214.1,385.51,60.00,1436203804,"040051121000097","174011321042388",26.19,20,0.168,319.29,441.05,25.8,19.1,0.048,39065.100000012,39068.600000012,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203812,199116.00
07/06/2015 13:30,2,1.012,ACTIVE,212.38,342.35,59.970,1436203804,"201051344000469","174011321042388",29.38,19.50,0,327.62,357.08,30.1,27.2,0.247,156307.3,156307.3,5353,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203812,199117.00
07/06/2015 13:30,2,1.010,ACTIVE,212.16,343.55,59.933,1436203804,"201051344000988","174011321042388",28.96,21.00,0,327.32,357.98,29.7,26.7,0.239,155896.7,155896.7,5353,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203813,199118.00
07/06/2015 13:30,2,0.988,ACTIVE,212.16,341.75,59.959,1436203804,"201051344001158","174011321042388",29.48,20.00,0,328.82,357.08,29.6,26.6,0.230,161980.4,161980.4,5350,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203814,199119.00
07/06/2015 13:30,2,1.004,ACTIVE,212.16,340.55,59.986,1436203804,"201051344001025","174011321042388",29.46,20.00,0,328.52,357.98,30.0,27.0,0.230,165448.0,165448.0,5345,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203815,199120.00
07/06/2015 13:30,1,0.711,ACTIVE,213.7,430.09,60.03,1436203804,"033051125000118","174011321042388",39.46,20,0.179,319.28,442.49,27.9,19.9,0.020,43480.3,43484.1,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203816,199121.00
07/06/2015 13:30,2,1.006,ACTIVE,212.38,341.15,59.991,1436203804,"201051344000569","174011321042388",29.24,21.00,0,328.22,357.68,29.8,26.9,0.234,168920.6,168920.6,5358,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203818,199122.00
07/06/2015 13:30,2,0.664,ACTIVE,213.06,420.50,59.986,1436203804,"274151322000094","174011321042388",39.36,24.30,0,331.53,428.91,26.6,23.7,0.172,352812.0,352812.0,6732,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203819,199123.00
07/06/2015 13:30,1,0.969,ACTIVE,214.5,355.60,60.00,1436203804,"040051121000068","174011321042388",23.62,20,0.190,318.37,440.28,22.7,27.8,0.094,37472.1,37475,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203820,199124.00
07/06/2015 13:30,2,1.000,ACTIVE,212.16,341.15,59.986,1436203804,"201051344000458","174011321042388",29.18,21.30,0,327.32,356.78,29.6,26.6,0.239,164747.5,164747.5,5353,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203821,199125.00
07/06/2015 13:30,2,1.014,ACTIVE,212.83,340.55,59.938,1436203804,"274151322000087","174011321042388",28.45,28.80,0,329.43,355.28,29.2,26.3,0.186,423584.4,423584.4,6236,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203822,199126.00
07/06/2015 13:30,2,1.041,ACTIVE,213.06,344.76,59.954,1436203804,"274151322000052","174011321042388",28.80,23.00,0,329.43,355.28,30.4,27.4,0.208,452839.7,452839.7,6635,0,0,0,L,1151911521,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203823,199127.00
07/06/2015 13:30,2,0.994,ACTIVE,212.16,341.75,59.933,1436203804,"201051344001145","174011321042388",28.96,20.00,0,328.82,357.98,29.2,26.2,0.221,169909.5,169909.5,5361,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203824,199128.00
07/06/2015 13:30,2,0.965,ACTIVE,212.16,342.05,59.959,1436203804,"201051344000685","174011321042388",29.26,20.30,0,327.32,356.78,28.6,25.7,0.239,168951.7,168951.7,5365,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203825,199129.00
07/06/2015 13:30,2,0.992,ACTIVE,212.38,341.15,59.986,1436203804,"274151322000088","174011321042388",28.41,22.50,0,330.03,355.28,28.6,25.7,0.190,433881.5,433881.5,6247,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203825,199130.00
07/06/2015 13:30,2,0.977,ACTIVE,211.93,341.15,59.991,1436203804,"201051344000438","174011321042388",29.78,20.00,0,328.52,357.68,29.5,26.5,0.212,169073.9,169073.9,5347,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203826,199131.00
07/06/2015 13:30,2,0.994,ACTIVE,211.70,340.55,59.996,1436203804,"201051344001135","174011321042388",29.24,20.30,0,327.92,356.78,29.5,26.5,0.217,160404.7,160404.7,5336,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203827,199132.00
07/06/2015 13:30,2,1.014,ACTIVE,212.16,341.75,59.954,1436203804,"201051344000417","174011321042388",28.90,20.30,0,328.22,357.38,29.7,26.7,0.230,164733.6,164733.6,5346,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203828,199133.00
07/06/2015 13:30,2,0.992,ACTIVE,211.25,339.34,59.965,1436203804,"201051344000594","174011321042388",29.38,21.30,0,327.62,357.38,29.6,26.6,0.225,165157.8,165157.8,5347,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203829,199134.00
07/06/2015 13:30,2,0.998,ACTIVE,212.38,345.36,59.959,1436203804,"274151322000083","174011321042388",28.82,23.00,0,330.33,355.58,29.1,26.2,0.203,448997.4,448997.4,6654,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203830,199135.00
07/06/2015 13:30,2,0.998,ACTIVE,212.16,342.05,59.996,1436203804,"201051344000585","174011321042388",29.28,20.00,0,328.82,357.08,29.6,26.7,0.225,164178.9,164178.9,5347,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203831,199136.00
07/06/2015 13:30,2,0.992,ACTIVE,212.61,341.45,59.981,1436203804,"274151322000054","174011321042388",28.88,23.30,0,329.43,355.58,29.0,26.1,0.194,444073.6,444073.6,6235,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203832,199137.00
07/06/2015 13:30,2,0.955,ACTIVE,211.93,340.55,59.986,1436203804,"201051344001203","174011321042388",29.56,20.70,0,328.82,357.98,28.7,25.7,0.221,165315.4,165315.4,5351,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203833,199138.00
07/06/2015 13:30,2,0.979,ACTIVE,211.03,339.34,59.959,1436203804,"201051344000646","174011321042388",29.02,19.50,0,327.32,356.78,28.8,25.9,0.221,162539.2,162539.2,5342,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203833,199139.00
07/06/2015 13:30,2,0.666,ACTIVE,213.96,414.79,59.954,1436203804,"274151322000068","174011321042388",39.12,24.80,0,332.73,429.22,26.4,23.5,0.164,351898.9,351898.9,6341,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203834,199140.00
07/06/2015 13:30,2,1.012,ACTIVE,213.51,345.96,60.002,1436203804,"274151322000076","174011321042388",29.38,22.80,0,330.93,356.48,30.1,27.1,0.199,473577.4,473577.4,6636,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203835,199141.00
07/06/2015 13:30,1,0.576,ACTIVE,214.1,330.24,60.03,1436203804,"033051125000132","174011321042388",34.65,20,0.169,317.70,439.81,19.8,22.0,0.247,32653.600000024,32656.200000024,1152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203837,199142.00
07/06/2015 13:30,1,0.686,ACTIVE,213.2,334.87,60.00,1436203804,"033051125000150","174011321042388",39.39,19,0.237,320.40,443.70,26.9,16.8,0.288,43541.300000012,43545.5,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203838,199143.00
07/06/2015 13:30,2,0.977,ACTIVE,211.48,340.25,59.996,1436203804,"201051344000890","174011321042388",29.40,20.30,0,327.92,357.08,29.1,26.1,0.208,166813.7,166813.7,5350,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203839,199144.00
07/06/2015 13:30,2,0.924,ACTIVE,211.70,339.34,59.970,1436203804,"201051344000900","174011321042388",28.88,21.00,0,327.32,356.78,27.1,24.2,0.212,167068.9,167068.9,5362,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203840,199145.00
07/06/2015 13:30,2,0.943,ACTIVE,212.16,340.25,59.986,1436203804,"201051344000633","174011321042388",29.40,20.70,0,326.72,357.68,28.1,25.2,0.225,156724.2,156724.2,5361,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203841,199146.00
07/06/2015 13:30,1,0.867,ACTIVE,213.7,346.85,60.00,1436203804,"040051121000185","174011321042388",25.40,19,0.179,318.39,440.05,21.9,16.2,0.159,38403.799999999,38406.799999999,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203842,199147.00
07/06/2015 13:30,2,0.945,ACTIVE,211.48,339.04,59.986,1436203804,"201051344000983","174011321042388",29.52,20.70,0,327.62,357.08,28.3,25.4,0.225,164057.3,164057.3,5362,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203843,199148.00
07/06/2015 13:30,2,0.938,ACTIVE,211.70,340.85,59.986,1436203804,"201051344000917","174011321042388",29.10,21.50,0,327.92,356.78,27.7,24.8,0.230,167273.5,167273.5,5361,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203844,199149.00
07/06/2015 13:30,1,0.927,ACTIVE,213.2,397.78,60.03,1436203804,"040051121000116","174011321042388",26.25,19,0.142,310.57,439.87,24.2,19.4,0.016,38402.600000024,38406.000000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203845,199150.00
07/06/2015 13:30,1,0.549,ACTIVE,213.9,379.67,60.03,1436203804,"033051125000135","174011321042388",34.94,20,0.142,319.64,440.75,19.0,12.8,0.168,32496.80000001,32499.499999998,897,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203846,199151.00
07/06/2015 13:30,2,0.945,ACTIVE,211.70,339.04,59.996,1436203804,"201051344000648","174011321042388",28.96,20.30,0,327.92,357.98,27.7,24.8,0.212,163071.8,163071.8,5355,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203847,199152.00
07/06/2015 13:30,2,0.939,ACTIVE,211.70,340.55,59.922,1436203804,"201051344001093","174011321042388",29.52,20.70,0,327.92,357.38,28.1,25.2,0.208,165420.7,165420.7,5353,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203848,199153.00
07/06/2015 13:30,2,0.939,ACTIVE,211.93,340.55,60.002,1436203804,"201051344000645","174011321042388",28.69,21.80,0,327.02,357.08,27.3,24.4,0.217,163615.5,163615.5,5362,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203849,199154.00
07/06/2015 13:30,2,0.961,ACTIVE,212.61,345.06,59.986,1436203804,"274151322000085","174011321042388",28.49,23.00,0,330.33,355.28,27.7,24.8,0.186,446324.5,446324.5,6638,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203850,199155.00
07/06/2015 13:30,2,0.912,ACTIVE,211.70,340.25,60.002,1436203804,"201051344000651","174011321042388",29.64,20.00,0,327.62,356.78,27.4,24.5,0.199,162991.6,162991.6,5348,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203851,199156.00
07/06/2015 13:30,2,0.934,ACTIVE,211.70,338.74,59.959,1436203804,"201051344000867","174011321042388",29.10,21.30,0,327.02,356.48,27.5,24.7,0.203,155407.8,155407.8,5366,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203852,199157.00
07/06/2015 13:30,1,0.938,ACTIVE,213.5,380.34,60.03,1436203804,"040051121000095","174011321042388",23.23,19,0.160,314.61,438.39,21.6,12.7,0.192,37997.3,38000.2,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203853,199158.00
07/06/2015 13:30,2,0.914,ACTIVE,211.25,338.44,59.954,1436203804,"201051344001230","174011321042388",29.22,20.00,0,326.12,355.88,27.1,24.2,0.212,166507.8,166507.8,5364,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203854,199159.00
07/06/2015 13:30,2,0.914,ACTIVE,211.93,340.85,59.975,1436203804,"201051344000576","174011321042388",29.04,21.00,0,327.32,357.68,26.9,24.1,0.208,162858.5,162858.5,5369,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203855,199160.00
07/06/2015 13:30,2,0.924,ACTIVE,211.48,339.95,59.991,1436203804,"201051344000579","174011321042388",29.78,20.70,0,327.92,357.68,27.9,25.0,0.217,169328.2,169328.2,5352,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436203856,199161.00
07/06/2015 13:45,2,0.658,ACTIVE,210.57,335.44,59.965,1436204704,"201051344000955","174011321042388",29.44,19.80,0,308.39,357.08,19.7,17.1,0.133,168450.7,168450.7,5355,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204705,199162.00
07/06/2015 13:45,1,0.581,ACTIVE,212.6,386.78,60.00,1436204704,"040051121000195","174011321042388",24.18,19,0.138,310.12,441.57,13.9,10.9,0.004,40926.399999988,40928.800000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204706,199163.00
07/06/2015 13:45,2,0.650,ACTIVE,211.70,337.24,59.965,1436204704,"274151322000095","174011321042388",28.57,22.30,0,311.99,353.77,18.8,16.2,0.124,467768.8,467768.8,6265,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204707,199164.00
07/06/2015 13:45,2,0.658,ACTIVE,210.35,335.14,59.970,1436204704,"201051344000868","174011321042388",28.92,20.30,0,309.89,357.08,19.3,16.7,0.133,154768.5,154768.5,5362,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204708,199165.00
07/06/2015 13:45,2,0.658,ACTIVE,211.03,337.24,59.965,1436204704,"201051344000853","174011321042388",28.73,19.80,0,311.39,357.38,19.1,16.6,0.128,161035.1,161035.1,5363,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204709,199166.00
07/06/2015 13:45,2,0.656,ACTIVE,210.80,336.34,59.981,1436204704,"201051344000582","174011321042388",28.73,20.00,0,309.89,357.38,19.1,16.5,0.141,161260.1,161260.1,5348,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204710,199167.00
07/06/2015 13:45,1,0.609,ACTIVE,212.3,399.61,60.00,1436204704,"040051121000097","174011321042388",25.96,20,0.145,304.01,441.72,15.7,12.9,0.002,39068.600000012,39071.000000012,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204711,199168.00
07/06/2015 13:45,2,0.674,ACTIVE,210.12,335.44,59.975,1436204704,"201051344000469","174011321042388",28.63,19.00,0,309.59,357.38,19.6,16.9,0.146,156311.0,156311.0,5354,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204712,199169.00
07/06/2015 13:45,2,0.650,ACTIVE,210.12,336.04,59.970,1436204704,"201051344000988","174011321042388",28.77,20.30,0,309.59,357.08,19.0,16.4,0.133,155900.3,155900.3,5354,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204713,199170.00
07/06/2015 13:45,2,0.646,ACTIVE,210.12,335.74,59.981,1436204704,"201051344001158","174011321042388",29.04,19.50,0,308.99,355.88,19.0,16.4,0.150,161984.0,161984.0,5351,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204714,199171.00
07/06/2015 13:45,2,0.654,ACTIVE,210.35,334.84,59.975,1436204704,"201051344001025","174011321042388",29.44,19.50,0,311.39,356.48,19.5,16.9,0.137,165451.7,165451.7,5346,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204715,199172.00
07/06/2015 13:45,1,0.444,ACTIVE,212.0,434.20,60.03,1436204704,"033051125000118","174011321042388",39.09,19,0.173,302.77,441.62,17.2,9.3,0.000,43484.1,43487.1,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204716,199173.00
07/06/2015 13:45,2,0.666,ACTIVE,210.35,335.14,59.991,1436204704,"201051344000569","174011321042388",29.20,20.30,0,310.19,356.78,19.8,17.2,0.146,168924.4,168924.4,5359,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204717,199174.00
07/06/2015 13:45,2,0.428,ACTIVE,211.93,408.18,59.965,1436204704,"274151322000094","174011321042388",38.23,23.80,0,331.53,429.22,16.6,14.0,0.106,352815.0,352815.0,6733,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204718,199175.00
07/06/2015 13:45,1,0.625,ACTIVE,212.4,374.72,60.03,1436204704,"040051121000068","174011321042388",23.18,19,0.153,307.83,440.32,14.4,15.8,0.012,37475,37477.1,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204719,199176.00
07/06/2015 13:45,2,0.686,ACTIVE,210.12,335.14,59.975,1436204704,"201051344000458","174011321042388",28.47,20.70,0,310.49,355.28,19.8,17.2,0.141,164751.2,164751.2,5354,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204720,199177.00
07/06/2015 13:45,2,0.674,ACTIVE,211.25,339.34,59.954,1436204704,"274151322000087","174011321042388",27.67,28.50,0,313.80,352.57,18.9,16.3,0.110,423587.9,423587.9,6237,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204721,199178.00
07/06/2015 13:45,2,0.691,ACTIVE,211.03,334.54,59.965,1436204704,"274151322000052","174011321042388",28.25,22.50,0,312.29,352.57,19.8,17.2,0.133,452843.3,452843.3,6636,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204722,199179.00
07/06/2015 13:45,2,0.668,ACTIVE,210.57,336.04,59.986,1436204704,"201051344001145","174011321042388",28.65,19.50,0,312.29,356.48,19.4,16.8,0.141,169913.1,169913.1,5362,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204723,199180.00
07/06/2015 13:45,2,0.650,ACTIVE,210.57,335.74,59.981,1436204704,"201051344000685","174011321042388",28.82,19.80,0,310.79,356.18,19.0,16.4,0.146,168955.2,168955.2,5366,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204724,199181.00
07/06/2015 13:45,2,0.650,ACTIVE,210.80,336.04,59.938,1436204704,"274151322000088","174011321042388",27.87,22.00,0,311.39,352.27,18.4,15.8,0.119,433884.8,433884.8,6248,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204725,199182.00
07/06/2015 13:45,2,0.666,ACTIVE,210.35,335.44,59.949,1436204704,"201051344000438","174011321042388",29.56,19.50,0,313.50,356.18,20.0,17.4,0.133,169077.7,169077.7,5348,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204725,199183.00
07/06/2015 13:45,2,0.680,ACTIVE,209.90,334.24,59.944,1436204704,"201051344001135","174011321042388",29.14,19.80,0,309.89,355.58,20.1,17.5,0.146,160408.5,160408.5,5337,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204726,199184.00
07/06/2015 13:45,2,0.701,ACTIVE,210.35,335.74,59.965,1436204704,"201051344000417","174011321042388",28.88,19.80,0,310.19,355.28,20.5,17.9,0.146,164737.4,164737.4,5347,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204727,199185.00
07/06/2015 13:45,2,0.686,ACTIVE,209.90,334.54,59.981,1436204704,"201051344000594","174011321042388",29.08,20.70,0,308.69,356.18,20.3,17.6,0.146,165161.6,165161.6,5348,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204728,199186.00
07/06/2015 13:45,2,0.662,ACTIVE,211.03,338.44,59.970,1436204704,"274151322000083","174011321042388",28.69,22.50,0,312.89,352.27,19.3,16.7,0.106,449000.8,449000.8,6655,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204729,199187.00
07/06/2015 13:45,2,0.697,ACTIVE,210.35,336.34,59.959,1436204704,"201051344000585","174011321042388",29.14,19.50,0,311.69,354.97,20.6,18.0,0.146,164182.8,164182.8,5348,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204730,199188.00
07/06/2015 13:45,2,0.660,ACTIVE,211.25,339.65,59.970,1436204704,"274151322000054","174011321042388",28.69,22.50,0,311.99,351.97,19.3,16.7,0.119,444077.1,444077.1,6236,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204731,199189.00
07/06/2015 13:45,2,0.672,ACTIVE,210.12,334.24,59.912,1436204704,"201051344001203","174011321042388",28.98,20.00,0,310.19,354.37,19.8,17.2,0.150,165319.0,165319.0,5352,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204732,199190.00
07/06/2015 13:45,2,0.688,ACTIVE,209.90,335.14,59.933,1436204704,"201051344000646","174011321042388",28.63,19.00,0,307.78,354.37,20.0,17.4,0.141,162542.9,162542.9,5343,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204733,199191.00
07/06/2015 13:45,2,0.455,ACTIVE,211.48,409.98,59.928,1436204704,"274151322000068","174011321042388",38.70,24.30,0,333.03,430.72,17.9,15.4,0.102,351902.0,351902.0,6342,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204734,199192.00
07/06/2015 13:45,2,0.697,ACTIVE,211.93,335.74,59.949,1436204704,"274151322000076","174011321042388",28.71,22.30,0,314.40,352.57,20.3,17.7,0.128,473581.0,473581.0,6637,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204735,199193.00
07/06/2015 13:45,1,0.387,ACTIVE,212.1,413.53,60.00,1436204704,"033051125000132","174011321042388",35.19,19,0.109,309.10,439.07,13.5,5.0,0.000,32656.200000024,32658.100000024,1154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204736,199194.00
07/06/2015 13:45,1,0.469,ACTIVE,212.1,384.65,60.00,1436204704,"033051125000150","174011321042388",39.20,19,0.140,303.13,441.90,18.3,11.7,0.017,43545.5,43548.5,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204737,199195.00
07/06/2015 13:45,2,0.705,ACTIVE,209.90,334.54,59.944,1436204704,"201051344000890","174011321042388",28.88,19.80,0,313.80,354.07,20.7,18.1,0.155,166817.4,166817.4,5351,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204738,199196.00
07/06/2015 13:45,2,0.648,ACTIVE,209.90,335.44,59.933,1436204704,"201051344000900","174011321042388",28.71,20.70,0,310.49,354.07,18.9,16.3,0.150,167072.3,167072.3,5363,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204739,199197.00
07/06/2015 13:45,2,0.682,ACTIVE,210.35,336.34,59.965,1436204704,"201051344000633","174011321042388",28.98,20.00,0,311.69,356.18,20.1,17.4,0.150,156727.9,156727.9,5362,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204740,199198.00
07/06/2015 13:45,1,0.619,ACTIVE_NO_POWER,211.9,355.17,60.00,1436204704,"040051121000185","174011321042388",24.23,19,0.000,307.52,438.89,14.9,0.0,0.239,38406.799999999,38408.699999999,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204741,199199.00
07/06/2015 13:45,2,0.693,ACTIVE,210.12,335.44,59.917,1436204704,"201051344000983","174011321042388",29.02,20.00,0,313.50,354.37,20.4,17.8,0.146,164061.0,164061.0,5363,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204742,199200.00
07/06/2015 13:45,2,0.656,ACTIVE,210.35,336.64,59.965,1436204704,"201051344000917","174011321042388",29.64,21.00,0,313.20,354.07,19.8,17.1,0.141,167277.1,167277.1,5362,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204743,199201.00
07/06/2015 13:45,1,0.673,ACTIVE,212.2,415.54,60.00,1436204704,"040051121000116","174011321042388",25.51,18,0.114,297.60,440.02,17.1,15.7,0.071,38406.000000024,38408.400000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204745,199202.00
07/06/2015 13:45,1,0.391,ACTIVE,212.2,323.87,60.03,1436204704,"033051125000135","174011321042388",34.45,19,0.137,307.75,440.60,13.4,9.1,0.260,32499.499999998,32501.400000034,899,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204746,199203.00
07/06/2015 13:45,2,0.699,ACTIVE,210.35,336.04,60.007,1436204704,"201051344000648","174011321042388",28.82,19.80,0,310.79,354.07,20.5,17.8,0.146,163075.5,163075.5,5356,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204747,199204.00
07/06/2015 13:45,2,0.705,ACTIVE,209.90,336.04,59.970,1436204704,"201051344001093","174011321042388",28.90,20.30,0,311.69,354.07,20.7,18.0,0.146,165424.4,165424.4,5354,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204748,199205.00
07/06/2015 13:45,2,0.689,ACTIVE,210.57,336.34,59.938,1436204704,"201051344000645","174011321042388",28.53,21.30,0,311.69,353.77,20.0,17.3,0.150,163619.1,163619.1,5363,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204748,199206.00
07/06/2015 13:45,2,0.689,ACTIVE,211.03,337.24,59.944,1436204704,"274151322000085","174011321042388",28.37,22.30,0,313.80,350.77,19.8,17.2,0.124,446327.8,446327.8,6639,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204749,199207.00
07/06/2015 13:45,2,0.695,ACTIVE,210.12,336.64,59.981,1436204704,"201051344000651","174011321042388",28.61,19.50,0,311.09,353.47,20.1,17.5,0.146,162995.2,162995.2,5349,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204750,199208.00
07/06/2015 13:45,2,0.688,ACTIVE,210.12,334.54,60.012,1436204704,"201051344000867","174011321042388",29.20,21.00,0,309.89,353.17,20.4,17.7,0.150,155411.4,155411.4,5367,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204751,199209.00
07/06/2015 13:45,1,0.721,ACTIVE,211.9,411.10,60.00,1436204704,"040051121000095","174011321042388",22.48,18,0.152,305.91,437.62,16.1,12.5,0.000,38000.2,38002.2,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204753,199210.00
07/06/2015 13:45,2,0.680,ACTIVE,209.90,334.54,59.981,1436204704,"201051344001230","174011321042388",29.16,19.50,0,309.89,353.47,20.1,17.5,0.150,166511.4,166511.4,5365,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204754,199211.00
07/06/2015 13:45,2,0.693,ACTIVE,210.35,337.54,59.938,1436204704,"201051344000576","174011321042388",28.73,20.30,0,311.09,354.67,20.2,17.6,0.146,162862.1,162862.1,5370,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204755,199212.00
07/06/2015 13:45,2,0.727,ACTIVE,210.12,335.74,59.965,1436204704,"201051344000579","174011321042388",28.82,20.00,0,311.09,354.67,21.2,18.6,0.155,169332.1,169332.1,5353,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436204755,199213.00
07/06/2015 14:00,2,0.559,ACTIVE,211.03,335.14,59.991,1436205603,"201051344000955","174011321042388",29.50,19.30,0,326.12,346.56,16.7,14.2,0.115,168455.0,168455.0,5356,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205605,199214.00
07/06/2015 14:00,1,0.475,ACTIVE,213.6,400.38,60.03,1436205603,"040051121000195","174011321042388",23.33,18,0.123,318.98,440.67,11.0,12.0,0.000,40928.800000024,40931.300000024,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205606,199215.00
07/06/2015 14:00,2,0.521,ACTIVE,212.38,339.95,59.986,1436205603,"274151322000095","174011321042388",28.67,21.80,0,326.42,347.16,15.2,12.7,0.093,467772.8,467772.8,6266,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205607,199216.00
07/06/2015 14:00,2,0.557,ACTIVE,211.25,335.44,59.986,1436205603,"201051344000868","174011321042388",28.65,19.80,0,325.52,347.46,16.1,13.7,0.106,154772.7,154772.7,5363,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205608,199217.00
07/06/2015 14:00,2,0.562,ACTIVE,211.70,336.94,59.981,1436205603,"201051344000853","174011321042388",27.89,19.50,0,326.72,348.36,15.9,13.4,0.106,161039.3,161039.3,5364,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205609,199218.00
07/06/2015 14:00,2,0.551,ACTIVE,211.70,336.34,60.002,1436205603,"201051344000582","174011321042388",28.51,19.50,0,327.32,348.06,16.0,13.5,0.110,161264.2,161264.2,5349,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205610,199219.00
07/06/2015 14:00,1,0.494,ACTIVE,213.7,362.02,60.03,1436205603,"040051121000097","174011321042388",25.53,19,0.157,316.63,440.91,12.5,12.1,0.021,39071.000000012,39073.900000012,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205612,199220.00
07/06/2015 14:00,2,0.570,ACTIVE,211.25,335.74,59.991,1436205603,"201051344000469","174011321042388",28.35,18.70,0,325.82,347.76,16.4,13.9,0.124,156315.2,156315.2,5355,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205613,199221.00
07/06/2015 14:00,2,0.541,ACTIVE,211.03,336.34,59.981,1436205603,"201051344000988","174011321042388",28.49,19.80,0,326.12,349.26,15.6,13.1,0.106,155904.4,155904.4,5355,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205613,199222.00
07/06/2015 14:00,2,0.547,ACTIVE,211.25,335.44,59.981,1436205603,"201051344001158","174011321042388",28.45,19.30,0,326.12,348.36,15.8,13.3,0.119,161988.1,161988.1,5352,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205614,199223.00
07/06/2015 14:00,2,0.547,ACTIVE,211.25,335.44,59.996,1436205603,"201051344001025","174011321042388",29.16,19.30,0,326.12,348.06,16.2,13.7,0.110,165455.9,165455.9,5347,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205615,199224.00
07/06/2015 14:00,1,0.355,ACTIVE,212.9,417.43,60.03,1436205603,"033051125000118","174011321042388",38.60,19,0.000,318.11,441.63,13.6,0.4,0.072,43487.1,43490.3,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205617,199225.00
07/06/2015 14:00,2,0.562,ACTIVE,211.25,336.04,60.034,1436205603,"201051344000569","174011321042388",28.67,20.00,0,325.82,347.46,16.4,13.9,0.115,168928.6,168928.6,5360,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205617,199226.00
07/06/2015 14:00,2,0.342,ACTIVE,212.38,400.66,59.986,1436205603,"274151322000094","174011321042388",37.51,23.30,0,333.33,424.41,13.0,10.6,0.075,352818.4,352818.4,6734,0,0,0,L,1151911521,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205618,199227.00
07/06/2015 14:00,1,0.504,ACTIVE,213.4,414.32,60.03,1436205603,"040051121000068","174011321042388",22.79,19,0.000,318.37,439.64,11.4,0.3,0.000,37477.1,37479.6,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205620,199228.00
07/06/2015 14:00,2,0.559,ACTIVE,211.25,335.14,59.991,1436205603,"201051344000458","174011321042388",28.77,20.00,0,326.72,347.16,16.3,13.8,0.110,164755.4,164755.4,5355,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205620,199229.00
07/06/2015 14:00,2,0.535,ACTIVE,212.61,339.04,59.986,1436205603,"274151322000087","174011321042388",27.65,28.00,0,326.42,346.86,15.0,12.5,0.088,423591.8,423591.8,6238,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205621,199230.00
07/06/2015 14:00,2,0.561,ACTIVE,212.16,335.74,59.975,1436205603,"274151322000052","174011321042388",27.61,22.00,0,324.92,347.76,15.7,13.2,0.084,452847.4,452847.4,6637,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205622,199231.00
07/06/2015 14:00,2,0.543,ACTIVE,211.48,336.34,59.981,1436205603,"201051344001145","174011321042388",28.94,19.00,0,326.42,348.06,15.9,13.5,0.106,169917.2,169917.2,5363,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205623,199232.00
07/06/2015 14:00,2,0.531,ACTIVE,211.48,336.64,59.975,1436205603,"201051344000685","174011321042388",28.84,19.30,0,325.22,347.16,15.6,13.1,0.106,168959.2,168959.2,5367,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205624,199233.00
07/06/2015 14:00,2,0.510,ACTIVE,211.48,336.04,59.975,1436205603,"274151322000088","174011321042388",27.63,21.80,0,329.43,347.16,14.3,11.9,0.088,433888.5,433888.5,6249,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205625,199234.00
07/06/2015 14:00,2,0.559,ACTIVE,211.48,335.74,59.991,1436205603,"201051344000438","174011321042388",29.02,19.30,0,326.72,347.76,16.4,14.0,0.110,169081.9,169081.9,5349,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205626,199235.00
07/06/2015 14:00,2,0.562,ACTIVE,211.03,334.84,59.975,1436205603,"201051344001135","174011321042388",28.67,19.30,0,326.12,347.16,16.4,13.9,0.110,160412.7,160412.7,5338,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205627,199236.00
07/06/2015 14:00,2,0.590,ACTIVE,211.48,336.34,59.991,1436205603,"201051344000417","174011321042388",28.41,19.50,0,326.72,347.46,17.0,14.5,0.102,164741.8,164741.8,5348,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205628,199237.00
07/06/2015 14:00,2,0.564,ACTIVE,210.80,335.44,59.965,1436205603,"201051344000594","174011321042388",28.75,20.30,0,324.92,347.76,16.5,14.0,0.110,165165.8,165165.8,5349,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205629,199238.00
07/06/2015 14:00,2,0.533,ACTIVE,212.61,338.44,59.970,1436205603,"274151322000083","174011321042388",27.79,22.00,0,327.02,347.16,15.0,12.6,0.093,449004.7,449004.7,6656,0,0,0,L,1151911521,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205629,199239.00
07/06/2015 14:00,2,0.580,ACTIVE,211.48,337.24,59.970,1436205603,"201051344000585","174011321042388",28.57,19.00,0,327.02,348.06,16.8,14.3,0.115,164187.1,164187.1,5349,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205630,199240.00
07/06/2015 14:00,2,0.533,ACTIVE,212.38,337.84,59.970,1436205603,"274151322000054","174011321042388",27.67,22.30,0,325.52,347.46,15.0,12.5,0.093,444081.0,444081.0,6237,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205631,199241.00
07/06/2015 14:00,2,0.549,ACTIVE,211.25,335.14,59.965,1436205603,"201051344001203","174011321042388",28.84,19.80,0,325.52,348.36,16.1,13.6,0.115,165323.1,165323.1,5353,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205632,199242.00
07/06/2015 14:00,2,0.545,ACTIVE,211.25,335.74,59.981,1436205603,"201051344000646","174011321042388",29.18,18.70,0,324.92,347.16,16.2,13.7,0.102,162547.1,162547.1,5344,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205633,199243.00
07/06/2015 14:00,2,0.367,ACTIVE,212.83,394.65,59.970,1436205603,"274151322000068","174011321042388",36.96,23.80,0,332.73,429.82,13.7,11.3,0.075,351905.6,351905.6,6343,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205634,199244.00
07/06/2015 14:00,2,0.541,ACTIVE,213.06,339.04,59.981,1436205603,"274151322000076","174011321042388",28.61,21.80,0,329.43,347.76,15.7,13.2,0.093,473585.1,473585.1,6638,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205635,199245.00
07/06/2015 14:00,1,0.301,ACTIVE,213.3,363.65,60.03,1436205603,"033051125000132","174011321042388",34.93,19,0.152,316.75,439.20,10.4,15.4,0.008,32658.100000024,32660.400000024,1156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205636,199246.00
07/06/2015 14:00,1,0.364,ACTIVE,213.8,335.15,60.03,1436205603,"033051125000150","174011321042388",38.71,19,0.094,318.31,441.36,14.0,14.1,0.158,43548.5,43551.900000036,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205638,199247.00
07/06/2015 14:00,2,0.572,ACTIVE,211.25,335.14,59.975,1436205603,"201051344000890","174011321042388",28.88,19.50,0,325.52,347.16,16.8,14.2,0.106,166821.7,166821.7,5352,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205638,199248.00
07/06/2015 14:00,2,0.502,ACTIVE,211.25,335.74,59.975,1436205603,"201051344000900","174011321042388",29.02,20.30,0,325.22,347.16,14.8,12.4,0.115,167076.1,167076.1,5364,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205639,199249.00
07/06/2015 14:00,2,0.551,ACTIVE,211.70,336.94,59.986,1436205603,"201051344000633","174011321042388",28.67,19.80,0,326.12,348.36,16.1,13.6,0.102,156732.0,156732.0,5363,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205640,199250.00
07/06/2015 14:00,1,0.487,ACTIVE,213.3,372.19,60.03,1436205603,"040051121000185","174011321042388",23.22,18,0.142,316.19,439.19,11.2,12.6,0.003,38408.699999999,38411.199999999,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205641,199251.00
