ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 14:00,2,0.564,ACTIVE,211.25,335.14,60.002,1436205603,"201051344000983","174011321042388",28.51,19.50,0,325.82,347.16,16.3,13.8,0.110,164065.2,164065.2,5364,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205642,199252.00
07/06/2015 14:00,2,0.557,ACTIVE,211.70,336.04,59.981,1436205603,"201051344000917","174011321042388",28.25,20.30,0,326.12,347.76,15.9,13.5,0.102,167281.2,167281.2,5363,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205643,199253.00
07/06/2015 14:00,1,0.524,ACTIVE,213.4,414.41,60.03,1436205603,"040051121000116","174011321042388",25.02,18,0.000,308.92,438.97,13.0,7.7,0.000,38408.400000024,38411.200000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205645,199254.00
07/06/2015 14:00,1,0.300,ACTIVE,213.2,341.77,60.03,1436205603,"033051125000135","174011321042388",33.89,19,0.136,319.44,440.19,10.1,13.7,0.056,32501.400000034,32503.600000022,901,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205646,199255.00
07/06/2015 14:00,2,0.561,ACTIVE,211.70,336.64,59.981,1436205603,"201051344000648","174011321042388",28.63,19.50,0,327.02,347.76,16.3,13.8,0.106,163079.6,163079.6,5357,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205647,199256.00
07/06/2015 14:00,2,0.566,ACTIVE,211.48,336.04,59.986,1436205603,"201051344001093","174011321042388",28.82,19.80,0,326.42,347.46,16.6,14.1,0.106,165428.6,165428.6,5355,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205648,199257.00
07/06/2015 14:00,2,0.541,ACTIVE,211.93,336.94,59.986,1436205603,"201051344000645","174011321042388",28.65,21.00,0,326.72,347.46,15.8,13.3,0.097,163623.1,163623.1,5364,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205649,199258.00
07/06/2015 14:00,2,0.535,ACTIVE,212.61,338.14,59.975,1436205603,"274151322000085","174011321042388",27.71,21.80,0,327.32,347.46,15.0,12.6,0.084,446331.8,446331.8,6640,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205650,199259.00
07/06/2015 14:00,2,0.555,ACTIVE,211.70,336.64,59.986,1436205603,"201051344000651","174011321042388",28.55,19.30,0,327.62,347.46,16.1,13.6,0.106,162999.3,162999.3,5350,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205650,199260.00
07/06/2015 14:00,2,0.559,ACTIVE,211.70,335.14,59.986,1436205603,"201051344000867","174011321042388",28.33,20.70,0,325.82,347.16,16.1,13.6,0.102,155415.5,155415.5,5368,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205651,199261.00
07/06/2015 14:00,1,0.561,ACTIVE_NO_POWER,213.0,419.46,60.03,1436205603,"040051121000095","174011321042388",22.37,18,0.000,312.95,437.70,12.4,0.0,0.000,38002.2,38004.7,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205653,199262.00
07/06/2015 14:00,2,0.566,ACTIVE,211.25,335.14,59.991,1436205603,"201051344001230","174011321042388",27.55,19.30,0,324.32,346.56,15.8,13.3,0.115,166515.5,166515.5,5366,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205653,199263.00
07/06/2015 14:00,2,0.557,ACTIVE,211.93,336.94,59.991,1436205603,"201051344000576","174011321042388",28.17,20.00,0,326.72,348.06,15.9,13.4,0.106,162866.2,162866.2,5371,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205654,199264.00
07/06/2015 14:00,2,0.584,ACTIVE,211.70,335.44,59.986,1436205603,"201051344000579","174011321042388",28.71,19.80,0,326.72,347.76,17.0,14.5,0.106,169336.4,169336.4,5354,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436205655,199265.00
07/06/2015 14:15,2,0.521,ACTIVE,210.57,333.93,59.970,1436206503,"201051344000955","174011321042388",28.51,19.00,0,327.62,343.55,15.0,12.6,0.093,168458.0,168458.0,5357,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206504,199266.00
07/06/2015 14:15,1,0.417,ACTIVE,213.2,373.44,60.03,1436206503,"040051121000195","174011321042388",23.17,18,0.143,318.70,440.85,9.6,11.6,0.002,40931.300000024,40932.800000024,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206505,199267.00
07/06/2015 14:15,2,0.480,ACTIVE,212.16,336.04,59.970,1436206503,"274151322000095","174011321042388",27.81,21.00,0,330.03,343.85,13.6,11.2,0.080,467775.4,467775.4,6267,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206506,199268.00
07/06/2015 14:15,2,0.510,ACTIVE,210.80,334.54,60.002,1436206503,"201051344000868","174011321042388",27.47,19.50,0,327.02,344.45,14.2,11.8,0.088,154775.3,154775.3,5364,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206507,199269.00
07/06/2015 14:15,2,0.498,ACTIVE,211.03,334.84,59.975,1436206503,"201051344000853","174011321042388",28.25,19.30,0,328.22,345.96,14.3,11.9,0.093,161042.1,161042.1,5365,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206508,199270.00
07/06/2015 14:15,2,0.496,ACTIVE,210.80,334.24,59.981,1436206503,"201051344000582","174011321042388",28.45,19.30,0,328.22,344.76,14.3,11.9,0.088,161267.0,161267.0,5350,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206509,199271.00
07/06/2015 14:15,2,0.500,ACTIVE,210.57,333.93,59.975,1436206503,"201051344000469","174011321042388",28.92,18.00,0,327.32,344.15,14.7,12.2,0.093,156318.1,156318.1,5356,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206511,199272.00
07/06/2015 14:15,2,0.498,ACTIVE,210.35,334.84,59.975,1436206503,"201051344000988","174011321042388",27.10,19.50,0,327.32,345.96,13.7,11.3,0.097,155907.0,155907.0,5356,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206512,199273.00
07/06/2015 14:15,2,0.484,ACTIVE,210.35,333.63,59.970,1436206503,"201051344001158","174011321042388",28.37,18.70,0,327.02,345.06,13.9,11.5,0.097,161990.9,161990.9,5353,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206512,199274.00
07/06/2015 14:15,2,0.492,ACTIVE,210.12,333.03,59.970,1436206503,"201051344001025","174011321042388",28.67,18.70,0,328.22,344.76,14.3,11.9,0.088,165458.7,165458.7,5348,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206513,199275.00
07/06/2015 14:15,1,0.319,ACTIVE_NO_POWER,211.8,427.24,60.00,1436206503,"033051125000118","174011321042388",37.55,19,0.000,319.65,440.48,11.9,0.0,0.000,43490.3,43492.5,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206515,199276.00
07/06/2015 14:15,2,0.500,ACTIVE,210.35,333.93,60.002,1436206503,"201051344000569","174011321042388",28.57,19.80,0,327.62,344.45,14.5,12.1,0.093,168931.5,168931.5,5361,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206515,199277.00
07/06/2015 14:15,2,0.301,ACTIVE,211.70,402.77,59.959,1436206503,"274151322000094","174011321042388",37.89,22.80,0,331.83,416.89,11.5,9.2,0.071,352820.5,352820.5,6735,0,0,0,L,1151911521,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206516,199278.00
07/06/2015 14:15,1,0.460,ACTIVE,212.7,327.56,60.03,1436206503,"040051121000068","174011321042388",22.13,18,0.144,316.34,439.83,10.1,15.2,0.204,37479.6,37481.1,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206518,199279.00
07/06/2015 14:15,2,0.498,ACTIVE,210.57,333.33,59.965,1436206503,"201051344000458","174011321042388",28.86,19.80,0,327.62,343.85,14.6,12.2,0.093,164758.3,164758.3,5356,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206518,199280.00
07/06/2015 14:15,2,0.473,ACTIVE,212.16,336.34,59.970,1436206503,"274151322000087","174011321042388",27.81,27.80,0,330.33,344.15,13.4,11.0,0.080,423594.3,423594.3,6239,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206519,199281.00
07/06/2015 14:15,2,0.502,ACTIVE,211.03,335.44,59.970,1436206503,"274151322000052","174011321042388",27.75,21.50,0,330.03,344.15,14.2,11.7,0.084,452850.1,452850.1,6638,0,0,0,L,1151911521,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206520,199282.00
07/06/2015 14:15,2,0.488,ACTIVE,211.25,334.54,59.975,1436206503,"201051344001145","174011321042388",28.47,18.70,0,328.22,345.36,14.1,11.7,0.093,169920.0,169920.0,5364,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206521,199283.00
07/06/2015 14:15,2,0.492,ACTIVE,211.25,335.14,59.965,1436206503,"201051344000685","174011321042388",27.77,19.00,0,327.32,344.15,13.9,11.5,0.093,168961.7,168961.7,5368,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206522,199284.00
07/06/2015 14:15,2,0.453,ACTIVE,211.48,336.94,59.959,1436206503,"274151322000088","174011321042388",27.83,21.30,0,330.33,343.85,12.8,10.4,0.080,433890.9,433890.9,6250,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206523,199285.00
07/06/2015 14:15,2,0.510,ACTIVE,211.03,334.24,60.012,1436206503,"201051344000438","174011321042388",28.67,18.70,0,328.52,345.36,14.8,12.4,0.093,169084.8,169084.8,5350,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206524,199286.00
07/06/2015 14:15,2,0.512,ACTIVE,210.12,333.03,59.975,1436206503,"201051344001135","174011321042388",28.15,19.00,0,327.32,342.95,14.6,12.2,0.093,160415.6,160415.6,5339,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206525,199287.00
07/06/2015 14:15,2,0.521,ACTIVE,210.57,334.24,59.970,1436206503,"201051344000417","174011321042388",29.00,19.00,0,327.62,345.06,15.4,12.9,0.088,164744.9,164744.9,5349,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206526,199288.00
07/06/2015 14:15,2,0.498,ACTIVE,210.12,333.33,59.981,1436206503,"201051344000594","174011321042388",29.18,19.80,0,326.42,343.55,14.7,12.3,0.093,165168.7,165168.7,5350,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206527,199289.00
07/06/2015 14:15,2,0.475,ACTIVE,211.70,337.24,59.965,1436206503,"274151322000083","174011321042388",27.97,21.50,0,330.33,344.15,13.4,11.1,0.088,449007.3,449007.3,6657,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206528,199290.00
07/06/2015 14:15,2,0.514,ACTIVE,210.57,334.84,59.954,1436206503,"201051344000585","174011321042388",29.00,18.70,0,327.92,345.66,15.1,12.6,0.093,164190.1,164190.1,5350,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206529,199291.00
07/06/2015 14:15,2,0.479,ACTIVE,211.25,336.64,59.970,1436206503,"274151322000054","174011321042388",27.83,21.80,0,330.33,343.85,13.5,11.1,0.093,444083.5,444083.5,6238,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206530,199292.00
07/06/2015 14:15,2,0.502,ACTIVE,210.57,332.73,59.986,1436206503,"201051344001203","174011321042388",28.25,19.30,0,328.22,344.76,14.4,11.9,0.093,165326.0,165326.0,5354,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206531,199293.00
07/06/2015 14:15,2,0.512,ACTIVE,210.12,333.63,59.975,1436206503,"201051344000646","174011321042388",28.25,18.30,0,326.72,344.45,14.7,12.3,0.093,162549.9,162549.9,5345,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206532,199294.00
07/06/2015 14:15,2,0.326,ACTIVE,212.16,399.16,59.986,1436206503,"274151322000068","174011321042388",37.35,23.50,0,332.73,421.10,12.5,10.1,0.071,351907.9,351907.9,6344,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206533,199295.00
07/06/2015 14:15,2,0.490,ACTIVE,211.93,336.34,59.959,1436206503,"274151322000076","174011321042388",28.39,21.50,0,331.53,344.76,14.2,11.7,0.088,473587.8,473587.8,6639,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206533,199296.00
07/06/2015 14:15,1,0.283,ACTIVE,212.9,338.67,60.00,1436206503,"033051125000132","174011321042388",33.89,18,0.134,317.46,439.04,9.5,14.1,0.062,32660.400000024,32661.800000024,1158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206535,199297.00
07/06/2015 14:15,1,0.329,ACTIVE_NO_POWER,212.6,371.55,60.03,1436206503,"033051125000150","174011321042388",38.59,18,0.000,319.36,441.67,12.6,0.0,0.200,43551.900000036,43554,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206536,199298.00
07/06/2015 14:15,2,0.529,ACTIVE,210.57,333.33,59.975,1436206503,"201051344000890","174011321042388",28.07,19.00,0,327.32,343.55,15.0,12.6,0.093,166824.7,166824.7,5353,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206537,199299.00
07/06/2015 14:15,2,0.475,ACTIVE,210.80,333.93,59.965,1436206503,"201051344000900","174011321042388",27.15,19.80,0,327.02,344.45,13.1,10.7,0.084,167078.6,167078.6,5365,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206538,199300.00
07/06/2015 14:15,2,0.508,ACTIVE,211.48,335.44,59.975,1436206503,"201051344000633","174011321042388",28.47,19.30,0,327.02,346.26,14.6,12.2,0.093,156734.8,156734.8,5364,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206539,199301.00
07/06/2015 14:15,1,0.436,ACTIVE,212.9,364.27,60.03,1436206503,"040051121000185","174011321042388",23.42,18,0.134,317.57,438.25,10.1,14.2,0.003,38411.199999999,38412.299999999,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206540,199302.00
07/06/2015 14:15,2,0.490,ACTIVE,210.35,332.43,59.981,1436206503,"201051344000983","174011321042388",29.44,19.30,0,327.32,343.55,14.7,12.2,0.093,164068.0,164068.0,5365,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206541,199303.00
07/06/2015 14:15,2,0.525,ACTIVE,210.35,333.93,59.975,1436206503,"201051344000917","174011321042388",25.78,20.00,0,326.72,345.36,13.7,11.3,0.093,167283.9,167283.9,5364,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206542,199304.00
07/06/2015 14:15,1,0.476,ACTIVE,212.0,323.10,60.03,1436206503,"040051121000116","174011321042388",25.05,18,0.116,315.53,439.88,11.8,7.0,0.254,38411.200000024,38412.800000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206543,199305.00
07/06/2015 14:15,1,0.271,ACTIVE_NO_POWER,212.1,430.23,60.03,1436206503,"033051125000135","174011321042388",33.58,19,0.006,319.22,440.16,9.0,0.0,0.004,32503.600000022,32504.999999998,903,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206544,199306.00
07/06/2015 14:15,2,0.496,ACTIVE,210.57,333.63,59.975,1436206503,"201051344000648","174011321042388",29.22,19.30,0,327.62,345.66,14.7,12.3,0.097,163082.5,163082.5,5358,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206545,199307.00
07/06/2015 14:15,2,0.523,ACTIVE,210.12,333.93,59.944,1436206503,"201051344001093","174011321042388",28.31,19.50,0,327.92,344.15,15.0,12.6,0.088,165431.6,165431.6,5356,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206546,199308.00
07/06/2015 14:15,2,0.496,ACTIVE,210.80,334.54,59.970,1436206503,"201051344000645","174011321042388",28.25,20.30,0,327.32,345.66,14.2,11.8,0.088,163625.9,163625.9,5365,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206547,199309.00
07/06/2015 14:15,2,0.482,ACTIVE,211.93,338.74,59.981,1436206503,"274151322000085","174011321042388",27.79,21.30,0,330.93,344.45,13.7,11.3,0.080,446334.3,446334.3,6641,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206548,199310.00
07/06/2015 14:15,2,0.516,ACTIVE,210.57,334.54,59.981,1436206503,"201051344000651","174011321042388",27.89,18.70,0,328.82,345.36,14.6,12.1,0.093,163002.2,163002.2,5351,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206549,199311.00
07/06/2015 14:15,2,0.504,ACTIVE,210.57,333.63,59.975,1436206503,"201051344000867","174011321042388",28.33,20.00,0,327.02,343.85,14.4,12.0,0.093,155418.2,155418.2,5369,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206550,199312.00
07/06/2015 14:15,1,0.516,ACTIVE,212.7,356.77,60.03,1436206503,"040051121000095","174011321042388",22.42,18,0.144,313.50,436.84,11.5,14.8,0.007,38004.7,38006.1,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206551,199313.00
07/06/2015 14:15,2,0.539,ACTIVE,210.80,333.63,59.986,1436206503,"201051344001230","174011321042388",23.87,18.70,0,326.42,342.95,13.1,10.7,0.080,166518.3,166518.3,5367,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206552,199314.00
07/06/2015 14:15,2,0.502,ACTIVE,211.25,336.04,59.981,1436206503,"201051344000576","174011321042388",28.47,19.80,0,327.02,345.66,14.5,12.0,0.097,162869.0,162869.0,5372,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206553,199315.00
07/06/2015 14:15,2,0.539,ACTIVE,211.03,335.14,59.996,1436206503,"201051344000579","174011321042388",28.41,19.30,0,327.32,345.06,15.5,13.1,0.093,169339.4,169339.4,5355,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206554,199316.00
07/06/2015 14:15,1,0.445,ACTIVE,213.1,335.79,60.03,1436206503,"040051121000097","174011321042388",25.45,19,0.138,317.49,442.21,11.2,10.5,0.107,39073.900000012,39075.500000012,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436206555,199317.00
07/06/2015 14:30,2,0.574,ACTIVE,211.03,335.74,59.996,1436207404,"201051344000955","174011321042388",28.61,19.00,0,326.12,343.85,16.7,14.2,0.110,168461.2,168461.2,5358,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207405,199318.00
07/06/2015 14:30,1,0.472,ACTIVE,213.4,415.97,60.03,1436207404,"040051121000195","174011321042388",23.71,18,0.000,318.71,440.48,11.1,1.2,0.000,40932.800000024,40934.300000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207406,199319.00
07/06/2015 14:30,2,0.525,ACTIVE,212.16,336.64,59.975,1436207404,"274151322000095","174011321042388",28.53,21.00,0,330.63,344.15,15.2,12.8,0.093,467778.2,467778.2,6268,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207407,199320.00
07/06/2015 14:30,2,0.551,ACTIVE,211.03,336.04,59.991,1436207404,"201051344000868","174011321042388",28.67,19.30,0,326.72,344.45,16.0,13.5,0.110,154778.3,154778.3,5365,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207408,199321.00
07/06/2015 14:30,2,0.539,ACTIVE,211.93,337.54,59.970,1436207404,"201051344000853","174011321042388",29.06,19.00,0,327.32,345.06,15.9,13.4,0.106,161045.1,161045.1,5366,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207409,199322.00
07/06/2015 14:30,2,0.549,ACTIVE,211.93,336.94,60.018,1436207404,"201051344000582","174011321042388",28.49,19.00,0,326.12,345.06,15.8,13.4,0.106,161270.0,161270.0,5351,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207410,199323.00
07/06/2015 14:30,1,0.499,ACTIVE,213.4,340.71,60.03,1436207404,"040051121000097","174011321042388",25.32,19,0.158,318.12,441.55,12.5,16.0,0.109,39075.500000012,39077.300000012,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207411,199324.00
07/06/2015 14:30,2,0.559,ACTIVE,211.25,336.34,59.981,1436207404,"201051344000469","174011321042388",28.59,18.00,0,325.82,344.45,16.2,13.7,0.119,156321.2,156321.2,5357,0,0,0,L,1122011218,0,121.10,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207412,199325.00
07/06/2015 14:30,2,0.537,ACTIVE,211.25,337.54,59.981,1436207404,"201051344000988","174011321042388",28.17,19.50,0,325.52,345.36,15.4,12.9,0.106,155909.9,155909.9,5357,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207413,199326.00
07/06/2015 14:30,2,0.529,ACTIVE,211.25,336.34,59.986,1436207404,"201051344001158","174011321042388",28.92,18.70,0,326.42,344.45,15.5,13.1,0.106,161993.8,161993.8,5354,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207414,199327.00
07/06/2015 14:30,2,0.543,ACTIVE,211.25,334.84,59.986,1436207404,"201051344001025","174011321042388",28.84,18.70,0,326.42,344.76,15.9,13.4,0.110,165461.7,165461.7,5349,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207415,199328.00
07/06/2015 14:30,1,0.353,ACTIVE,213.2,344.84,60.03,1436207404,"033051125000118","174011321042388",38.40,19,0.153,318.60,441.45,13.4,9.0,0.111,43492.5,43494.6,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207417,199329.00
07/06/2015 14:30,2,0.553,ACTIVE,211.48,336.04,59.954,1436207404,"201051344000569","174011321042388",28.61,19.50,0,326.72,344.45,16.0,13.6,0.102,168934.5,168934.5,5362,0,0,0,L,1122011218,0,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207418,199330.00
07/06/2015 14:30,2,0.334,ACTIVE,212.38,405.77,59.981,1436207404,"274151322000094","174011321042388",38.21,22.50,0,333.63,419.60,12.9,10.6,0.075,352822.8,352822.8,6736,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207419,199331.00
07/06/2015 14:30,1,0.494,ACTIVE,212.8,397.76,60.03,1436207404,"040051121000068","174011321042388",22.89,18,0.135,318.36,439.63,11.2,15.6,0.000,37481.1,37482.7,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207420,199332.00
07/06/2015 14:30,2,0.545,ACTIVE,211.25,335.74,59.991,1436207404,"201051344000458","174011321042388",28.78,19.80,0,326.42,344.45,15.9,13.4,0.106,164761.3,164761.3,5357,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207421,199333.00
07/06/2015 14:30,2,0.523,ACTIVE,212.38,336.94,59.959,1436207404,"274151322000087","174011321042388",27.75,27.30,0,331.23,344.45,14.7,12.3,0.075,423597.1,423597.1,6240,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207422,199334.00
07/06/2015 14:30,2,0.539,ACTIVE,212.16,335.74,59.975,1436207404,"274151322000052","174011321042388",28.21,21.30,0,330.03,344.76,15.4,12.9,0.080,452853.1,452853.1,6639,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207422,199335.00
07/06/2015 14:30,2,0.535,ACTIVE,211.48,336.64,59.986,1436207404,"201051344001145","174011321042388",28.65,18.70,0,327.62,345.36,15.5,13.1,0.102,169922.9,169922.9,5365,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207423,199336.00
07/06/2015 14:30,2,0.527,ACTIVE,211.70,337.24,59.986,1436207404,"201051344000685","174011321042388",28.47,18.70,0,326.12,343.85,15.2,12.8,0.097,168964.6,168964.6,5369,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207424,199337.00
07/06/2015 14:30,2,0.504,ACTIVE,212.16,338.44,60.018,1436207404,"274151322000088","174011321042388",27.27,21.00,0,330.33,343.85,13.9,11.5,0.084,433893.6,433893.6,6251,0,0,0,L,1151911521,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207425,199338.00
07/06/2015 14:30,2,0.539,ACTIVE,211.48,336.94,59.986,1436207404,"201051344000438","174011321042388",29.28,18.70,0,326.72,344.76,16.0,13.5,0.110,169087.9,169087.9,5351,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207426,199339.00
07/06/2015 14:30,2,0.543,ACTIVE,211.03,335.14,59.959,1436207404,"201051344001135","174011321042388",28.84,19.00,0,326.12,343.85,15.9,13.4,0.097,160418.6,160418.6,5340,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207427,199340.00
07/06/2015 14:30,2,0.568,ACTIVE,211.48,336.64,59.959,1436207404,"201051344000417","174011321042388",28.75,19.00,0,326.42,344.45,16.6,14.1,0.110,164748.1,164748.1,5350,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207428,199341.00
07/06/2015 14:30,2,0.541,ACTIVE,211.03,335.74,59.975,1436207404,"201051344000594","174011321042388",29.08,19.80,0,324.92,344.15,16.0,13.5,0.110,165171.8,165171.8,5351,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207429,199342.00
07/06/2015 14:30,2,0.521,ACTIVE,212.61,339.04,59.981,1436207404,"274151322000083","174011321042388",27.65,21.30,0,329.73,344.45,14.6,12.1,0.084,449010.1,449010.1,6658,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207430,199343.00
07/06/2015 14:30,2,0.561,ACTIVE,211.70,337.54,59.986,1436207404,"201051344000585","174011321042388",28.45,19.00,0,327.02,345.36,16.2,13.7,0.106,164193.3,164193.3,5351,0,0,0,L,1122011218,0,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207431,199344.00
07/06/2015 14:30,2,0.512,ACTIVE,212.38,336.94,59.975,1436207404,"274151322000054","174011321042388",27.75,21.50,0,330.03,344.45,14.4,11.9,0.084,444086.3,444086.3,6239,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207432,199345.00
07/06/2015 14:30,2,0.527,ACTIVE,211.70,335.44,59.975,1436207404,"201051344001203","174011321042388",28.88,19.30,0,326.72,345.06,15.4,13.0,0.110,165329.0,165329.0,5355,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207433,199346.00
07/06/2015 14:30,2,0.539,ACTIVE,211.25,336.34,59.981,1436207404,"201051344000646","174011321042388",28.61,18.30,0,325.52,344.15,15.6,13.2,0.093,162553.0,162553.0,5346,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207433,199347.00
07/06/2015 14:30,2,0.326,ACTIVE,213.29,414.19,59.970,1436207404,"274151322000068","174011321042388",39.02,23.00,0,334.24,421.70,12.9,10.5,0.066,351910.3,351910.3,6345,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207434,199348.00
07/06/2015 14:30,2,0.514,ACTIVE,212.83,341.45,59.986,1436207404,"274151322000076","174011321042388",28.65,21.00,0,331.53,345.06,14.9,12.5,0.088,473590.7,473590.7,6640,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207435,199349.00
07/06/2015 14:30,1,0.298,ACTIVE,213.8,334.16,60.03,1436207404,"033051125000132","174011321042388",33.80,18,0.128,316.84,439.11,10.0,15.3,0.132,32661.800000024,32663.300000024,1160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207436,199350.00
07/06/2015 14:30,1,0.345,ACTIVE,213.7,353.14,60.00,1436207404,"033051125000150","174011321042388",38.44,18,0.149,319.69,441.21,13.1,13.6,0.052,43554,43556.300000012,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207438,199351.00
07/06/2015 14:30,2,0.543,ACTIVE,211.48,335.74,59.986,1436207404,"201051344000890","174011321042388",28.77,19.00,0,325.82,344.45,15.9,13.4,0.097,166827.9,166827.9,5354,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207439,199352.00
07/06/2015 14:30,2,0.471,ACTIVE,211.48,336.64,59.986,1436207404,"201051344000900","174011321042388",28.90,19.50,0,326.42,344.15,13.8,11.4,0.102,167081.3,167081.3,5366,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207440,199353.00
07/06/2015 14:30,2,0.521,ACTIVE,211.93,338.44,59.981,1436207404,"201051344000633","174011321042388",28.75,19.30,0,326.12,345.06,15.2,12.7,0.097,156737.9,156737.9,5365,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207440,199354.00
07/06/2015 14:30,1,0.452,ACTIVE,213.6,366.41,60.00,1436207404,"040051121000185","174011321042388",23.42,18,0.140,317.93,438.44,10.5,11.6,0.004,38412.299999999,38413.899999999,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207442,199355.00
07/06/2015 14:30,2,0.523,ACTIVE,211.48,335.74,60.012,1436207404,"201051344000983","174011321042388",28.84,19.30,0,325.52,343.85,15.3,12.9,0.093,164071.1,164071.1,5366,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207443,199356.00
07/06/2015 14:30,2,0.523,ACTIVE,211.70,337.24,59.986,1436207404,"201051344000917","174011321042388",28.01,19.80,0,326.12,344.45,14.9,12.4,0.093,167286.9,167286.9,5365,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207444,199357.00
07/06/2015 14:30,1,0.484,ACTIVE_NO_POWER,213.2,411.83,60.00,1436207404,"040051121000116","174011321042388",25.16,18,0.005,312.08,441.70,12.1,0.0,0.000,38412.800000024,38414.700000024,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207445,199358.00
07/06/2015 14:30,1,0.280,ACTIVE,213.7,359.72,60.03,1436207404,"033051125000135","174011321042388",33.51,19,0.133,317.95,440.09,9.3,13.7,0.007,32504.999999998,32506.499999998,905,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207446,199359.00
07/06/2015 14:30,2,0.518,ACTIVE,211.70,336.94,59.986,1436207404,"201051344000648","174011321042388",28.86,19.00,0,326.42,345.06,15.2,12.7,0.088,163085.6,163085.6,5359,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207447,199360.00
07/06/2015 14:30,2,0.537,ACTIVE,211.70,336.94,59.981,1436207404,"201051344001093","174011321042388",28.23,19.50,0,326.42,344.15,15.4,12.9,0.084,165434.6,165434.6,5357,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207448,199361.00
07/06/2015 14:30,2,0.502,ACTIVE,212.16,337.24,59.954,1436207404,"201051344000645","174011321042388",28.39,20.00,0,327.02,344.76,14.5,12.0,0.088,163628.8,163628.8,5366,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207449,199362.00
07/06/2015 14:30,2,0.490,ACTIVE,212.83,340.85,59.981,1436207404,"274151322000085","174011321042388",27.73,21.30,0,330.93,345.06,13.8,11.4,0.080,446337.1,446337.1,6642,0,0,0,L,1151911521,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207450,199363.00
07/06/2015 14:30,2,0.516,ACTIVE,211.70,336.64,60.023,1436207404,"201051344000651","174011321042388",28.37,18.70,0,327.62,344.76,14.8,12.4,0.088,163005.2,163005.2,5352,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207451,199364.00
07/06/2015 14:30,2,0.516,ACTIVE,211.70,335.44,59.981,1436207404,"201051344000867","174011321042388",27.77,20.00,0,326.72,343.85,14.5,12.1,0.093,155421.2,155421.2,5370,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207452,199365.00
07/06/2015 14:30,1,0.531,ACTIVE,213.5,333.35,60.03,1436207404,"040051121000095","174011321042388",21.75,18,0.136,314.60,437.90,11.4,14.5,0.088,38006.1,38007.6,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207453,199366.00
07/06/2015 14:30,2,0.512,ACTIVE,211.48,335.14,59.991,1436207404,"201051344001230","174011321042388",28.17,18.70,0,326.12,342.95,14.6,12.2,0.088,166521.1,166521.1,5368,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207454,199367.00
07/06/2015 14:30,2,0.510,ACTIVE,211.93,336.94,59.991,1436207404,"201051344000576","174011321042388",28.29,19.50,0,327.92,344.76,14.6,12.1,0.088,162871.8,162871.8,5373,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207455,199368.00
07/06/2015 14:30,2,0.543,ACTIVE,211.48,336.04,59.981,1436207404,"201051344000579","174011321042388",28.33,19.30,0,327.32,345.06,15.6,13.2,0.088,169342.6,169342.6,5356,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436207456,199369.00
07/06/2015 14:45,2,0.531,ACTIVE,210.35,335.44,59.986,1436208303,"201051344000955","174011321042388",29.06,19.00,0,327.62,345.36,15.7,13.2,0.102,168464.2,168464.2,5359,0,0,0,L,1122011218,0,120.20,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208304,199370.00
07/06/2015 14:45,1,0.434,ACTIVE,212.2,371.06,60.03,1436208303,"040051121000195","174011321042388",23.43,18,0.136,318.64,440.48,10.1,14.0,0.003,40934.300000024,40935.899999988,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208305,199371.00
07/06/2015 14:45,2,0.490,ACTIVE,211.70,337.54,59.975,1436208303,"274151322000095","174011321042388",28.13,20.70,0,331.53,344.15,14.0,11.6,0.088,467780.9,467780.9,6269,0,0,0,L,1151911521,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208306,199372.00
07/06/2015 14:45,2,0.516,ACTIVE,210.35,336.34,59.975,1436208303,"201051344000868","174011321042388",28.53,19.30,0,327.32,345.06,14.9,12.5,0.084,154781.1,154781.1,5366,0,0,0,L,1122011218,0,120.65,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208307,199373.00
07/06/2015 14:45,2,0.520,ACTIVE,211.03,336.64,59.975,1436208303,"201051344000853","174011321042388",28.03,18.70,0,329.73,345.66,14.8,12.4,0.106,161048.0,161048.0,5367,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208308,199374.00
07/06/2015 14:45,2,0.516,ACTIVE,211.03,337.24,59.981,1436208303,"201051344000582","174011321042388",28.17,19.00,0,327.92,344.76,14.8,12.3,0.093,161272.8,161272.8,5352,0,0,0,L,1122011218,0,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208309,199375.00
07/06/2015 14:45,1,0.449,ACTIVE,212.4,337.03,60.03,1436208303,"040051121000097","174011321042388",25.76,19,0.142,318.07,441.62,11.5,12.8,0.088,39077.300000012,39079.100000012,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208310,199376.00
07/06/2015 14:45,2,0.527,ACTIVE,210.57,336.04,59.954,1436208303,"201051344000469","174011321042388",28.39,18.00,0,327.32,345.66,15.2,12.7,0.102,156324.1,156324.1,5358,0,0,0,L,1122011218,0,120.42,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208311,199377.00
07/06/2015 14:45,2,0.496,ACTIVE,210.35,336.94,60.007,1436208303,"201051344000988","174011321042388",28.35,19.30,0,327.02,347.46,14.2,11.8,0.102,155912.6,155912.6,5358,0,0,0,L,1122011218,0,120.42,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208312,199378.00
07/06/2015 14:45,2,0.504,ACTIVE,210.57,335.74,59.975,1436208303,"201051344001158","174011321042388",28.25,18.70,0,327.62,345.06,14.4,12.0,0.088,161996.6,161996.6,5355,0,0,0,L,1122011218,0,120.42,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208313,199379.00
07/06/2015 14:45,2,0.506,ACTIVE,209.90,334.84,59.981,1436208303,"201051344001025","174011321042388",28.82,18.70,0,328.22,345.06,14.8,12.4,0.093,165464.6,165464.6,5350,0,0,0,L,1122011218,0,120.20,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208314,199380.00
07/06/2015 14:45,1,0.320,ACTIVE,211.9,366.89,60.03,1436208303,"033051125000118","174011321042388",38.70,18,0.141,319.27,440.86,12.3,11.3,0.011,43494.6,43496.7,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208315,199381.00
07/06/2015 14:45,2,0.520,ACTIVE,210.12,335.44,59.981,1436208303,"201051344000569","174011321042388",28.53,19.30,0,327.92,344.76,15.0,12.6,0.102,168937.5,168937.5,5363,0,0,0,L,1122011218,0,120.20,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208316,199382.00
07/06/2015 14:45,2,0.305,ACTIVE,211.25,404.27,59.975,1436208303,"274151322000094","174011321042388",38.01,22.30,0,333.93,424.71,11.8,9.5,0.066,352825.0,352825.0,6737,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208317,199383.00
07/06/2015 14:45,1,0.467,ACTIVE_NO_POWER,213.1,424.37,60.03,1436208303,"040051121000068","174011321042388",22.52,18,0.000,318.74,438.95,10.4,0.0,0.000,37482.7,37484.2,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208319,199384.00
07/06/2015 14:45,2,0.525,ACTIVE,210.57,334.84,59.991,1436208303,"201051344000458","174011321042388",27.95,19.50,0,326.72,343.85,14.9,12.5,0.102,164764.2,164764.2,5358,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208320,199385.00
07/06/2015 14:45,2,0.492,ACTIVE,211.93,338.74,60.002,1436208303,"274151322000087","174011321042388",27.55,27.00,0,331.23,344.76,13.8,11.3,0.075,423599.7,423599.7,6241,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208321,199386.00
07/06/2015 14:45,2,0.510,ACTIVE,211.70,336.34,59.981,1436208303,"274151322000052","174011321042388",28.01,21.00,0,330.03,344.76,14.4,12.0,0.088,452855.9,452855.9,6640,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208322,199387.00
07/06/2015 14:45,2,0.518,ACTIVE,211.03,337.24,59.949,1436208303,"201051344001145","174011321042388",27.51,18.30,0,328.82,345.96,14.4,12.0,0.088,169925.7,169925.7,5366,0,0,0,L,1122011218,0,120.88,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208323,199388.00
07/06/2015 14:45,2,0.502,ACTIVE,211.03,336.94,59.981,1436208303,"201051344000685","174011321042388",28.11,19.00,0,327.92,345.66,14.3,11.9,0.097,168967.4,168967.4,5370,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208324,199389.00
07/06/2015 14:45,2,0.461,ACTIVE,211.25,340.25,59.981,1436208303,"274151322000088","174011321042388",27.87,20.70,0,330.93,343.85,13.1,10.7,0.075,433896.0,433896.0,6252,0,0,0,L,1151911521,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208325,199390.00
07/06/2015 14:45,2,0.520,ACTIVE,211.03,336.34,60.012,1436208303,"201051344000438","174011321042388",28.84,18.30,0,327.32,345.66,15.2,12.8,0.097,169090.9,169090.9,5352,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208326,199391.00
07/06/2015 14:45,2,0.512,ACTIVE,210.57,334.84,59.975,1436208303,"201051344001135","174011321042388",29.02,19.00,0,328.22,343.55,15.1,12.6,0.093,160421.5,160421.5,5341,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208327,199392.00
07/06/2015 14:45,2,0.545,ACTIVE,211.03,335.74,59.981,1436208303,"201051344000417","174011321042388",28.57,19.00,0,328.22,345.96,15.8,13.3,0.102,164751.2,164751.2,5351,0,0,0,L,1122011218,0,120.65,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208327,199393.00
07/06/2015 14:45,2,0.523,ACTIVE,210.57,336.04,60.002,1436208303,"201051344000594","174011321042388",28.63,19.50,0,326.72,344.76,15.2,12.8,0.097,165174.8,165174.8,5352,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208328,199394.00
07/06/2015 14:45,2,0.490,ACTIVE,212.16,337.84,59.981,1436208303,"274151322000083","174011321042388",27.79,21.00,0,330.63,344.76,13.8,11.4,0.093,449012.7,449012.7,6659,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208329,199395.00
07/06/2015 14:45,2,0.537,ACTIVE,211.03,337.24,60.012,1436208303,"201051344000585","174011321042388",28.43,18.70,0,328.52,344.76,15.5,13.0,0.093,164196.3,164196.3,5352,0,0,0,L,1122011218,0,120.88,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208330,199396.00
