ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 14:45,2,0.482,ACTIVE,211.93,339.65,59.981,1436208303,"274151322000054","174011321042388",27.99,21.30,0,330.93,344.45,13.7,11.3,0.084,444088.9,444088.9,6240,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208331,199397.00
07/06/2015 14:45,2,0.516,ACTIVE,211.03,335.44,59.975,1436208303,"201051344001203","174011321042388",28.33,19.00,0,328.82,346.26,14.8,12.3,0.093,165331.9,165331.9,5356,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208332,199398.00
07/06/2015 14:45,2,0.521,ACTIVE,210.80,336.34,59.986,1436208303,"201051344000646","174011321042388",28.45,18.00,0,327.02,344.45,15.1,12.6,0.097,162556.0,162556.0,5347,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208333,199399.00
07/06/2015 14:45,2,0.326,ACTIVE,212.83,403.67,59.970,1436208303,"274151322000068","174011321042388",37.91,22.80,0,333.93,422.00,12.7,10.3,0.066,351912.7,351912.7,6346,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208334,199400.00
07/06/2015 14:45,2,0.490,ACTIVE,212.61,338.74,59.970,1436208303,"274151322000076","174011321042388",28.86,21.00,0,332.73,345.36,14.4,11.9,0.084,473593.5,473593.5,6641,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208335,199401.00
07/06/2015 14:45,1,0.290,ACTIVE_NO_POWER,213.2,393.32,60.03,1436208303,"033051125000132","174011321042388",33.39,18,0.000,319.09,439.14,9.6,0.0,0.000,32663.300000024,32664.600000024,1162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208336,199402.00
07/06/2015 14:45,1,0.333,ACTIVE,213.3,416.77,60.03,1436208303,"033051125000150","174011321042388",38.33,18,0.119,320.26,440.59,12.7,12.5,0.000,43556.300000012,43558.5,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208337,199403.00
07/06/2015 14:45,2,0.531,ACTIVE,210.57,335.44,59.986,1436208303,"201051344000890","174011321042388",28.47,19.00,0,327.62,345.66,15.3,12.9,0.093,166830.9,166830.9,5355,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208338,199404.00
07/06/2015 14:45,2,0.475,ACTIVE,210.57,335.44,59.986,1436208303,"201051344000900","174011321042388",27.71,19.30,0,328.82,343.85,13.3,10.9,0.093,167083.8,167083.8,5367,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208339,199405.00
07/06/2015 14:45,2,0.502,ACTIVE,211.25,337.84,59.975,1436208303,"201051344000633","174011321042388",28.90,19.00,0,327.62,345.96,14.7,12.2,0.093,156740.8,156740.8,5366,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208340,199406.00
07/06/2015 14:45,1,0.440,ACTIVE,213.0,372.74,60.03,1436208303,"040051121000185","174011321042388",23.25,18,0.137,317.23,438.37,10.1,12.6,0.001,38413.899999999,38415.299999999,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208341,199407.00
07/06/2015 14:45,2,0.510,ACTIVE,210.80,336.34,59.986,1436208303,"201051344000983","174011321042388",28.73,19.00,0,326.12,344.76,14.8,12.4,0.102,164074.0,164074.0,5367,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208342,199408.00
07/06/2015 14:45,2,0.504,ACTIVE,211.03,336.64,59.981,1436208303,"201051344000917","174011321042388",28.29,19.80,0,326.72,345.06,14.5,12.0,0.102,167289.8,167289.8,5366,0,0,0,L,1122011218,0,120.88,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208343,199409.00
07/06/2015 14:45,1,0.477,ACTIVE,212.9,353.50,60.03,1436208303,"040051121000116","174011321042388",25.01,18,0.148,311.54,440.03,11.8,11.8,0.019,38414.700000024,38416.300000024,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208344,199410.00
07/06/2015 14:45,1,0.276,ACTIVE_NO_POWER,213.0,425.73,60.03,1436208303,"033051125000135","174011321042388",32.85,18,0.000,320.01,440.01,9.0,0.0,0.000,32506.499999998,32507.999999998,907,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208346,199411.00
07/06/2015 14:45,2,0.514,ACTIVE,211.03,336.34,59.975,1436208303,"201051344000648","174011321042388",28.45,18.70,0,329.13,345.36,14.8,12.4,0.088,163088.5,163088.5,5360,0,0,0,L,1122011218,0,120.65,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208346,199412.00
07/06/2015 14:45,2,0.521,ACTIVE,211.03,336.34,59.965,1436208303,"201051344001093","174011321042388",28.51,19.30,0,328.22,344.45,15.1,12.6,0.097,165437.6,165437.6,5358,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208347,199413.00
07/06/2015 14:45,2,0.496,ACTIVE,211.25,336.04,59.986,1436208303,"201051344000645","174011321042388",28.09,20.00,0,328.82,345.06,14.2,11.7,0.084,163631.6,163631.6,5367,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208348,199414.00
07/06/2015 14:45,2,0.482,ACTIVE,212.16,338.44,59.949,1436208303,"274151322000085","174011321042388",27.65,21.00,0,332.43,344.76,13.5,11.1,0.084,446339.8,446339.8,6643,0,0,0,L,1151911521,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208349,199415.00
07/06/2015 14:45,2,0.514,ACTIVE,211.03,336.34,59.981,1436208303,"201051344000651","174011321042388",27.89,18.70,0,328.22,345.06,14.5,12.1,0.084,163008.1,163008.1,5353,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208350,199416.00
07/06/2015 14:45,2,0.482,ACTIVE,211.03,334.84,59.981,1436208303,"201051344000867","174011321042388",28.98,19.80,0,327.62,343.85,14.2,11.8,0.088,155424.0,155424.0,5371,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208351,199417.00
07/06/2015 14:45,1,0.516,ACTIVE,212.9,336.28,60.03,1436208303,"040051121000095","174011321042388",22.22,18,0.144,314.99,436.73,11.4,12.5,0.059,38007.6,38009.2,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208352,199418.00
07/06/2015 14:45,2,0.516,ACTIVE,210.80,336.04,59.954,1436208303,"201051344001230","174011321042388",27.35,18.70,0,327.62,343.55,14.3,11.9,0.093,166524.0,166524.0,5369,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208353,199419.00
07/06/2015 14:45,2,0.502,ACTIVE,211.48,337.24,59.981,1436208303,"201051344000576","174011321042388",28.29,19.30,0,328.52,345.06,14.4,12.0,0.084,162874.5,162874.5,5374,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208354,199420.00
07/06/2015 14:45,2,0.523,ACTIVE,211.03,335.44,59.981,1436208303,"201051344000579","174011321042388",28.98,19.00,0,328.82,344.76,15.4,12.9,0.102,169345.8,169345.8,5357,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436208355,199421.00
07/06/2015 15:00,2,0.643,ACTIVE,211.48,339.95,59.981,1436209204,"201051344000955","174011321042388",28.67,19.00,0,327.62,346.56,18.7,16.1,0.133,168467.6,168467.6,5360,0,0,0,L,1122011218,0,120.88,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209205,199422.00
07/06/2015 15:00,1,0.547,ACTIVE,213.8,339.75,60.03,1436209204,"040051121000195","174011321042388",24.35,18,0.154,318.31,440.29,13.2,11.5,0.143,40935.899999988,40937.800000024,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209206,199423.00
07/06/2015 15:00,2,0.611,ACTIVE,213.06,342.95,59.981,1436209204,"274151322000095","174011321042388",28.90,20.70,0,333.03,348.06,17.9,15.4,0.110,467783.9,467783.9,6270,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209207,199424.00
07/06/2015 15:00,2,0.625,ACTIVE,211.48,338.74,59.981,1436209204,"201051344000868","174011321042388",28.77,19.30,0,327.32,347.16,18.2,15.7,0.124,154784.4,154784.4,5367,0,0,0,L,1122011218,0,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209208,199425.00
07/06/2015 15:00,2,0.619,ACTIVE,212.16,340.25,59.970,1436209204,"201051344000853","174011321042388",28.86,18.70,0,328.82,348.36,18.1,15.6,0.128,161051.2,161051.2,5368,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209209,199426.00
07/06/2015 15:00,2,0.615,ACTIVE,212.38,340.25,59.959,1436209204,"201051344000582","174011321042388",28.84,19.00,0,328.52,347.46,18.0,15.4,0.128,161276.1,161276.1,5353,0,0,0,L,1122011218,0,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209210,199427.00
07/06/2015 15:00,1,0.575,ACTIVE,214.1,387.20,60.03,1436209204,"040051121000097","174011321042388",26.02,18,0.069,317.66,440.40,14.9,8.5,0.104,39079.100000012,39081.000000012,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209211,199428.00
07/06/2015 15:00,2,0.623,ACTIVE,211.93,340.25,59.959,1436209204,"201051344000469","174011321042388",29.18,18.00,0,326.42,347.16,18.4,15.9,0.137,156327.5,156327.5,5359,0,0,0,L,1122011218,0,121.10,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209212,199429.00
07/06/2015 15:00,2,0.605,ACTIVE,211.93,341.45,59.959,1436209204,"201051344000988","174011321042388",28.80,19.30,0,327.02,348.66,17.7,15.2,0.128,155915.7,155915.7,5359,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209213,199430.00
07/06/2015 15:00,2,0.621,ACTIVE,211.93,339.65,59.975,1436209204,"201051344001158","174011321042388",28.35,18.70,0,327.62,347.16,17.8,15.3,0.128,161999.8,161999.8,5356,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209214,199431.00
07/06/2015 15:00,2,0.619,ACTIVE,211.93,339.04,59.991,1436209204,"201051344001025","174011321042388",29.12,18.70,0,328.22,347.76,18.3,15.8,0.128,165467.9,165467.9,5351,0,0,0,L,1122011218,0,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209215,199432.00
07/06/2015 15:00,1,0.420,ACTIVE,213.8,337.40,60.03,1436209204,"033051125000118","174011321042388",38.55,18,0.090,318.93,441.35,16.1,10.7,0.218,43496.7,43499.2,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209216,199433.00
07/06/2015 15:00,2,0.635,ACTIVE,211.93,339.95,59.981,1436209204,"201051344000569","174011321042388",28.77,19.00,0,328.52,347.76,18.5,15.9,0.124,168940.8,168940.8,5364,0,0,0,L,1122011218,0,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209217,199434.00
07/06/2015 15:00,2,0.383,ACTIVE,213.51,415.69,59.975,1436209204,"274151322000094","174011321042388",39.28,22.30,0,334.54,425.61,15.4,13.0,0.097,352827.6,352827.6,6738,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209218,199435.00
07/06/2015 15:00,1,0.594,ACTIVE,213.8,362.08,60.03,1436209204,"040051121000068","174011321042388",22.90,18,0.143,318.64,439.36,13.5,14.8,0.024,37484.2,37486,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209219,199436.00
07/06/2015 15:00,2,0.627,ACTIVE,211.93,338.74,60.023,1436209204,"201051344000458","174011321042388",28.86,19.50,0,327.92,346.56,18.4,15.8,0.128,164767.5,164767.5,5359,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209220,199437.00
07/06/2015 15:00,2,0.631,ACTIVE,213.06,342.65,59.991,1436209204,"274151322000087","174011321042388",27.75,26.80,0,332.73,348.06,17.8,15.2,0.102,423602.8,423602.8,6242,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209221,199438.00
07/06/2015 15:00,2,0.650,ACTIVE,212.83,339.95,59.981,1436209204,"274151322000052","174011321042388",28.13,21.00,0,331.83,348.66,18.5,15.9,0.119,452859.1,452859.1,6641,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209222,199439.00
07/06/2015 15:00,2,0.615,ACTIVE,212.16,340.25,60.012,1436209204,"201051344001145","174011321042388",29.04,18.70,0,328.82,348.06,18.1,15.6,0.128,169928.9,169928.9,5367,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209223,199440.00
07/06/2015 15:00,2,0.609,ACTIVE,212.38,340.55,59.996,1436209204,"201051344000685","174011321042388",28.59,19.00,0,328.22,347.16,17.7,15.2,0.133,168970.6,168970.6,5371,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209224,199441.00
07/06/2015 15:00,2,0.609,ACTIVE,212.83,343.25,59.986,1436209204,"274151322000088","174011321042388",27.81,20.70,0,331.83,348.06,17.1,14.6,0.110,433899.0,433899.0,6253,0,0,0,L,1151911521,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209225,199442.00
07/06/2015 15:00,2,0.625,ACTIVE,211.93,339.65,59.991,1436209204,"201051344000438","174011321042388",29.28,18.70,0,327.92,348.06,18.6,16.0,0.124,169094.2,169094.2,5353,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209226,199443.00
07/06/2015 15:00,2,0.637,ACTIVE,211.25,338.14,59.986,1436209204,"201051344001135","174011321042388",28.63,19.00,0,328.22,346.86,18.5,15.9,0.128,160424.9,160424.9,5342,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209227,199444.00
07/06/2015 15:00,2,0.654,ACTIVE,211.93,339.95,59.991,1436209204,"201051344000417","174011321042388",28.77,19.00,0,326.72,347.46,19.1,16.5,0.124,164754.7,164754.7,5352,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209228,199445.00
07/06/2015 15:00,2,0.633,ACTIVE,211.25,338.74,59.991,1436209204,"201051344000594","174011321042388",29.04,19.80,0,327.62,347.46,18.7,16.1,0.128,165178.2,165178.2,5353,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209228,199446.00
07/06/2015 15:00,2,0.625,ACTIVE,212.38,342.05,60.007,1436209204,"274151322000083","174011321042388",28.41,21.00,0,332.43,348.36,17.9,15.4,0.119,449015.8,449015.8,6660,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209229,199447.00
07/06/2015 15:00,2,0.656,ACTIVE,211.93,339.34,59.996,1436209204,"201051344000585","174011321042388",28.49,18.70,0,328.52,347.76,19.0,16.4,0.133,164199.8,164199.8,5353,0,0,0,L,1122011218,0,120.88,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209230,199448.00
07/06/2015 15:00,2,0.621,ACTIVE,212.61,342.95,59.991,1436209204,"274151322000054","174011321042388",28.35,21.30,0,331.83,348.66,17.9,15.3,0.115,444092.0,444092.0,6241,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209231,199449.00
07/06/2015 15:00,2,0.631,ACTIVE,211.70,338.74,59.996,1436209204,"201051344001203","174011321042388",28.35,19.30,0,327.92,348.36,18.1,15.6,0.137,165335.2,165335.2,5357,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209232,199450.00
07/06/2015 15:00,2,0.633,ACTIVE,211.48,339.34,59.996,1436209204,"201051344000646","174011321042388",28.78,18.30,0,327.92,347.16,18.5,15.9,0.115,162559.3,162559.3,5348,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209233,199451.00
07/06/2015 15:00,2,0.424,ACTIVE,213.51,403.97,60.012,1436209204,"274151322000068","174011321042388",38.03,22.80,0,335.74,425.91,16.4,13.9,0.097,351915.4,351915.4,6347,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209234,199452.00
07/06/2015 15:00,2,0.635,ACTIVE,213.51,344.45,59.991,1436209204,"274151322000076","174011321042388",29.12,21.00,0,333.93,349.26,18.7,16.1,0.115,473596.7,473596.7,6642,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209235,199453.00
07/06/2015 15:00,1,0.368,ACTIVE,213.8,384.52,60.03,1436209204,"033051125000132","174011321042388",34.24,18,0.154,318.26,439.22,12.5,14.2,0.003,32664.600000024,32666.400000024,1164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209236,199454.00
07/06/2015 15:00,1,0.433,ACTIVE,213.3,412.70,60.03,1436209204,"033051125000150","174011321042388",38.75,18,0.135,320.12,441.22,16.7,13.7,0.093,43558.5,43561.100000024,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209238,199455.00
07/06/2015 15:00,2,0.643,ACTIVE,211.48,338.74,59.996,1436209204,"201051344000890","174011321042388",29.10,19.00,0,326.42,347.16,19.0,16.4,0.124,166834.3,166834.3,5356,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209239,199456.00
07/06/2015 15:00,2,0.592,ACTIVE,211.48,339.65,60.002,1436209204,"201051344000900","174011321042388",28.43,19.00,0,327.62,346.56,17.1,14.6,0.133,167086.8,167086.8,5368,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209240,199457.00
07/06/2015 15:00,2,0.617,ACTIVE,211.93,340.85,59.986,1436209204,"201051344000633","174011321042388",29.26,19.30,0,327.62,348.66,18.3,15.8,0.128,156744.1,156744.1,5367,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209241,199458.00
07/06/2015 15:00,1,0.565,ACTIVE,213.8,406.67,60.03,1436209204,"040051121000185","174011321042388",24.16,18,0.144,318.63,438.76,13.5,14.5,0.000,38415.299999999,38417.099999999,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209242,199459.00
07/06/2015 15:00,2,0.635,ACTIVE,211.48,339.04,59.991,1436209204,"201051344000983","174011321042388",29.02,19.00,0,327.32,347.16,18.7,16.1,0.133,164077.3,164077.3,5368,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209243,199460.00
07/06/2015 15:00,2,0.629,ACTIVE,211.70,340.25,59.996,1436209204,"201051344000917","174011321042388",28.35,19.80,0,327.62,347.76,18.1,15.5,0.124,167293.0,167293.0,5367,0,0,0,L,1122011218,0,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209245,199461.00
07/06/2015 15:00,1,0.613,ACTIVE,213.7,401.14,60.03,1436209204,"040051121000116","174011321042388",25.58,18,0.134,313.16,439.04,15.6,14.2,0.001,38416.300000024,38418.300000024,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209246,199462.00
07/06/2015 15:00,1,0.358,ACTIVE,213.7,328.69,60.03,1436209204,"033051125000135","174011321042388",34.18,18,0.145,319.45,440.40,12.2,12.2,0.243,32507.999999998,32509.499999998,909,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209247,199463.00
07/06/2015 15:00,2,0.631,ACTIVE,211.70,339.65,59.996,1436209204,"201051344000648","174011321042388",29.10,18.70,0,328.82,348.06,18.6,16.1,0.133,163091.9,163091.9,5361,0,0,0,L,1122011218,0,120.88,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209248,199464.00
07/06/2015 15:00,2,0.650,ACTIVE,211.70,339.34,59.996,1436209204,"201051344001093","174011321042388",28.73,19.30,0,328.52,347.76,18.9,16.4,0.128,165441.0,165441.0,5359,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209249,199465.00
07/06/2015 15:00,2,0.621,ACTIVE,212.16,339.95,59.991,1436209204,"201051344000645","174011321042388",28.69,19.80,0,328.52,347.46,18.1,15.5,0.124,163634.8,163634.8,5368,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209250,199466.00
07/06/2015 15:00,2,0.631,ACTIVE,212.83,343.85,59.991,1436209204,"274151322000085","174011321042388",28.15,21.00,0,333.33,348.66,18.1,15.5,0.115,446342.9,446342.9,6644,0,0,0,L,1151911521,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209251,199467.00
07/06/2015 15:00,2,0.627,ACTIVE,211.93,339.95,60.002,1436209204,"201051344000651","174011321042388",28.84,18.70,0,328.82,347.16,18.4,15.8,0.128,163011.4,163011.4,5354,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209252,199468.00
07/06/2015 15:00,2,0.637,ACTIVE,211.93,338.44,59.996,1436209204,"201051344000867","174011321042388",28.51,19.80,0,328.22,346.86,18.4,15.9,0.128,155427.3,155427.3,5372,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209253,199469.00
07/06/2015 15:00,1,0.657,ACTIVE,213.8,400.57,60.03,1436209204,"040051121000095","174011321042388",22.58,18,0.139,315.69,437.15,14.7,12.9,0.000,38009.2,38010.9,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209254,199470.00
07/06/2015 15:00,2,0.623,ACTIVE,211.48,338.14,60.023,1436209204,"201051344001230","174011321042388",28.82,18.70,0,325.82,346.56,18.2,15.7,0.128,166527.3,166527.3,5370,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209255,199471.00
07/06/2015 15:00,2,0.621,ACTIVE,212.38,339.95,59.996,1436209204,"201051344000576","174011321042388",29.00,19.00,0,327.62,348.36,18.3,15.8,0.133,162877.8,162877.8,5375,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209256,199472.00
07/06/2015 15:00,2,0.646,ACTIVE,211.70,339.65,59.996,1436209204,"201051344000579","174011321042388",29.50,19.30,0,327.92,347.46,19.4,16.8,0.128,169349.3,169349.3,5358,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436209257,199473.00
07/06/2015 15:15,2,0.551,ACTIVE,211.25,336.64,59.970,1436210103,"201051344000955","174011321042388",28.49,19.30,0,328.52,348.06,15.9,13.5,0.106,168471.2,168471.2,5361,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210104,199474.00
07/06/2015 15:15,1,0.446,ACTIVE_NO_POWER,213.5,433.56,60.03,1436210103,"040051121000195","174011321042388",23.41,18,0.000,319.78,440.64,10.4,0.0,0.035,40937.800000024,40939.899999988,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210105,199475.00
07/06/2015 15:15,2,0.512,ACTIVE,212.38,340.25,59.986,1436210103,"274151322000095","174011321042388",27.79,20.70,0,332.73,348.96,14.4,12.0,0.088,467787.2,467787.2,6271,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210106,199476.00
07/06/2015 15:15,2,0.533,ACTIVE,211.25,336.64,59.975,1436210103,"201051344000868","174011321042388",28.47,19.00,0,329.13,349.26,15.4,12.9,0.106,154787.8,154787.8,5368,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210107,199477.00
07/06/2015 15:15,2,0.533,ACTIVE,212.16,338.44,59.975,1436210103,"201051344000853","174011321042388",28.09,18.30,0,330.93,349.86,15.2,12.8,0.102,161054.6,161054.6,5369,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210108,199478.00
07/06/2015 15:15,2,0.525,ACTIVE,211.93,337.54,60.012,1436210103,"201051344000582","174011321042388",28.55,19.30,0,329.73,349.26,15.2,12.8,0.097,161279.5,161279.5,5354,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210109,199479.00
07/06/2015 15:15,1,0.467,ACTIVE,213.0,341.44,60.03,1436210103,"040051121000097","174011321042388",25.63,19,0.149,319.29,440.42,11.9,15.0,0.081,39081.000000012,39083.400000012,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210111,199480.00
07/06/2015 15:15,2,0.543,ACTIVE,211.48,337.54,59.959,1436210103,"201051344000469","174011321042388",28.61,17.80,0,329.13,349.26,15.8,13.3,0.106,156331.0,156331.0,5360,0,0,0,L,1122011218,0,121.10,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210112,199481.00
07/06/2015 15:15,2,0.516,ACTIVE,211.25,338.14,59.975,1436210103,"201051344000988","174011321042388",28.43,19.30,0,329.13,351.37,14.9,12.4,0.102,155919.0,155919.0,5360,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210113,199482.00
07/06/2015 15:15,2,0.518,ACTIVE,211.48,337.84,59.949,1436210103,"201051344001158","174011321042388",28.59,18.70,0,329.43,349.56,15.0,12.6,0.102,162003.1,162003.1,5357,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210113,199483.00
07/06/2015 15:15,2,0.527,ACTIVE,211.48,336.94,59.975,1436210103,"201051344001025","174011321042388",28.80,18.70,0,329.13,349.26,15.4,12.9,0.097,165471.3,165471.3,5352,0,0,0,L,1122011218,0,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210114,199484.00
07/06/2015 15:15,1,0.339,ACTIVE,213.4,368.82,60.03,1436210103,"033051125000118","174011321042388",38.30,19,0.139,320.94,441.50,12.9,15.0,0.019,43499.2,43501.8,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210116,199485.00
07/06/2015 15:15,2,0.533,ACTIVE,211.48,337.24,59.986,1436210103,"201051344000569","174011321042388",28.94,18.70,0,329.73,348.96,15.7,13.2,0.102,168944.2,168944.2,5365,0,0,0,L,1122011218,0,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210117,199486.00
07/06/2015 15:15,2,0.328,ACTIVE,212.83,396.15,59.970,1436210103,"274151322000094","174011321042388",37.17,22.50,0,334.54,427.41,12.4,10.0,0.075,352830.3,352830.3,6739,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210118,199487.00
07/06/2015 15:15,1,0.489,ACTIVE,214.1,325.59,60.00,1436210103,"040051121000068","174011321042388",22.38,18,0.064,320.38,439.48,10.9,8.0,0.250,37486,37488,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210119,199488.00
07/06/2015 15:15,2,0.529,ACTIVE,211.48,336.64,59.981,1436210103,"201051344000458","174011321042388",29.08,19.50,0,329.13,348.96,15.6,13.2,0.097,164771.0,164771.0,5360,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210120,199489.00
07/06/2015 15:15,2,0.508,ACTIVE,212.61,339.34,59.970,1436210103,"274151322000087","174011321042388",27.79,26.80,0,333.03,348.96,14.4,11.9,0.084,423606.0,423606.0,6243,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210121,199490.00
07/06/2015 15:15,2,0.539,ACTIVE,212.38,338.44,59.975,1436210103,"274151322000052","174011321042388",27.77,21.00,0,332.43,349.26,15.2,12.7,0.093,452862.5,452862.5,6642,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210122,199491.00
07/06/2015 15:15,2,0.535,ACTIVE,211.70,337.84,59.981,1436210103,"201051344001145","174011321042388",28.17,18.70,0,330.93,349.86,15.3,12.8,0.102,169932.3,169932.3,5368,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210123,199492.00
07/06/2015 15:15,2,0.514,ACTIVE,211.93,338.14,59.986,1436210103,"201051344000685","174011321042388",28.59,19.00,0,329.73,349.86,14.9,12.5,0.106,168973.8,168973.8,5372,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210124,199493.00
07/06/2015 15:15,2,0.490,ACTIVE,212.38,340.25,60.002,1436210103,"274151322000088","174011321042388",27.67,20.70,0,331.53,348.66,13.8,11.3,0.084,433902.0,433902.0,6254,0,0,0,L,1151911521,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210124,199494.00
07/06/2015 15:15,2,0.537,ACTIVE,211.70,337.24,59.970,1436210103,"201051344000438","174011321042388",28.88,19.00,0,329.73,348.36,15.8,13.3,0.102,169097.7,169097.7,5354,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210125,199495.00
07/06/2015 15:15,2,0.537,ACTIVE,211.25,336.04,59.975,1436210103,"201051344001135","174011321042388",28.73,19.30,0,329.43,347.76,15.7,13.2,0.093,160428.4,160428.4,5343,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210126,199496.00
07/06/2015 15:15,2,0.566,ACTIVE,211.93,338.14,59.975,1436210103,"201051344000417","174011321042388",28.49,19.30,0,329.43,349.86,16.4,13.9,0.093,164758.3,164758.3,5353,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210127,199497.00
07/06/2015 15:15,2,0.529,ACTIVE,211.25,337.84,59.981,1436210103,"201051344000594","174011321042388",29.34,19.80,0,328.82,348.96,15.8,13.3,0.119,165181.6,165181.6,5354,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210128,199498.00
07/06/2015 15:15,2,0.521,ACTIVE,212.83,340.55,59.959,1436210103,"274151322000083","174011321042388",27.61,21.30,0,333.03,348.96,14.6,12.2,0.097,449019.0,449019.0,6661,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210129,199499.00
07/06/2015 15:15,2,0.555,ACTIVE,211.70,338.74,59.970,1436210103,"201051344000585","174011321042388",28.80,19.00,0,329.73,349.26,16.2,13.7,0.102,164203.3,164203.3,5354,0,0,0,L,1122011218,0,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210130,199500.00
07/06/2015 15:15,2,0.512,ACTIVE,212.61,340.55,59.975,1436210103,"274151322000054","174011321042388",27.87,21.50,0,332.73,348.96,14.5,12.1,0.084,444095.2,444095.2,6242,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210131,199501.00
07/06/2015 15:15,2,0.535,ACTIVE,211.93,336.34,59.975,1436210103,"201051344001203","174011321042388",28.53,19.30,0,329.43,349.86,15.5,13.0,0.102,165338.5,165338.5,5358,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210132,199502.00
07/06/2015 15:15,2,0.541,ACTIVE,211.25,337.54,59.986,1436210103,"201051344000646","174011321042388",28.65,18.70,0,329.43,348.06,15.7,13.2,0.102,162562.8,162562.8,5349,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210133,199503.00
07/06/2015 15:15,2,0.330,ACTIVE,213.29,412.68,59.965,1436210103,"274151322000068","174011321042388",38.82,23.00,0,336.64,425.01,12.9,10.5,0.066,351918.3,351918.3,6348,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210133,199504.00
07/06/2015 15:15,2,0.521,ACTIVE,213.29,339.65,59.970,1436210103,"274151322000076","174011321042388",28.77,21.00,0,334.24,349.26,15.2,12.8,0.088,473600.1,473600.1,6643,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210134,199505.00
07/06/2015 15:15,1,0.307,ACTIVE,214.2,379.06,60.03,1436210103,"033051125000132","174011321042388",33.56,18,0.143,318.55,439.42,10.2,10.8,0.001,32666.400000024,32668.200000024,1166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210136,199506.00
07/06/2015 15:15,1,0.352,ACTIVE,214.0,353.58,60.03,1436210103,"033051125000150","174011321042388",38.82,18,0.159,321.84,441.54,13.6,16.0,0.062,43561.100000024,43563.900000036,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210137,199507.00
07/06/2015 15:15,2,0.555,ACTIVE,211.48,336.64,59.975,1436210103,"201051344000890","174011321042388",28.84,19.30,0,328.52,348.96,16.2,13.7,0.102,166837.9,166837.9,5357,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210138,199508.00
07/06/2015 15:15,2,0.500,ACTIVE,211.48,337.84,59.949,1436210103,"201051344000900","174011321042388",28.37,18.70,0,329.43,348.66,14.4,11.9,0.106,167089.8,167089.8,5369,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210139,199509.00
07/06/2015 15:15,2,0.541,ACTIVE,211.93,339.04,59.981,1436210103,"201051344000633","174011321042388",28.57,19.30,0,329.73,350.47,15.7,13.2,0.106,156747.5,156747.5,5368,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210140,199510.00
07/06/2015 15:15,1,0.474,ACTIVE,213.5,383.43,60.03,1436210103,"040051121000185","174011321042388",23.37,18,0.129,318.26,438.70,11.0,12.2,0.000,38417.099999999,38418.899999999,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210141,199511.00
07/06/2015 15:15,2,0.549,ACTIVE,211.48,337.24,59.981,1436210103,"201051344000983","174011321042388",28.69,18.70,0,329.43,348.96,16.0,13.5,0.115,164080.8,164080.8,5369,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210142,199512.00
07/06/2015 15:15,2,0.527,ACTIVE,211.70,337.24,59.975,1436210103,"201051344000917","174011321042388",28.98,20.00,0,328.52,348.66,15.5,13.1,0.110,167296.3,167296.3,5368,0,0,0,L,1122011218,0,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210143,199513.00
07/06/2015 15:15,1,0.512,ACTIVE,213.1,355.64,60.03,1436210103,"040051121000116","174011321042388",25.14,18,0.149,311.52,438.73,12.8,15.1,0.023,38418.300000024,38420.400000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210144,199514.00
07/06/2015 15:15,1,0.301,ACTIVE_NO_POWER,213.6,380.92,60.03,1436210103,"033051125000135","174011321042388",32.94,19,0.000,320.04,440.43,9.8,0.0,0.168,32509.499999998,32511.30000001,911,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210146,199515.00
07/06/2015 15:15,2,0.547,ACTIVE,211.48,336.64,59.986,1436210103,"201051344000648","174011321042388",28.80,18.70,0,330.33,350.17,16.0,13.5,0.097,163095.4,163095.4,5362,0,0,0,L,1122011218,0,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210146,199516.00
07/06/2015 15:15,2,0.557,ACTIVE,211.48,337.54,59.981,1436210103,"201051344001093","174011321042388",28.67,19.50,0,329.43,348.66,16.2,13.7,0.097,165444.5,165444.5,5360,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210147,199517.00
07/06/2015 15:15,2,0.531,ACTIVE,211.93,337.24,59.975,1436210103,"201051344000645","174011321042388",28.65,19.50,0,330.03,349.56,15.4,13.0,0.102,163638.1,163638.1,5369,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210148,199518.00
07/06/2015 15:15,2,0.521,ACTIVE,212.38,339.04,59.975,1436210103,"274151322000085","174011321042388",27.97,21.00,0,333.63,348.96,14.8,12.3,0.088,446346.1,446346.1,6645,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210149,199519.00
07/06/2015 15:15,2,0.535,ACTIVE,211.70,337.24,59.970,1436210103,"201051344000651","174011321042388",28.96,19.00,0,328.82,349.26,15.8,13.3,0.093,163014.8,163014.8,5355,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210150,199520.00
07/06/2015 15:15,2,0.539,ACTIVE,211.70,336.34,59.981,1436210103,"201051344000867","174011321042388",28.59,19.80,0,329.43,348.96,15.6,13.2,0.097,155430.7,155430.7,5373,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210151,199521.00
07/06/2015 15:15,1,0.564,ACTIVE,213.0,385.43,60.03,1436210103,"040051121000095","174011321042388",22.02,18,0.141,315.30,437.05,12.3,10.6,0.000,38010.9,38012.8,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210152,199522.00
07/06/2015 15:15,2,0.551,ACTIVE,211.25,336.64,59.959,1436210103,"201051344001230","174011321042388",27.99,19.00,0,327.92,348.06,15.6,13.1,0.106,166530.5,166530.5,5371,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210153,199523.00
07/06/2015 15:15,2,0.545,ACTIVE,211.93,338.44,59.965,1436210103,"201051344000576","174011321042388",28.77,18.70,0,329.73,350.77,15.9,13.4,0.102,162881.2,162881.2,5376,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210154,199524.00
07/06/2015 15:15,2,0.576,ACTIVE,211.48,336.64,59.975,1436210103,"201051344000579","174011321042388",28.67,19.30,0,329.13,349.56,16.8,14.2,0.115,169352.9,169352.9,5359,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436210155,199525.00
07/06/2015 15:30,2,0.695,ACTIVE,211.25,339.34,59.991,1436211003,"201051344000955","174011321042388",28.94,19.30,0,327.92,348.06,20.4,17.8,0.146,168475.3,168475.3,5362,0,0,0,L,1122011218,0,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211004,199526.00
07/06/2015 15:30,1,0.629,ACTIVE,213.3,399.57,60.03,1436211003,"040051121000195","174011321042388",24.29,18,0.118,317.63,440.76,15.2,13.6,0.098,40939.899999988,40942.399999988,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211005,199527.00
07/06/2015 15:30,2,0.701,ACTIVE,212.38,341.45,59.959,1436211003,"274151322000095","174011321042388",28.73,21.00,0,333.03,348.96,20.3,17.7,0.133,467791.1,467791.1,6272,0,0,0,L,1151911521,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211006,199528.00
07/06/2015 15:30,2,0.693,ACTIVE,211.48,339.34,59.975,1436211003,"201051344000868","174011321042388",28.71,18.70,0,328.52,348.66,20.2,17.5,0.141,154791.8,154791.8,5369,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211007,199529.00
07/06/2015 15:30,2,0.668,ACTIVE,212.16,340.25,59.959,1436211003,"201051344000853","174011321042388",29.58,18.00,0,330.63,349.56,20.0,17.4,0.137,161058.6,161058.6,5370,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211008,199530.00
07/06/2015 15:30,2,0.697,ACTIVE,212.16,340.55,59.965,1436211003,"201051344000582","174011321042388",28.27,19.50,0,329.43,348.96,20.0,17.4,0.146,161283.4,161283.4,5355,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211009,199531.00
07/06/2015 15:30,1,0.676,ACTIVE,213.4,425.25,60.03,1436211003,"040051121000097","174011321042388",25.55,19,0.163,318.43,440.50,17.2,13.9,0.001,39083.400000012,39086.200000012,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211010,199532.00
07/06/2015 15:30,2,0.703,ACTIVE,211.48,339.65,59.986,1436211003,"201051344000469","174011321042388",29.02,17.80,0,328.22,348.66,20.7,18.0,0.155,156335.0,156335.0,5361,0,0,0,L,1122011218,0,121.10,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211011,199533.00
07/06/2015 15:30,2,0.693,ACTIVE,211.48,341.45,59.954,1436211003,"201051344000988","174011321042388",28.51,19.30,0,328.22,349.86,20.0,17.4,0.155,155922.9,155922.9,5361,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211012,199534.00
07/06/2015 15:30,2,0.695,ACTIVE,211.70,339.34,59.959,1436211003,"201051344001158","174011321042388",28.53,18.70,0,328.82,348.66,20.1,17.5,0.150,162007.0,162007.0,5358,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211013,199535.00
07/06/2015 15:30,2,0.699,ACTIVE,211.48,339.04,59.965,1436211003,"201051344001025","174011321042388",29.20,19.00,0,329.13,349.26,20.7,18.1,0.150,165475.4,165475.4,5353,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211014,199536.00
07/06/2015 15:30,1,0.484,ACTIVE,213.3,363.25,60.00,1436211003,"033051125000118","174011321042388",39.40,19,0.153,318.93,441.92,19.0,20.6,0.061,43501.8,43504.9,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211015,199537.00
07/06/2015 15:30,2,0.713,ACTIVE,211.48,339.34,59.986,1436211003,"201051344000569","174011321042388",28.90,18.30,0,327.92,348.96,20.9,18.3,0.155,168948.3,168948.3,5366,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211016,199538.00
07/06/2015 15:30,2,0.473,ACTIVE,212.83,409.08,59.959,1436211003,"274151322000094","174011321042388",38.31,22.80,0,335.44,429.82,18.3,15.8,0.106,352833.6,352833.6,6740,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211017,199539.00
07/06/2015 15:30,1,0.680,ACTIVE,213.7,392.27,60.03,1436211003,"040051121000068","174011321042388",23.30,18,0.149,319.25,439.65,15.7,15.0,0.005,37488,37490.4,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211018,199540.00
07/06/2015 15:30,2,0.707,ACTIVE,211.70,339.34,59.975,1436211003,"201051344000458","174011321042388",29.18,19.30,0,329.13,348.06,20.9,18.3,0.159,164775.0,164775.0,5361,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211019,199541.00
