ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 15:30,2,0.717,ACTIVE,212.83,345.66,59.975,1436211003,"274151322000087","174011321042388",28.25,27.00,0,329.73,348.96,20.6,17.9,0.137,423609.8,423609.8,6244,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211020,199542.00
07/06/2015 15:30,2,0.742,ACTIVE,212.38,341.15,59.965,1436211003,"274151322000052","174011321042388",28.65,21.30,0,330.03,349.56,21.6,18.9,0.137,452866.5,452866.5,6643,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211021,199543.00
07/06/2015 15:30,2,0.707,ACTIVE,211.93,339.34,59.970,1436211003,"201051344001145","174011321042388",29.08,19.00,0,330.33,349.56,20.9,18.2,0.155,169936.2,169936.2,5369,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211022,199544.00
07/06/2015 15:30,2,0.691,ACTIVE,211.93,340.85,59.965,1436211003,"201051344000685","174011321042388",28.96,19.30,0,327.32,348.66,20.3,17.7,0.164,168977.7,168977.7,5373,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211023,199545.00
07/06/2015 15:30,2,0.715,ACTIVE,211.93,342.05,59.933,1436211003,"274151322000088","174011321042388",27.69,21.00,0,331.53,349.26,20.1,17.4,0.124,433905.7,433905.7,6255,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211024,199546.00
07/06/2015 15:30,2,0.717,ACTIVE,211.70,340.55,60.002,1436211003,"201051344000438","174011321042388",29.36,19.30,0,329.43,348.96,21.4,18.7,0.155,169101.8,169101.8,5355,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211024,199547.00
07/06/2015 15:30,2,0.729,ACTIVE,211.03,337.84,59.970,1436211003,"201051344001135","174011321042388",28.98,19.30,0,329.13,348.36,21.4,18.7,0.155,160432.4,160432.4,5344,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211025,199548.00
07/06/2015 15:30,2,0.746,ACTIVE,211.70,340.55,59.970,1436211003,"201051344000417","174011321042388",28.86,19.50,0,330.33,348.96,21.8,19.1,0.150,164762.6,164762.6,5354,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211026,199549.00
07/06/2015 15:30,2,0.734,ACTIVE,211.03,338.74,59.970,1436211003,"201051344000594","174011321042388",28.75,19.80,0,327.62,348.66,21.4,18.8,0.141,165185.8,165185.8,5355,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211027,199550.00
07/06/2015 15:30,2,0.725,ACTIVE,212.83,342.05,59.965,1436211003,"274151322000083","174011321042388",28.41,21.50,0,333.03,349.26,20.9,18.2,0.141,449022.9,449022.9,6662,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211028,199551.00
07/06/2015 15:30,2,0.730,ACTIVE,211.70,340.55,59.970,1436211003,"201051344000585","174011321042388",29.36,19.30,0,328.22,348.96,21.8,19.1,0.146,164207.5,164207.5,5355,0,0,0,L,1122011218,0,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211029,199552.00
07/06/2015 15:30,2,0.721,ACTIVE,212.61,343.85,59.970,1436211003,"274151322000054","174011321042388",28.39,21.50,0,331.23,349.26,20.7,18.0,0.124,444099.1,444099.1,6243,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211030,199553.00
07/06/2015 15:30,2,0.727,ACTIVE,211.48,338.44,59.970,1436211003,"201051344001203","174011321042388",28.05,19.50,0,329.43,349.86,20.7,18.0,0.150,165342.5,165342.5,5359,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211031,199554.00
07/06/2015 15:30,2,0.719,ACTIVE,211.25,339.34,59.975,1436211003,"201051344000646","174011321042388",28.82,18.70,0,327.62,348.66,21.0,18.4,0.172,162566.8,162566.8,5350,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211032,199555.00
07/06/2015 15:30,2,0.486,ACTIVE,213.29,409.08,59.965,1436211003,"274151322000068","174011321042388",38.43,23.30,0,335.44,425.91,18.9,16.3,0.110,351921.8,351921.8,6349,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211033,199556.00
07/06/2015 15:30,2,0.727,ACTIVE,213.74,344.76,59.975,1436211003,"274151322000076","174011321042388",29.24,21.30,0,331.83,349.86,21.5,18.8,0.155,473604.2,473604.2,6644,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211034,199557.00
07/06/2015 15:30,1,0.426,ACTIVE,213.3,382.61,60.00,1436211003,"033051125000132","174011321042388",33.77,18,0.157,317.56,439.25,14.3,13.0,0.006,32668.200000024,32670.400000024,1168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211035,199558.00
07/06/2015 15:30,1,0.493,ACTIVE,213.4,421.92,60.00,1436211003,"033051125000150","174011321042388",39.20,18,0.155,320.52,441.55,19.2,16.2,0.003,43563.900000036,43567.199999988,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211036,199559.00
07/06/2015 15:30,2,0.734,ACTIVE,211.48,340.25,59.965,1436211003,"201051344000890","174011321042388",28.75,19.30,0,328.22,348.66,21.4,18.7,0.155,166842.1,166842.1,5358,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211037,199560.00
07/06/2015 15:30,2,0.658,ACTIVE,211.48,340.25,59.970,1436211003,"201051344000900","174011321042388",29.18,18.30,0,329.13,348.36,19.5,16.9,0.146,167093.6,167093.6,5370,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211038,199561.00
07/06/2015 15:30,2,0.699,ACTIVE,212.16,341.75,59.975,1436211003,"201051344000633","174011321042388",28.98,19.00,0,329.43,350.17,20.6,17.9,0.155,156751.5,156751.5,5369,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211040,199562.00
07/06/2015 15:30,1,0.623,ACTIVE,213.7,393.74,60.03,1436211003,"040051121000185","174011321042388",24.68,18,0.135,318.24,439.04,15.3,11.6,0.003,38418.899999999,38421.299999999,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211041,199563.00
07/06/2015 15:30,2,0.707,ACTIVE,211.70,340.25,59.986,1436211003,"201051344000983","174011321042388",28.94,18.70,0,328.52,348.96,20.8,18.1,0.150,164084.9,164084.9,5370,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211042,199564.00
07/06/2015 15:30,2,0.680,ACTIVE,211.93,340.85,59.986,1436211003,"201051344000917","174011321042388",29.26,20.30,0,328.82,348.96,20.2,17.6,0.141,167300.3,167300.3,5369,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211043,199565.00
07/06/2015 15:30,1,0.677,ACTIVE,213.4,356.01,60.03,1436211003,"040051121000116","174011321042388",25.73,18,0.154,311.78,439.44,17.3,13.8,0.056,38420.400000024,38423.300000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211044,199566.00
07/06/2015 15:30,1,0.394,ACTIVE,213.4,414.23,60.00,1436211003,"033051125000135","174011321042388",34.39,19,0.030,320.22,440.42,13.5,15.0,0.000,32511.30000001,32513.400000034,913,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211045,199567.00
07/06/2015 15:30,2,0.695,ACTIVE,211.93,339.65,59.949,1436211003,"201051344000648","174011321042388",29.14,18.30,0,330.03,349.86,20.5,17.9,0.141,163099.5,163099.5,5363,0,0,0,L,1122011218,0,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211046,199568.00
07/06/2015 15:30,2,0.703,ACTIVE,211.48,339.95,59.944,1436211003,"201051344001093","174011321042388",29.08,19.80,0,327.92,348.96,20.8,18.1,0.146,165448.7,165448.7,5361,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211047,199569.00
07/06/2015 15:30,2,0.674,ACTIVE,211.93,340.25,59.986,1436211003,"201051344000645","174011321042388",29.32,19.30,0,329.13,349.26,20.1,17.4,0.146,163642.1,163642.1,5370,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211048,199570.00
07/06/2015 15:30,2,0.688,ACTIVE,212.83,342.95,59.970,1436211003,"274151322000085","174011321042388",28.53,21.30,0,333.33,349.26,19.9,17.2,0.128,446350.0,446350.0,6646,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211049,199571.00
07/06/2015 15:30,2,0.689,ACTIVE,211.70,340.55,59.970,1436211003,"201051344000651","174011321042388",28.78,19.00,0,329.13,348.96,20.1,17.5,0.146,163018.9,163018.9,5356,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211050,199572.00
07/06/2015 15:30,2,0.686,ACTIVE,211.70,339.34,59.981,1436211003,"201051344000867","174011321042388",29.06,19.80,0,328.52,348.66,20.2,17.6,0.146,155434.7,155434.7,5374,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211051,199573.00
07/06/2015 15:30,1,0.716,ACTIVE,213.6,325.84,60.00,1436211003,"040051121000095","174011321042388",22.48,18,0.129,315.77,437.42,16.0,3.4,0.195,38012.8,38015.1,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211052,199574.00
07/06/2015 15:30,2,0.684,ACTIVE,211.48,339.34,59.954,1436211003,"201051344001230","174011321042388",28.77,19.00,0,328.52,347.76,19.9,17.3,0.146,166534.6,166534.6,5372,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211053,199575.00
07/06/2015 15:30,2,0.688,ACTIVE,211.93,340.85,59.975,1436211003,"201051344000576","174011321042388",29.00,18.30,0,329.73,350.17,20.2,17.6,0.141,162885.2,162885.2,5377,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211054,199576.00
07/06/2015 15:30,2,0.713,ACTIVE,211.70,339.65,59.986,1436211003,"201051344000579","174011321042388",29.18,19.30,0,328.52,349.26,21.1,18.5,0.146,169357.2,169357.2,5360,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211055,199577.00
07/06/2015 15:45,2,0.811,ACTIVE,211.70,341.75,59.949,1436211905,"201051344000955","174011321042388",29.72,19.50,0,327.92,351.37,24.4,21.7,0.177,168480.2,168480.2,5363,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211906,199578.00
07/06/2015 15:45,1,0.744,ACTIVE,214.1,374.59,60.00,1436211905,"040051121000195","174011321042388",25.13,18,0.153,318.22,441.14,18.6,11.3,0.203,40942.399999988,40945.7,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211907,199579.00
07/06/2015 15:45,2,0.838,ACTIVE,213.51,342.35,59.949,1436211905,"274151322000095","174011321042388",29.12,21.00,0,331.83,351.97,24.7,21.9,0.150,467795.9,467795.9,6273,0,0,0,L,1151911521,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211908,199580.00
07/06/2015 15:45,2,0.836,ACTIVE,212.16,341.15,59.928,1436211905,"201051344000868","174011321042388",28.84,18.30,0,328.52,351.97,24.5,21.7,0.186,154796.6,154796.6,5370,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211909,199581.00
07/06/2015 15:45,2,0.816,ACTIVE,212.83,343.25,59.949,1436211905,"201051344000853","174011321042388",29.48,17.80,0,329.73,353.17,24.4,21.6,0.181,161063.4,161063.4,5371,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211910,199582.00
07/06/2015 15:45,2,0.818,ACTIVE,212.61,342.05,59.933,1436211905,"201051344000582","174011321042388",28.94,19.30,0,329.73,352.27,24.0,21.2,0.177,161288.1,161288.1,5356,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211911,199583.00
07/06/2015 15:45,1,0.785,ACTIVE,214.2,367.87,60.00,1436211905,"040051121000097","174011321042388",26.50,18,0.162,319.29,440.97,20.7,14.8,0.061,39086.200000012,39089.800000012,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211912,199584.00
07/06/2015 15:45,2,0.842,ACTIVE,212.16,341.75,59.922,1436211905,"201051344000469","174011321042388",28.86,17.50,0,329.13,352.27,24.7,21.9,0.186,156339.9,156339.9,5362,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211913,199585.00
07/06/2015 15:45,2,0.838,ACTIVE,211.93,342.65,59.922,1436211905,"201051344000988","174011321042388",28.31,19.00,0,328.52,353.47,24.1,21.3,0.186,155927.6,155927.6,5362,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211914,199586.00
07/06/2015 15:45,2,0.814,ACTIVE,212.16,341.75,59.970,1436211905,"201051344001158","174011321042388",29.22,18.30,0,329.13,352.27,24.2,21.4,0.190,162011.7,162011.7,5359,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211915,199587.00
07/06/2015 15:45,2,0.830,ACTIVE,211.93,340.55,59.975,1436211905,"201051344001025","174011321042388",29.36,19.00,0,329.43,352.57,24.7,21.9,0.181,165480.2,165480.2,5354,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211916,199588.00
07/06/2015 15:45,1,0.586,ACTIVE,213.7,407.74,60.00,1436211905,"033051125000118","174011321042388",39.18,19,0.141,319.42,441.42,22.8,12.6,0.013,43504.9,43509,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211917,199589.00
07/06/2015 15:45,2,0.836,ACTIVE,212.38,341.45,59.981,1436211905,"201051344000569","174011321042388",29.44,18.00,0,329.73,352.57,25.0,22.2,0.181,168953.2,168953.2,5367,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211918,199590.00
07/06/2015 15:45,2,0.559,ACTIVE,213.06,414.19,59.965,1436211905,"274151322000094","174011321042388",38.74,22.50,0,335.44,425.91,21.8,19.1,0.137,352837.8,352837.8,6741,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211919,199591.00
07/06/2015 15:45,1,0.808,ACTIVE,214.3,405.25,60.00,1436211905,"040051121000068","174011321042388",23.28,18,0.140,319.13,439.86,18.7,12.2,0.005,37490.4,37493.6,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211920,199592.00
07/06/2015 15:45,2,0.842,ACTIVE,212.38,340.85,59.970,1436211905,"201051344000458","174011321042388",29.08,19.00,0,329.73,351.97,24.8,22.0,0.181,164779.9,164779.9,5362,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211921,199593.00
07/06/2015 15:45,2,0.838,ACTIVE,212.83,343.25,59.975,1436211905,"274151322000087","174011321042388",28.65,27.00,0,331.83,351.67,24.3,21.5,0.146,423614.5,423614.5,6245,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211922,199594.00
07/06/2015 15:45,2,0.873,ACTIVE,213.29,342.35,59.965,1436211905,"274151322000052","174011321042388",28.65,21.50,0,330.93,352.27,25.3,22.5,0.164,452871.5,452871.5,6644,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211923,199595.00
07/06/2015 15:45,2,0.820,ACTIVE,212.38,342.05,59.933,1436211905,"201051344001145","174011321042388",29.48,18.70,0,331.23,353.17,24.5,21.7,0.181,169941.0,169941.0,5370,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211924,199596.00
07/06/2015 15:45,2,0.795,ACTIVE,212.38,341.75,59.986,1436211905,"201051344000685","174011321042388",29.46,19.30,0,329.13,351.97,23.8,21.0,0.208,168982.3,168982.3,5374,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211925,199597.00
07/06/2015 15:45,2,0.840,ACTIVE,212.83,344.45,59.944,1436211905,"274151322000088","174011321042388",27.75,20.70,0,331.53,351.67,23.6,20.9,0.159,433910.2,433910.2,6256,0,0,0,L,1151911521,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211926,199598.00
07/06/2015 15:45,2,0.830,ACTIVE,212.16,341.45,59.933,1436211905,"201051344000438","174011321042388",29.48,19.00,0,328.82,352.27,24.8,22.0,0.181,169106.7,169106.7,5356,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211927,199599.00
07/06/2015 15:45,2,0.826,ACTIVE,211.93,340.55,59.970,1436211905,"201051344001135","174011321042388",29.48,19.30,0,328.82,351.97,24.7,21.9,0.181,160437.3,160437.3,5345,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211928,199600.00
07/06/2015 15:45,2,0.854,ACTIVE,212.38,342.65,59.959,1436211905,"201051344000417","174011321042388",29.10,19.50,0,329.43,352.27,25.2,22.4,0.194,164767.5,164767.5,5355,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211929,199601.00
07/06/2015 15:45,2,0.824,ACTIVE,211.70,340.85,59.933,1436211905,"201051344000594","174011321042388",29.68,19.80,0,328.52,351.97,24.8,22.0,0.190,165190.6,165190.6,5356,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211929,199602.00
07/06/2015 15:45,2,0.842,ACTIVE,213.06,342.35,59.949,1436211905,"274151322000083","174011321042388",28.67,21.50,0,331.53,352.27,24.4,21.7,0.155,449027.7,449027.7,6663,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211930,199603.00
07/06/2015 15:45,2,0.850,ACTIVE,212.38,342.65,59.959,1436211905,"201051344000585","174011321042388",29.16,19.30,0,329.43,352.27,25.1,22.3,0.172,164212.5,164212.5,5356,0,0,0,L,1122011218,0,121.78,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211931,199604.00
07/06/2015 15:45,2,0.826,ACTIVE,213.29,341.75,59.965,1436211905,"274151322000054","174011321042388",28.88,21.50,0,331.83,351.97,24.2,21.4,0.159,444103.8,444103.8,6244,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211932,199605.00
07/06/2015 15:45,2,0.809,ACTIVE,212.38,341.45,59.928,1436211905,"201051344001203","174011321042388",29.34,19.50,0,329.43,353.47,24.0,21.3,0.181,165347.3,165347.3,5360,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211933,199606.00
07/06/2015 15:45,2,0.818,ACTIVE,211.93,340.85,59.959,1436211905,"201051344000646","174011321042388",29.36,18.70,0,329.13,351.67,24.4,21.6,0.186,162571.6,162571.6,5351,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211934,199607.00
07/06/2015 15:45,2,0.561,ACTIVE,213.96,415.09,59.959,1436211905,"274151322000068","174011321042388",38.92,23.30,0,337.24,429.52,22.2,19.5,0.137,351926.2,351926.2,6350,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211935,199608.00
07/06/2015 15:45,2,0.855,ACTIVE,213.96,346.56,59.928,1436211905,"274151322000076","174011321042388",29.06,21.30,0,333.93,352.87,25.2,22.4,0.164,473609.2,473609.2,6645,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211936,199609.00
07/06/2015 15:45,1,0.498,ACTIVE,213.9,343.20,60.00,1436211905,"033051125000132","174011321042388",33.90,18,0.122,316.96,439.43,16.8,15.9,0.131,32670.400000024,32673.200000024,1170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211937,199610.00
07/06/2015 15:45,1,0.577,ACTIVE,214.2,377.73,60.00,1436211905,"033051125000150","174011321042388",39.56,18,0.171,320.53,441.90,22.7,25.8,0.044,43567.199999988,43571.5,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211939,199611.00
07/06/2015 15:45,2,0.836,ACTIVE,212.16,340.85,59.896,1436211905,"201051344000890","174011321042388",29.30,19.30,0,329.13,352.27,24.8,22.0,0.172,166847.0,166847.0,5359,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211939,199612.00
07/06/2015 15:45,2,0.781,ACTIVE,212.16,341.45,59.944,1436211905,"201051344000900","174011321042388",28.90,17.80,0,329.13,351.67,22.9,20.2,0.177,167098.1,167098.1,5371,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211940,199613.00
07/06/2015 15:45,2,0.812,ACTIVE,212.61,343.25,59.938,1436211905,"201051344000633","174011321042388",29.14,19.00,0,330.03,353.47,24.0,21.3,0.181,156756.3,156756.3,5370,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211941,199614.00
07/06/2015 15:45,1,0.735,ACTIVE,214.2,404.64,60.00,1436211905,"040051121000185","174011321042388",24.87,18,0.132,318.36,439.28,18.2,10.5,0.003,38421.299999999,38424.299999999,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211942,199615.00
07/06/2015 15:45,2,0.822,ACTIVE,212.38,341.15,59.938,1436211905,"201051344000983","174011321042388",29.24,18.30,0,329.73,351.97,24.4,21.6,0.186,164089.8,164089.8,5371,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211943,199616.00
07/06/2015 15:45,2,0.816,ACTIVE,212.38,341.75,59.949,1436211905,"201051344000917","174011321042388",28.55,20.30,0,329.43,352.27,23.6,20.9,0.186,167305.1,167305.1,5370,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211944,199617.00
07/06/2015 15:45,1,0.791,ACTIVE,214.2,388.83,60.00,1436211905,"040051121000116","174011321042388",26.22,18,0.147,313.30,439.47,20.6,11.9,0.017,38423.300000024,38426.700000024,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211946,199618.00
07/06/2015 15:45,1,0.479,ACTIVE,214.3,429.39,60.00,1436211905,"033051125000135","174011321042388",34.04,19,0.116,320.05,440.42,16.2,12.7,0.001,32513.400000034,32516.30000001,915,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211947,199619.00
07/06/2015 15:45,2,0.814,ACTIVE,212.38,341.15,59.938,1436211905,"201051344000648","174011321042388",29.26,18.00,0,330.93,352.87,24.2,21.4,0.172,163104.3,163104.3,5364,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211948,199620.00
07/06/2015 15:45,2,0.818,ACTIVE,212.16,342.35,59.959,1436211905,"201051344001093","174011321042388",29.30,19.80,0,329.13,352.57,24.4,21.6,0.177,165453.6,165453.6,5362,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211949,199621.00
07/06/2015 15:45,2,0.809,ACTIVE,212.61,342.65,59.907,1436211905,"201051344000645","174011321042388",28.96,19.00,0,330.33,352.27,23.8,21.0,0.177,163646.9,163646.9,5371,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211949,199622.00
07/06/2015 15:45,2,0.820,ACTIVE,213.29,346.26,59.965,1436211905,"274151322000085","174011321042388",28.71,21.30,0,332.13,352.27,23.9,21.1,0.150,446354.8,446354.8,6647,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211950,199623.00
07/06/2015 15:45,2,0.801,ACTIVE,212.38,341.45,59.922,1436211905,"201051344000651","174011321042388",29.42,19.00,0,330.33,352.27,23.9,21.1,0.172,163023.6,163023.6,5357,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211951,199624.00
07/06/2015 15:45,2,0.814,ACTIVE,212.38,341.15,59.944,1436211905,"201051344000867","174011321042388",29.08,19.50,0,329.73,352.27,24.0,21.2,0.181,155439.5,155439.5,5375,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211952,199625.00
07/06/2015 15:45,1,0.834,ACTIVE,214.1,377.19,60.00,1436211905,"040051121000095","174011321042388",22.98,18,0.133,315.83,437.80,19.0,12.5,0.015,38015.1,38018.1,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211953,199626.00
07/06/2015 15:45,2,0.809,ACTIVE,212.16,340.55,59.954,1436211905,"201051344001230","174011321042388",28.90,19.00,0,327.92,351.07,23.7,21.0,0.194,166539.3,166539.3,5373,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211954,199627.00
07/06/2015 15:45,2,0.803,ACTIVE,212.83,342.65,59.938,1436211905,"201051344000576","174011321042388",29.48,18.00,0,329.73,352.87,24.0,21.3,0.177,162890.1,162890.1,5378,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211955,199628.00
07/06/2015 15:45,2,0.832,ACTIVE,212.38,340.85,59.959,1436211905,"201051344000579","174011321042388",29.68,19.30,0,328.52,352.87,25.1,22.3,0.190,169362.2,169362.2,5361,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436211956,199629.00
07/06/2015 16:00,2,0.693,ACTIVE,211.25,337.24,60.012,1436212804,"201051344000955","174011321042388",29.16,19.50,0,329.43,354.07,20.5,17.8,0.150,168485.5,168485.5,5364,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212805,199630.00
07/06/2015 16:00,1,0.606,ACTIVE,213.3,371.13,60.00,1436212804,"040051121000195","174011321042388",24.34,18,0.144,320.06,441.68,14.6,14.0,0.017,40945.7,40949.2,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212806,199631.00
07/06/2015 16:00,2,0.686,ACTIVE,212.83,338.14,59.991,1436212804,"274151322000095","174011321042388",28.57,21.30,0,331.23,354.67,19.9,17.3,0.119,467801.2,467801.2,6274,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212807,199632.00
07/06/2015 16:00,2,0.697,ACTIVE,211.48,338.74,59.986,1436212804,"201051344000868","174011321042388",28.69,18.70,0,330.03,354.67,20.3,17.7,0.141,154801.9,154801.9,5371,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212808,199633.00
07/06/2015 16:00,2,0.682,ACTIVE,212.38,339.95,59.975,1436212804,"201051344000853","174011321042388",29.20,17.80,0,330.93,355.88,20.2,17.6,0.146,161068.6,161068.6,5372,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212809,199634.00
07/06/2015 16:00,2,0.684,ACTIVE,212.38,338.44,59.965,1436212804,"201051344000582","174011321042388",28.71,19.50,0,329.73,355.28,19.9,17.3,0.146,161293.2,161293.2,5357,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212810,199635.00
07/06/2015 16:00,1,0.646,ACTIVE,213.8,433.97,60.03,1436212804,"040051121000097","174011321042388",25.78,19,0.086,319.63,441.34,16.5,16.2,0.005,39089.800000012,39093.700000012,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212811,199636.00
07/06/2015 16:00,2,0.707,ACTIVE,211.93,339.04,59.996,1436212804,"201051344000469","174011321042388",28.78,17.50,0,328.52,354.67,20.6,18.0,0.164,156345.1,156345.1,5363,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212812,199637.00
07/06/2015 16:00,2,0.689,ACTIVE,211.93,339.34,60.007,1436212804,"201051344000988","174011321042388",28.75,19.00,0,329.73,356.48,20.1,17.5,0.155,155932.7,155932.7,5363,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212813,199638.00
07/06/2015 16:00,2,0.688,ACTIVE,211.93,338.44,59.954,1436212804,"201051344001158","174011321042388",28.86,18.70,0,329.73,354.97,20.1,17.5,0.164,162016.8,162016.8,5360,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212814,199639.00
07/06/2015 16:00,2,0.699,ACTIVE,211.70,337.84,60.002,1436212804,"201051344001025","174011321042388",28.98,19.30,0,330.03,354.97,20.6,17.9,0.141,165485.4,165485.4,5355,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212815,199640.00
07/06/2015 16:00,1,0.479,ACTIVE,213.7,349.09,60.03,1436212804,"033051125000118","174011321042388",39.06,19,0.150,318.39,441.73,18.6,11.8,0.119,43509,43513.5,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212816,199641.00
07/06/2015 16:00,2,0.713,ACTIVE,211.93,337.54,59.959,1436212804,"201051344000569","174011321042388",29.04,18.00,0,330.33,355.28,21.0,18.4,0.146,168958.4,168958.4,5368,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212817,199642.00
07/06/2015 16:00,2,0.463,ACTIVE,213.06,410.88,59.975,1436212804,"274151322000094","174011321042388",38.66,22.50,0,335.14,431.62,18.1,15.6,0.106,352842.3,352842.3,6742,0,0,0,L,1151911521,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212818,199643.00
07/06/2015 16:00,1,0.667,ACTIVE,213.9,407.62,60.03,1436212804,"040051121000068","174011321042388",23.29,18,0.146,320.35,439.91,15.4,13.8,0.001,37493.6,37497,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212819,199644.00
07/06/2015 16:00,2,0.721,ACTIVE,211.93,339.04,59.949,1436212804,"201051344000458","174011321042388",28.88,19.30,0,329.73,354.07,21.1,18.5,0.150,164785.1,164785.1,5363,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212820,199645.00
07/06/2015 16:00,2,0.701,ACTIVE,212.16,342.05,59.991,1436212804,"274151322000087","174011321042388",28.43,27.30,0,332.43,353.77,20.2,17.6,0.128,423619.6,423619.6,6246,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212821,199646.00
07/06/2015 16:00,2,0.738,ACTIVE,212.16,340.85,59.991,1436212804,"274151322000052","174011321042388",28.49,21.50,0,330.63,354.37,21.3,18.6,0.133,452876.8,452876.8,6645,0,0,0,L,1151911521,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212822,199647.00
07/06/2015 16:00,2,0.711,ACTIVE,211.48,337.84,59.975,1436212804,"201051344001145","174011321042388",29.00,19.00,0,331.23,355.58,20.9,18.3,0.141,169946.1,169946.1,5371,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212823,199648.00
07/06/2015 16:00,2,0.684,ACTIVE,211.48,338.44,59.991,1436212804,"201051344000685","174011321042388",29.38,19.30,0,330.03,354.67,20.4,17.7,0.150,168987.3,168987.3,5375,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212824,199649.00
07/06/2015 16:00,2,0.709,ACTIVE,211.70,337.24,59.965,1436212804,"274151322000088","174011321042388",27.87,21.00,0,332.73,354.07,20.0,17.4,0.119,433915.2,433915.2,6257,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212825,199650.00
07/06/2015 16:00,2,0.727,ACTIVE,211.25,338.14,59.991,1436212804,"201051344000438","174011321042388",29.38,19.30,0,330.03,355.28,21.7,19.0,0.155,169111.9,169111.9,5357,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212826,199651.00
07/06/2015 16:00,2,0.732,ACTIVE,210.80,337.24,59.996,1436212804,"201051344001135","174011321042388",28.96,19.50,0,328.82,354.07,21.5,18.9,0.168,160442.5,160442.5,5346,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212827,199652.00
07/06/2015 16:00,2,0.750,ACTIVE,211.25,338.44,59.965,1436212804,"201051344000417","174011321042388",29.10,19.50,0,327.92,354.67,22.1,19.4,0.168,164772.9,164772.9,5356,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212828,199653.00
07/06/2015 16:00,2,0.740,ACTIVE,210.80,339.04,59.981,1436212804,"201051344000594","174011321042388",29.00,19.80,0,329.13,354.37,21.8,19.1,0.164,165195.9,165195.9,5357,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212829,199654.00
07/06/2015 16:00,2,0.723,ACTIVE,212.38,338.14,60.018,1436212804,"274151322000083","174011321042388",28.75,21.50,0,330.63,354.07,21.1,18.4,0.137,449032.9,449032.9,6664,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212830,199655.00
07/06/2015 16:00,2,0.758,ACTIVE,211.48,340.55,59.981,1436212804,"201051344000585","174011321042388",28.94,19.30,0,330.03,355.28,22.2,19.5,0.155,164217.9,164217.9,5357,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212831,199656.00
07/06/2015 16:00,2,0.732,ACTIVE,212.16,339.04,59.954,1436212804,"274151322000054","174011321042388",28.31,21.50,0,331.23,354.67,21.0,18.4,0.141,444108.9,444108.9,6245,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212832,199657.00
07/06/2015 16:00,2,0.719,ACTIVE,211.25,337.84,59.959,1436212804,"201051344001203","174011321042388",29.22,19.50,0,329.73,355.58,21.3,18.6,0.172,165352.4,165352.4,5361,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212833,199658.00
07/06/2015 16:00,2,0.732,ACTIVE,211.03,337.84,59.991,1436212804,"201051344000646","174011321042388",29.16,19.00,0,327.62,354.37,21.6,19.0,0.159,162576.8,162576.8,5352,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212834,199659.00
07/06/2015 16:00,2,0.512,ACTIVE,213.51,396.45,59.959,1436212804,"274151322000068","174011321042388",37.23,23.30,0,335.44,434.93,19.3,16.7,0.110,351930.9,351930.9,6351,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212835,199660.00
07/06/2015 16:00,2,0.750,ACTIVE,212.38,343.25,59.981,1436212804,"274151322000076","174011321042388",28.96,21.30,0,331.23,354.97,22.0,19.3,0.150,473614.6,473614.6,6646,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212836,199661.00
07/06/2015 16:00,1,0.433,ACTIVE,213.1,338.84,60.00,1436212804,"033051125000132","174011321042388",34.50,18,0.100,317.79,439.58,14.8,14.0,0.106,32673.200000024,32676.200000024,1172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212837,199662.00
07/06/2015 16:00,1,0.510,ACTIVE,212.6,396.20,60.00,1436212804,"033051125000150","174011321042388",39.24,18,0.157,319.28,441.95,19.9,15.2,0.015,43571.5,43576.100000024,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212838,199663.00
07/06/2015 16:00,2,0.754,ACTIVE,210.57,337.54,59.991,1436212804,"201051344000890","174011321042388",29.06,19.30,0,329.13,354.67,22.2,19.5,0.155,166852.4,166852.4,5360,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212839,199664.00
07/06/2015 16:00,2,0.680,ACTIVE,210.80,338.44,59.986,1436212804,"201051344000900","174011321042388",29.22,17.80,0,329.13,354.37,20.2,17.5,0.150,167103.0,167103.0,5372,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212840,199665.00
07/06/2015 16:00,2,0.721,ACTIVE,211.25,339.34,59.991,1436212804,"201051344000633","174011321042388",29.12,19.00,0,330.33,355.88,21.3,18.6,0.168,156761.4,156761.4,5371,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212841,199666.00
07/06/2015 16:00,1,0.650,ACTIVE,213.0,378.16,60.03,1436212804,"040051121000185","174011321042388",24.34,18,0.022,317.88,439.34,15.7,3.3,0.172,38424.299999999,38427.599999999,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212842,199667.00
07/06/2015 16:00,2,0.713,ACTIVE,211.03,337.84,59.986,1436212804,"201051344000983","174011321042388",29.68,18.30,0,329.13,354.97,21.5,18.8,0.159,164095.0,164095.0,5372,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212843,199668.00
07/06/2015 16:00,2,0.717,ACTIVE,210.80,338.14,59.986,1436212804,"201051344000917","174011321042388",28.86,20.30,0,329.13,354.37,21.0,18.3,0.150,167310.2,167310.2,5371,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212844,199669.00
07/06/2015 16:00,1,0.694,ACTIVE,212.5,381.05,60.00,1436212804,"040051121000116","174011321042388",25.77,18,0.167,312.45,440.22,17.8,16.7,0.015,38426.700000024,38430.600000024,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212845,199670.00
07/06/2015 16:00,1,0.417,ACTIVE,213.1,373.28,60.03,1436212804,"033051125000135","174011321042388",33.60,19,0.159,320.23,440.58,13.9,16.1,0.012,32516.30000001,32519.199999986,917,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212847,199671.00
07/06/2015 16:00,2,0.719,ACTIVE,210.80,337.84,60.018,1436212804,"201051344000648","174011321042388",28.96,18.00,0,330.63,355.28,21.1,18.4,0.150,163109.5,163109.5,5365,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212847,199672.00
07/06/2015 16:00,2,0.730,ACTIVE,210.80,338.44,59.986,1436212804,"201051344001093","174011321042388",28.84,19.80,0,329.43,354.67,21.4,18.7,0.146,165458.8,165458.8,5363,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212848,199673.00
07/06/2015 16:00,2,0.703,ACTIVE,211.25,337.84,59.970,1436212804,"201051344000645","174011321042388",28.88,19.00,0,329.13,354.67,20.6,18.0,0.141,163651.9,163651.9,5372,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212849,199674.00
07/06/2015 16:00,2,0.691,ACTIVE,211.70,339.34,59.944,1436212804,"274151322000085","174011321042388",28.69,21.30,0,330.93,354.37,20.2,17.5,0.115,446359.9,446359.9,6648,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212850,199675.00
07/06/2015 16:00,2,0.697,ACTIVE,210.80,337.54,59.938,1436212804,"201051344000651","174011321042388",29.14,19.30,0,330.03,355.28,20.6,18.0,0.137,163028.8,163028.8,5358,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212851,199676.00
07/06/2015 16:00,2,0.701,ACTIVE,210.80,336.04,59.901,1436212804,"201051344000867","174011321042388",28.92,19.50,0,329.43,354.07,20.6,17.9,0.141,155444.7,155444.7,5376,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212852,199677.00
07/06/2015 16:00,1,0.712,ACTIVE_NO_POWER,212.3,424.69,60.00,1436212804,"040051121000095","174011321042388",22.73,18,0.090,314.39,437.79,16.1,0.0,0.000,38018.1,38021.3,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212853,199678.00
07/06/2015 16:00,2,0.697,ACTIVE,210.80,336.64,59.917,1436212804,"201051344001230","174011321042388",28.67,19.00,0,328.22,353.47,20.3,17.7,0.150,166544.4,166544.4,5374,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212854,199679.00
07/06/2015 16:00,2,0.695,ACTIVE,211.25,338.14,59.944,1436212804,"201051344000576","174011321042388",28.82,18.00,0,330.03,355.58,20.3,17.7,0.141,162895.2,162895.2,5379,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212855,199680.00
07/06/2015 16:00,2,0.725,ACTIVE,210.80,337.24,59.954,1436212804,"201051344000579","174011321042388",28.84,19.30,0,330.03,355.58,21.2,18.5,0.155,169367.6,169367.6,5362,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436212856,199681.00
07/06/2015 16:15,2,0.949,ACTIVE,209.90,339.65,59.970,1436213703,"201051344000955","174011321042388",29.24,19.50,0,327.02,351.97,28.1,25.2,0.230,168490.7,168490.7,5365,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213704,199682.00
07/06/2015 16:15,1,0.874,ACTIVE,212.4,369.88,60.00,1436213703,"040051121000195","174011321042388",25.35,18,0.199,318.33,441.69,22.0,25.2,0.048,40949.2,40952.899999988,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213705,199683.00
07/06/2015 16:15,2,0.977,ACTIVE,211.03,343.25,59.981,1436213703,"274151322000095","174011321042388",29.14,21.30,0,329.43,351.67,28.9,25.9,0.186,467806.4,467806.4,6275,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213706,199684.00
07/06/2015 16:15,2,0.953,ACTIVE,210.35,339.95,59.975,1436213703,"201051344000868","174011321042388",29.02,18.70,0,327.62,353.17,28.1,25.2,0.203,154807.0,154807.0,5372,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213707,199685.00
07/06/2015 16:15,2,0.924,ACTIVE,211.25,342.35,59.981,1436213703,"201051344000853","174011321042388",29.72,18.00,0,329.13,354.07,27.8,24.9,0.221,161073.7,161073.7,5373,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213708,199686.00
