ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 16:15,2,0.908,ACTIVE,211.25,340.25,59.986,1436213703,"201051344000582","174011321042388",29.80,19.50,0,328.22,353.47,27.5,24.6,0.208,161298.2,161298.2,5358,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213709,199687.00
07/06/2015 16:15,1,0.911,ACTIVE,213.0,343.54,60.00,1436213703,"040051121000097","174011321042388",26.55,19,0.189,316.80,441.48,24.0,23.6,0.157,39093.700000012,39097.600000012,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213710,199688.00
07/06/2015 16:15,2,0.943,ACTIVE,210.57,341.15,59.954,1436213703,"201051344000469","174011321042388",29.50,17.80,0,327.02,353.47,28.2,25.3,0.239,156350.3,156350.3,5364,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213711,199689.00
07/06/2015 16:15,2,0.932,ACTIVE,210.57,342.35,60.007,1436213703,"201051344000988","174011321042388",29.34,19.30,0,326.72,354.67,27.8,24.9,0.221,155937.7,155937.7,5364,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213712,199690.00
07/06/2015 16:15,2,0.943,ACTIVE,210.80,341.15,59.938,1436213703,"201051344001158","174011321042388",29.02,18.70,0,327.92,353.17,27.8,24.9,0.221,162021.8,162021.8,5361,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213713,199691.00
07/06/2015 16:15,2,0.938,ACTIVE,210.57,340.55,60.002,1436213703,"201051344001025","174011321042388",29.70,19.30,0,327.92,353.77,28.2,25.3,0.212,165490.5,165490.5,5356,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213714,199692.00
07/06/2015 16:15,1,0.686,ACTIVE,212.0,380.76,60.00,1436213703,"033051125000118","174011321042388",39.01,19,0.205,317.98,441.93,26.6,23.7,0.063,43513.5,43517.9,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213715,199693.00
07/06/2015 16:15,2,0.955,ACTIVE,210.57,340.85,59.970,1436213703,"201051344000569","174011321042388",29.24,18.00,0,328.52,353.77,28.3,25.4,0.243,168963.6,168963.6,5369,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213716,199694.00
07/06/2015 16:15,2,0.662,ACTIVE,211.93,404.27,59.928,1436213703,"274151322000094","174011321042388",37.99,23.00,0,333.93,431.62,25.5,22.7,0.168,352846.7,352846.7,6743,0,0,0,L,1151911521,0,121.10,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213717,199695.00
07/06/2015 16:15,1,0.927,ACTIVE,213.2,360.83,60.03,1436213703,"040051121000068","174011321042388",23.64,18,0.173,319.15,439.98,21.8,26.0,0.253,37497,37500.3,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213718,199696.00
07/06/2015 16:15,2,0.949,ACTIVE,210.57,339.65,59.981,1436213703,"201051344000458","174011321042388",29.42,19.30,0,328.52,353.47,28.4,25.4,0.230,164790.2,164790.2,5364,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213719,199697.00
07/06/2015 16:15,2,0.977,ACTIVE,211.70,341.75,59.944,1436213703,"274151322000087","174011321042388",28.65,27.50,0,327.92,351.37,28.3,25.4,0.186,423624.6,423624.6,6247,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213720,199698.00
07/06/2015 16:15,2,1.012,ACTIVE,211.03,340.25,59.949,1436213703,"274151322000052","174011321042388",28.84,21.50,0,328.82,352.57,29.6,26.6,0.194,452882.0,452882.0,6646,0,0,0,L,1151911521,0,120.65,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213721,199699.00
07/06/2015 16:15,2,0.949,ACTIVE,210.80,340.55,59.949,1436213703,"201051344001145","174011321042388",29.44,19.00,0,328.52,354.37,28.3,25.4,0.217,169951.2,169951.2,5372,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213722,199700.00
07/06/2015 16:15,2,0.934,ACTIVE,210.80,341.75,59.933,1436213703,"201051344000685","174011321042388",29.32,19.50,0,327.32,353.17,27.8,24.9,0.225,168992.2,168992.2,5376,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213723,199701.00
07/06/2015 16:15,2,0.961,ACTIVE,211.48,346.86,59.933,1436213703,"274151322000088","174011321042388",28.78,21.30,0,327.02,352.27,28.0,25.1,0.199,433920.1,433920.1,6258,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213724,199702.00
07/06/2015 16:15,2,0.953,ACTIVE,210.80,340.85,59.970,1436213703,"201051344000438","174011321042388",29.88,19.30,0,327.02,353.77,28.9,26.0,0.221,169117.1,169117.1,5358,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213725,199703.00
07/06/2015 16:15,2,0.957,ACTIVE,210.57,340.25,59.975,1436213703,"201051344001135","174011321042388",29.74,19.50,0,327.02,353.47,28.9,25.9,0.230,160447.7,160447.7,5347,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213726,199704.00
07/06/2015 16:15,2,0.998,ACTIVE,210.80,342.35,59.975,1436213703,"201051344000417","174011321042388",28.92,19.50,0,327.32,354.37,29.3,26.3,0.217,164778.2,164778.2,5357,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213727,199705.00
07/06/2015 16:15,2,0.979,ACTIVE,210.12,340.25,59.970,1436213703,"201051344000594","174011321042388",29.28,20.00,0,326.42,353.77,29.1,26.1,0.212,165201.1,165201.1,5358,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213728,199706.00
07/06/2015 16:15,2,0.988,ACTIVE,211.48,341.45,59.981,1436213703,"274151322000083","174011321042388",29.26,21.80,0,328.82,351.97,29.2,26.3,0.203,449038.0,449038.0,6665,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213729,199707.00
07/06/2015 16:15,2,0.996,ACTIVE,211.03,341.45,59.965,1436213703,"201051344000585","174011321042388",29.32,19.30,0,328.22,354.07,29.6,26.7,0.221,164223.2,164223.2,5358,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213729,199708.00
07/06/2015 16:15,2,0.996,ACTIVE,211.48,346.86,59.954,1436213703,"274151322000054","174011321042388",29.02,21.50,0,327.32,352.27,29.3,26.3,0.199,444114.0,444114.0,6246,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213730,199709.00
07/06/2015 16:15,2,0.949,ACTIVE,210.80,339.34,59.954,1436213703,"201051344001203","174011321042388",29.72,19.80,0,328.52,355.28,28.6,25.7,0.217,165357.5,165357.5,5362,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213731,199710.00
07/06/2015 16:15,2,0.969,ACTIVE,210.57,341.75,59.970,1436213703,"201051344000646","174011321042388",29.54,19.00,0,326.72,354.07,29.0,26.0,0.225,162582.0,162582.0,5353,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213732,199711.00
07/06/2015 16:15,2,0.693,ACTIVE,212.61,412.38,59.975,1436213703,"274151322000068","174011321042388",38.47,23.50,0,334.54,431.62,27.0,24.1,0.168,351935.5,351935.5,6352,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213733,199712.00
07/06/2015 16:15,2,1.043,ACTIVE,212.61,344.76,59.975,1436213703,"274151322000076","174011321042388",29.16,21.30,0,330.93,353.47,30.9,27.9,0.217,473620.0,473620.0,6647,0,0,0,L,1151911521,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213734,199713.00
07/06/2015 16:15,1,0.587,ACTIVE,212.6,381.25,60.00,1436213703,"033051125000132","174011321042388",35.11,19,0.172,316.78,439.52,20.5,15.1,0.177,32676.200000024,32679.300000024,1174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213735,199714.00
07/06/2015 16:15,1,0.708,ACTIVE,213.1,333.17,60.00,1436213703,"033051125000150","174011321042388",39.86,18,0.208,319.46,442.54,28.0,18.7,0.315,43576.100000024,43580.699999988,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213737,199715.00
07/06/2015 16:15,2,0.996,ACTIVE,210.35,340.55,59.944,1436213703,"201051344000890","174011321042388",29.64,19.50,0,327.02,354.37,29.9,26.9,0.230,166857.7,166857.7,5361,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213738,199716.00
07/06/2015 16:15,2,0.943,ACTIVE,210.57,341.15,59.981,1436213703,"201051344000900","174011321042388",29.18,18.00,0,327.02,353.77,27.9,25.1,0.221,167107.8,167107.8,5373,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213738,199717.00
07/06/2015 16:15,2,0.977,ACTIVE,211.03,342.65,59.986,1436213703,"201051344000633","174011321042388",29.34,19.00,0,327.02,355.58,29.1,26.1,0.221,156766.5,156766.5,5372,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213739,199718.00
07/06/2015 16:15,1,0.923,ACTIVE,212.7,371.84,60.00,1436213703,"040051121000185","174011321042388",25.08,18,0.171,317.37,439.82,23.0,17.2,0.065,38427.599999999,38430.899999999,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213741,199719.00
07/06/2015 16:15,2,0.986,ACTIVE,210.57,341.45,59.917,1436213703,"201051344000983","174011321042388",29.50,18.70,0,327.32,354.37,29.5,26.5,0.234,164100.2,164100.2,5373,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213741,199720.00
07/06/2015 16:15,2,0.980,ACTIVE,210.57,342.35,59.965,1436213703,"201051344000917","174011321042388",29.08,20.70,0,327.32,354.67,29.0,26.0,0.230,167315.2,167315.2,5372,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213742,199721.00
07/06/2015 16:15,1,0.986,ACTIVE,212.3,326.54,60.00,1436213703,"040051121000116","174011321042388",26.12,18,0.217,310.16,440.18,25.6,28.9,0.266,38430.600000024,38434.400000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213744,199722.00
07/06/2015 16:15,1,0.579,ACTIVE,212.6,362.65,60.00,1436213703,"033051125000135","174011321042388",35.56,19,0.157,316.32,440.41,20.5,13.1,0.067,32519.199999986,32522.30000001,919,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213745,199723.00
07/06/2015 16:15,2,0.992,ACTIVE,210.80,341.75,59.949,1436213703,"201051344000648","174011321042388",29.26,18.30,0,327.32,354.97,29.4,26.5,0.234,163114.7,163114.7,5366,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213746,199724.00
07/06/2015 16:15,2,0.996,ACTIVE,210.57,342.05,59.949,1436213703,"201051344001093","174011321042388",29.44,20.00,0,326.72,354.67,29.7,26.7,0.239,165464.1,165464.1,5364,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213747,199725.00
07/06/2015 16:15,2,0.984,ACTIVE,211.03,342.05,59.949,1436213703,"201051344000645","174011321042388",29.26,19.00,0,327.92,354.37,29.2,26.3,0.221,163657.1,163657.1,5373,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213748,199726.00
07/06/2015 16:15,2,1.020,ACTIVE,212.16,344.76,59.933,1436213703,"274151322000085","174011321042388",28.94,21.30,0,330.03,353.17,29.9,26.9,0.199,446365.0,446365.0,6649,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213748,199727.00
07/06/2015 16:15,2,0.996,ACTIVE,210.80,341.15,59.965,1436213703,"201051344000651","174011321042388",29.10,19.30,0,328.82,355.28,29.4,26.4,0.217,163033.9,163033.9,5359,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213749,199728.00
07/06/2015 16:15,2,1.002,ACTIVE,210.80,339.95,59.975,1436213703,"201051344000867","174011321042388",29.02,19.80,0,327.02,354.07,29.5,26.5,0.225,155449.9,155449.9,5377,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213750,199729.00
07/06/2015 16:15,1,1.010,ACTIVE,212.2,341.14,60.03,1436213703,"040051121000095","174011321042388",23.37,18,0.179,314.24,438.18,23.4,20.7,0.270,38021.3,38024.5,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213751,199730.00
07/06/2015 16:15,2,0.982,ACTIVE,210.35,338.74,59.959,1436213703,"201051344001230","174011321042388",29.46,19.00,0,327.02,353.17,29.3,26.4,0.217,166549.5,166549.5,5375,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213753,199731.00
07/06/2015 16:15,2,0.994,ACTIVE,211.03,342.05,59.949,1436213703,"201051344000576","174011321042388",29.28,18.30,0,326.72,355.28,29.5,26.6,0.225,162900.4,162900.4,5380,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213753,199732.00
07/06/2015 16:15,2,1.016,ACTIVE,210.57,342.35,59.959,1436213703,"201051344000579","174011321042388",29.64,19.50,0,328.22,354.97,30.5,27.5,0.239,169373.0,169373.0,5363,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436213755,199733.00
07/06/2015 16:30,2,0.887,ACTIVE,211.70,341.45,59.965,1436214603,"201051344000955","174011321042388",29.18,19.80,0,326.72,354.67,26.2,23.4,0.199,168496.5,168496.5,5366,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214604,199734.00
07/06/2015 16:30,1,0.795,ACTIVE,214.1,396.35,60.03,1436214603,"040051121000195","174011321042388",25.10,18,0.150,319.17,441.47,19.8,13.4,0.120,40952.899999988,40956.800000024,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214605,199735.00
07/06/2015 16:30,2,0.889,ACTIVE,212.83,341.75,59.949,1436214603,"274151322000095","174011321042388",29.04,21.50,0,330.93,354.07,26.1,23.3,0.172,467812.2,467812.2,6276,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214606,199736.00
07/06/2015 16:30,2,0.889,ACTIVE,211.93,341.45,59.938,1436214603,"201051344000868","174011321042388",28.61,19.00,0,326.72,355.58,25.8,23.0,0.190,154812.7,154812.7,5373,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214607,199737.00
07/06/2015 16:30,2,0.877,ACTIVE,212.61,343.55,59.965,1436214603,"201051344000853","174011321042388",28.94,18.30,0,327.92,356.18,25.8,22.9,0.203,161079.3,161079.3,5374,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214608,199738.00
07/06/2015 16:30,2,0.854,ACTIVE,212.61,342.05,59.954,1436214603,"201051344000582","174011321042388",29.22,19.80,0,328.52,355.58,25.3,22.5,0.186,161303.8,161303.8,5359,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214609,199739.00
07/06/2015 16:30,1,0.828,ACTIVE,214.6,359.30,60.03,1436214603,"040051121000097","174011321042388",26.06,19,0.168,316.20,441.55,21.4,16.4,0.110,39097.600000012,39101.800000012,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214610,199740.00
07/06/2015 16:30,2,0.871,ACTIVE,211.93,341.75,59.996,1436214603,"201051344000469","174011321042388",29.18,18.00,0,326.72,355.28,25.8,22.9,0.203,156356.0,156356.0,5365,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214611,199741.00
07/06/2015 16:30,2,0.846,ACTIVE,211.93,343.25,60.018,1436214603,"201051344000988","174011321042388",29.28,19.50,0,326.42,357.08,25.1,22.3,0.199,155943.3,155943.3,5365,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214612,199742.00
07/06/2015 16:30,2,0.857,ACTIVE,212.16,342.35,59.959,1436214603,"201051344001158","174011321042388",28.84,19.00,0,327.92,355.88,25.1,22.3,0.194,162027.4,162027.4,5362,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214613,199743.00
07/06/2015 16:30,2,0.859,ACTIVE,211.93,340.55,59.954,1436214603,"201051344001025","174011321042388",29.38,19.50,0,327.92,355.88,25.6,22.8,0.199,165496.2,165496.2,5357,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214614,199744.00
07/06/2015 16:30,1,0.604,ACTIVE,213.6,379.18,60.00,1436214603,"033051125000118","174011321042388",39.20,19,0.197,318.77,442.50,23.5,21.3,0.044,43517.9,43522.9,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214615,199745.00
07/06/2015 16:30,2,0.865,ACTIVE,212.16,342.95,59.933,1436214603,"201051344000569","174011321042388",29.16,18.70,0,327.92,356.18,25.6,22.8,0.194,168969.3,168969.3,5370,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214616,199746.00
07/06/2015 16:30,2,0.578,ACTIVE,212.83,409.98,59.949,1436214603,"274151322000094","174011321042388",38.27,23.00,0,331.53,432.22,22.4,19.7,0.146,352851.7,352851.7,6744,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214617,199747.00
07/06/2015 16:30,1,0.807,ACTIVE,214.6,335.60,60.03,1436214603,"040051121000068","174011321042388",23.66,19,0.172,318.85,440.58,19.0,22.5,0.199,37500.3,37503.9,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214618,199748.00
07/06/2015 16:30,2,0.854,ACTIVE,212.16,341.15,59.986,1436214603,"201051344000458","174011321042388",29.26,19.50,0,327.62,354.97,25.3,22.5,0.194,164795.9,164795.9,5365,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214619,199749.00
07/06/2015 16:30,2,0.852,ACTIVE,213.29,345.96,59.933,1436214603,"274151322000087","174011321042388",28.47,27.80,0,329.43,353.77,24.5,21.8,0.164,423630.1,423630.1,6248,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214621,199750.00
07/06/2015 16:30,2,0.879,ACTIVE,212.83,344.76,59.970,1436214603,"274151322000052","174011321042388",28.75,21.50,0,330.03,354.07,25.6,22.7,0.164,452887.8,452887.8,6647,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214622,199751.00
07/06/2015 16:30,2,0.846,ACTIVE,212.16,341.75,59.981,1436214603,"201051344001145","174011321042388",29.14,19.30,0,327.62,356.18,24.9,22.2,0.186,169956.8,169956.8,5373,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214622,199752.00
07/06/2015 16:30,2,0.816,ACTIVE,212.38,342.05,60.007,1436214603,"201051344000685","174011321042388",29.36,19.50,0,327.02,355.88,24.3,21.5,0.199,168997.7,168997.7,5377,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214623,199753.00
07/06/2015 16:30,2,0.840,ACTIVE,212.61,344.15,59.981,1436214603,"274151322000088","174011321042388",28.11,21.50,0,329.73,353.77,23.9,21.2,0.150,433925.5,433925.5,6259,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214624,199754.00
07/06/2015 16:30,2,0.842,ACTIVE,212.38,342.35,59.996,1436214603,"201051344000438","174011321042388",29.62,19.50,0,327.32,356.18,25.3,22.5,0.190,169122.8,169122.8,5359,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214625,199755.00
07/06/2015 16:30,2,0.852,ACTIVE,211.93,340.85,59.991,1436214603,"201051344001135","174011321042388",29.22,19.80,0,327.62,357.08,25.2,22.4,0.190,160453.4,160453.4,5348,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214626,199756.00
07/06/2015 16:30,2,0.867,ACTIVE,212.38,342.05,59.981,1436214603,"201051344000417","174011321042388",29.22,19.80,0,327.32,356.18,25.7,22.9,0.181,164784.0,164784.0,5358,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214627,199757.00
07/06/2015 16:30,2,0.859,ACTIVE,211.93,341.75,59.981,1436214603,"201051344000594","174011321042388",29.06,20.00,0,325.52,355.58,25.4,22.5,0.186,165206.8,165206.8,5359,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214628,199758.00
07/06/2015 16:30,2,0.846,ACTIVE,213.51,345.96,59.928,1436214603,"274151322000083","174011321042388",28.96,21.80,0,330.33,354.07,24.8,22.0,0.168,449043.6,449043.6,6666,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214629,199759.00
07/06/2015 16:30,2,0.879,ACTIVE,212.38,342.65,59.922,1436214603,"201051344000585","174011321042388",28.77,19.80,0,328.52,356.18,25.6,22.8,0.190,164229.0,164229.0,5359,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214630,199760.00
07/06/2015 16:30,2,0.854,ACTIVE,213.29,341.45,59.944,1436214603,"274151322000054","174011321042388",28.71,21.80,0,330.33,353.77,24.8,22.0,0.164,444119.6,444119.6,6247,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214631,199761.00
07/06/2015 16:30,2,0.838,ACTIVE,212.38,340.85,59.949,1436214603,"201051344001203","174011321042388",29.10,19.80,0,328.82,356.78,24.7,21.9,0.190,165363.0,165363.0,5363,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214632,199762.00
07/06/2015 16:30,2,0.854,ACTIVE,211.93,340.85,59.917,1436214603,"201051344000646","174011321042388",28.92,19.30,0,326.72,355.58,25.1,22.3,0.186,162587.6,162587.6,5354,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214633,199763.00
07/06/2015 16:30,2,0.596,ACTIVE,214.19,407.87,59.965,1436214603,"274151322000068","174011321042388",38.23,23.80,0,332.13,437.03,23.1,20.3,0.141,351940.7,351940.7,6353,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214634,199764.00
07/06/2015 16:30,2,0.898,ACTIVE,213.96,348.06,59.970,1436214603,"274151322000076","174011321042388",28.84,21.50,0,332.43,354.97,26.2,23.4,0.172,473625.9,473625.9,6648,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214635,199765.00
07/06/2015 16:30,1,0.511,ACTIVE,214.6,347.63,60.00,1436214603,"033051125000132","174011321042388",34.80,19,0.127,316.49,439.52,17.7,12.6,0.085,32679.300000024,32682.500000024,1176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214636,199766.00
07/06/2015 16:30,1,0.611,ACTIVE,214.2,383.93,60.03,1436214603,"033051125000150","174011321042388",39.50,19,0.177,319.94,442.27,24.0,30.1,0.042,43580.699999988,43585.800000012,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214637,199767.00
07/06/2015 16:30,2,0.867,ACTIVE,212.16,340.85,59.959,1436214603,"201051344000890","174011321042388",29.50,19.80,0,327.32,356.18,25.9,23.1,0.186,166863.5,166863.5,5362,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214638,199768.00
07/06/2015 16:30,2,0.814,ACTIVE,211.93,342.35,59.938,1436214603,"201051344000900","174011321042388",29.00,18.30,0,327.62,355.58,24.0,21.2,0.194,167113.2,167113.2,5374,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214639,199769.00
07/06/2015 16:30,2,0.850,ACTIVE,212.61,343.25,59.949,1436214603,"201051344000633","174011321042388",29.08,19.30,0,328.82,357.08,25.1,22.3,0.190,156772.1,156772.1,5373,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214640,199770.00
07/06/2015 16:30,1,0.771,ACTIVE,214.3,421.24,60.03,1436214603,"040051121000185","174011321042388",25.12,18,0.147,316.30,440.10,19.2,13.9,0.011,38430.899999999,38434.599999999,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214641,199771.00
07/06/2015 16:30,2,0.850,ACTIVE,212.16,341.45,59.991,1436214603,"201051344000983","174011321042388",29.70,19.00,0,327.92,356.18,25.6,22.8,0.199,164105.9,164105.9,5374,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214642,199772.00
07/06/2015 16:30,2,0.857,ACTIVE,212.38,342.65,59.970,1436214603,"201051344000917","174011321042388",28.88,20.70,0,326.12,355.58,25.1,22.3,0.186,167320.8,167320.8,5373,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214643,199773.00
07/06/2015 16:30,1,0.855,ACTIVE,213.9,383.98,60.00,1436214603,"040051121000116","174011321042388",25.94,18,0.168,310.28,440.11,22.0,16.9,0.032,38434.400000024,38438.800000024,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214644,199774.00
07/06/2015 16:30,1,0.510,ACTIVE,214.0,378.41,60.00,1436214603,"033051125000135","174011321042388",34.69,19,0.137,317.83,440.65,17.6,10.6,0.019,32522.30000001,32525.600000022,921,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214645,199775.00
07/06/2015 16:30,2,0.869,ACTIVE,212.16,342.35,59.986,1436214603,"201051344000648","174011321042388",29.12,18.70,0,328.22,356.18,25.6,22.8,0.186,163120.3,163120.3,5367,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214646,199776.00
07/06/2015 16:30,2,0.881,ACTIVE,212.16,342.05,59.975,1436214603,"201051344001093","174011321042388",29.22,20.00,0,327.62,355.58,26.1,23.2,0.168,165469.8,165469.8,5365,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214647,199777.00
07/06/2015 16:30,2,0.863,ACTIVE,212.38,341.75,59.970,1436214603,"201051344000645","174011321042388",29.04,19.30,0,327.62,356.18,25.4,22.6,0.199,163662.6,163662.6,5374,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214648,199778.00
07/06/2015 16:30,2,0.885,ACTIVE,213.06,346.56,59.975,1436214603,"274151322000085","174011321042388",28.73,21.50,0,330.93,354.37,25.8,23.0,0.164,446370.6,446370.6,6650,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214649,199779.00
07/06/2015 16:30,2,0.865,ACTIVE,212.16,342.35,59.944,1436214603,"201051344000651","174011321042388",29.26,19.50,0,328.22,355.88,25.7,22.9,0.190,163039.5,163039.5,5360,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214650,199780.00
07/06/2015 16:30,2,0.877,ACTIVE,212.16,341.15,59.949,1436214603,"201051344000867","174011321042388",29.02,20.00,0,328.22,355.58,25.8,23.0,0.190,155455.4,155455.4,5378,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214651,199781.00
07/06/2015 16:30,1,0.892,ACTIVE,214.2,327.38,60.03,1436214603,"040051121000095","174011321042388",23.13,18,0.161,314.49,438.67,20.5,23.3,0.252,38024.5,38028.2,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214652,199782.00
07/06/2015 16:30,2,0.871,ACTIVE,212.16,341.75,59.965,1436214603,"201051344001230","174011321042388",29.04,19.30,0,327.32,354.97,25.7,22.9,0.203,166555.1,166555.1,5376,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214653,199783.00
07/06/2015 16:30,2,0.881,ACTIVE,212.83,343.25,59.954,1436214603,"201051344000576","174011321042388",29.02,18.30,0,327.32,356.48,25.9,23.1,0.186,162905.9,162905.9,5381,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214654,199784.00
07/06/2015 16:30,2,0.896,ACTIVE,212.38,342.95,59.975,1436214603,"201051344000579","174011321042388",29.54,19.80,0,328.52,356.18,26.9,24.0,0.208,169378.8,169378.8,5364,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436214655,199785.00
07/06/2015 16:45,2,1.006,ACTIVE,211.48,341.75,59.944,1436215503,"201051344000955","174011321042388",29.36,20.00,0,329.13,357.38,29.9,27.0,0.239,168503.0,168503.0,5367,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215505,199786.00
07/06/2015 16:45,1,0.918,ACTIVE,213.8,400.76,60.03,1436215503,"040051121000195","174011321042388",25.72,19,0.138,319.17,441.94,23.5,14.5,0.019,40956.800000024,40961.500000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215506,199787.00
07/06/2015 16:45,2,1.051,ACTIVE,212.38,339.65,59.986,1436215503,"274151322000095","174011321042388",28.75,21.80,0,333.33,357.08,30.6,27.6,0.186,467818.8,467818.8,6277,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215507,199788.00
07/06/2015 16:45,2,1.000,ACTIVE,211.70,341.75,59.959,1436215503,"201051344000868","174011321042388",29.14,19.30,0,329.73,357.98,29.6,26.6,0.239,154819.1,154819.1,5374,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215508,199789.00
07/06/2015 16:45,2,0.992,ACTIVE,212.61,344.15,59.981,1436215503,"201051344000853","174011321042388",29.28,18.70,0,330.63,359.48,29.5,26.5,0.225,161085.7,161085.7,5375,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215508,199790.00
07/06/2015 16:45,2,0.994,ACTIVE,212.61,343.85,59.959,1436215503,"201051344000582","174011321042388",28.88,20.00,0,330.03,358.28,29.1,26.2,0.225,161310.1,161310.1,5360,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215509,199791.00
07/06/2015 16:45,1,0.967,ACTIVE,214.2,362.48,60.03,1436215503,"040051121000097","174011321042388",26.66,19,0.214,318.61,441.47,25.6,31.1,0.102,39101.800000012,39107.000000012,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215511,199792.00
07/06/2015 16:45,2,0.990,ACTIVE,212.16,343.55,59.996,1436215503,"201051344000469","174011321042388",29.54,18.70,0,329.43,358.28,29.7,26.7,0.243,156362.4,156362.4,5366,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215512,199793.00
07/06/2015 16:45,2,1.006,ACTIVE,212.16,343.55,59.996,1436215503,"201051344000988","174011321042388",28.82,19.80,0,329.73,359.48,29.4,26.4,0.243,155949.6,155949.6,5366,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215513,199794.00
07/06/2015 16:45,2,0.986,ACTIVE,212.38,343.55,59.970,1436215503,"201051344001158","174011321042388",29.32,19.50,0,329.73,358.28,29.3,26.4,0.243,162033.7,162033.7,5363,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215513,199795.00
07/06/2015 16:45,2,1.018,ACTIVE,211.93,342.35,60.002,1436215503,"201051344001025","174011321042388",29.00,20.00,0,330.03,358.28,29.9,26.9,0.221,165502.7,165502.7,5358,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215514,199796.00
07/06/2015 16:45,1,0.729,ACTIVE,213.4,330.14,60.03,1436215503,"033051125000118","174011321042388",39.55,19,0.245,318.40,442.19,28.7,22.6,0.305,43522.9,43528.7,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215516,199797.00
07/06/2015 16:45,2,1.004,ACTIVE,211.93,343.25,59.954,1436215503,"201051344000569","174011321042388",29.42,19.00,0,328.82,358.58,29.9,27.0,0.234,168975.7,168975.7,5371,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215517,199798.00
07/06/2015 16:45,2,0.709,ACTIVE,212.61,408.78,59.991,1436215503,"274151322000094","174011321042388",38.11,23.50,0,333.93,438.83,27.3,24.4,0.177,352857.4,352857.4,6745,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215518,199799.00
07/06/2015 16:45,1,0.982,ACTIVE,214.0,342.80,60.03,1436215503,"040051121000068","174011321042388",23.73,19,0.193,320.22,440.68,23.2,27.3,0.147,37503.9,37508.3,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215519,199800.00
07/06/2015 16:45,2,1.016,ACTIVE,211.93,342.35,59.944,1436215503,"201051344000458","174011321042388",29.08,19.80,0,330.03,357.68,30.0,27.0,0.234,164802.3,164802.3,5366,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215520,199801.00
07/06/2015 16:45,2,1.021,ACTIVE,212.61,345.06,59.996,1436215503,"274151322000087","174011321042388",28.82,28.30,0,332.13,356.48,29.9,26.9,0.194,423636.4,423636.4,6249,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215521,199802.00
07/06/2015 16:45,2,1.064,ACTIVE,213.06,349.26,59.991,1436215503,"274151322000052","174011321042388",28.98,22.00,0,333.03,357.08,31.2,28.2,0.194,452894.4,452894.4,6648,0,0,0,L,1151911521,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215522,199803.00
07/06/2015 16:45,2,1.012,ACTIVE,212.16,344.15,59.949,1436215503,"201051344001145","174011321042388",29.22,19.50,0,330.33,358.88,30.0,27.0,0.225,169963.2,169963.2,5374,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215523,199804.00
07/06/2015 16:45,2,0.994,ACTIVE,212.38,344.45,59.991,1436215503,"201051344000685","174011321042388",29.14,19.80,0,329.43,357.68,29.4,26.4,0.252,169003.9,169003.9,5378,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215524,199805.00
07/06/2015 16:45,2,1.012,ACTIVE,212.38,344.45,59.954,1436215503,"274151322000088","174011321042388",28.88,21.80,0,331.83,356.78,29.6,26.7,0.199,433931.7,433931.7,6260,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215525,199806.00
07/06/2015 16:45,2,1.016,ACTIVE,212.16,343.55,59.965,1436215503,"201051344000438","174011321042388",29.56,19.80,0,330.03,358.28,30.5,27.5,0.225,169129.3,169129.3,5360,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215526,199807.00
07/06/2015 16:45,2,1.035,ACTIVE,211.93,342.95,59.981,1436215503,"201051344001135","174011321042388",29.04,20.00,0,329.43,357.38,30.5,27.5,0.225,160459.9,160459.9,5349,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215527,199808.00
07/06/2015 16:45,2,1.043,ACTIVE,212.38,344.15,59.981,1436215503,"201051344000417","174011321042388",29.26,20.00,0,330.03,357.98,30.9,27.9,0.243,164790.6,164790.6,5359,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215528,199809.00
07/06/2015 16:45,2,1.035,ACTIVE,211.48,344.15,59.970,1436215503,"201051344000594","174011321042388",29.24,20.30,0,327.32,357.68,30.7,27.7,0.239,165213.4,165213.4,5360,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215529,199810.00
07/06/2015 16:45,2,1.051,ACTIVE,213.06,342.95,59.996,1436215503,"274151322000083","174011321042388",29.04,22.30,0,333.33,357.08,30.9,27.9,0.217,449050.1,449050.1,6667,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215529,199811.00
07/06/2015 16:45,2,1.053,ACTIVE,212.38,344.76,59.949,1436215503,"201051344000585","174011321042388",29.18,20.30,0,329.73,358.28,31.1,28.1,0.247,164235.6,164235.6,5360,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215530,199812.00
07/06/2015 16:45,2,1.062,ACTIVE,212.38,343.85,59.981,1436215503,"274151322000054","174011321042388",28.77,22.30,0,331.23,357.38,30.9,27.9,0.212,444126.1,444126.1,6248,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215531,199813.00
07/06/2015 16:45,2,1.027,ACTIVE,212.16,343.25,60.007,1436215503,"201051344001203","174011321042388",29.12,20.30,0,330.33,358.88,30.3,27.4,0.247,165369.4,165369.4,5364,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215532,199814.00
07/06/2015 16:45,2,1.025,ACTIVE,211.70,344.15,59.933,1436215503,"201051344000646","174011321042388",29.34,19.80,0,327.92,357.38,30.5,27.5,0.247,162594.0,162594.0,5355,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215533,199815.00
07/06/2015 16:45,2,0.732,ACTIVE,213.96,414.49,59.991,1436215503,"274151322000068","174011321042388",38.61,24.30,0,333.33,443.64,29.1,26.1,0.186,351946.6,351946.6,6354,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215534,199816.00
07/06/2015 16:45,2,1.086,ACTIVE,212.61,348.96,59.991,1436215503,"274151322000076","174011321042388",29.72,22.00,0,334.84,358.58,32.7,29.7,0.225,473632.7,473632.7,6649,0,0,0,L,1151911521,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215535,199817.00
07/06/2015 16:45,1,0.631,ACTIVE,213.9,390.16,60.00,1436215503,"033051125000132","174011321042388",34.87,19,0.164,318.04,439.97,21.9,16.5,0.027,32682.500000024,32686.400000024,1178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215536,199818.00
07/06/2015 16:45,1,0.763,ACTIVE,213.9,359.11,60.03,1436215503,"033051125000150","174011321042388",39.38,19,0.223,320.28,443.49,29.9,30.2,0.194,43585.800000012,43591.900000036,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215537,199819.00
07/06/2015 16:45,2,1.062,ACTIVE,211.70,343.25,59.975,1436215503,"201051344000890","174011321042388",29.18,20.00,0,330.03,357.38,31.4,28.4,0.243,166870.1,166870.1,5363,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215538,199820.00
07/06/2015 16:45,2,0.986,ACTIVE,211.70,344.15,59.991,1436215503,"201051344000900","174011321042388",29.52,18.70,0,329.43,357.08,29.6,26.6,0.243,167119.3,167119.3,5375,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215539,199821.00
07/06/2015 16:45,2,1.033,ACTIVE,212.16,345.66,59.965,1436215503,"201051344000633","174011321042388",29.16,19.80,0,330.03,358.88,30.5,27.5,0.252,156778.5,156778.5,5374,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215540,199822.00
07/06/2015 16:45,1,0.875,ACTIVE,213.8,371.15,60.00,1436215503,"040051121000185","174011321042388",27.07,18,0.178,317.53,440.23,23.5,25.6,0.049,38434.599999999,38438.899999999,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215541,199823.00
07/06/2015 16:45,2,1.049,ACTIVE,211.70,343.85,59.938,1436215503,"201051344000983","174011321042388",29.20,19.30,0,328.22,358.28,31.1,28.0,0.243,164112.4,164112.4,5375,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215542,199824.00
07/06/2015 16:45,2,1.023,ACTIVE,212.16,344.15,59.986,1436215503,"201051344000917","174011321042388",29.44,21.00,0,327.92,357.68,30.6,27.6,0.243,167327.1,167327.1,5374,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215543,199825.00
07/06/2015 16:45,1,1.036,ACTIVE,213.4,339.48,60.03,1436215503,"040051121000116","174011321042388",26.17,18,0.210,311.47,440.14,27.0,21.7,0.254,38438.800000024,38443.800000024,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215545,199826.00
07/06/2015 16:45,1,0.618,ACTIVE,213.9,346.01,60.03,1436215503,"033051125000135","174011321042388",35.05,20,0.167,319.87,440.56,21.5,25.5,0.258,32525.600000022,32529.499999998,923,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215546,199827.00
07/06/2015 16:45,2,1.049,ACTIVE,212.16,343.85,59.996,1436215503,"201051344000648","174011321042388",29.02,19.00,0,330.63,358.58,30.9,27.9,0.247,163126.8,163126.8,5368,0,0,0,L,1122011218,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215547,199828.00
07/06/2015 16:45,2,1.053,ACTIVE,211.93,343.85,59.981,1436215503,"201051344001093","174011321042388",29.30,20.70,0,329.43,358.28,31.3,28.3,0.243,165476.3,165476.3,5366,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215548,199829.00
07/06/2015 16:45,2,1.029,ACTIVE,212.38,343.85,59.996,1436215503,"201051344000645","174011321042388",29.40,19.80,0,330.33,358.58,30.6,27.7,0.239,163669.0,163669.0,5375,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215549,199830.00
07/06/2015 16:45,2,1.076,ACTIVE,212.38,343.85,59.970,1436215503,"274151322000085","174011321042388",28.75,22.00,0,334.24,356.48,31.4,28.4,0.208,446377.1,446377.1,6651,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215550,199831.00
