ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 16:45,2,1.045,ACTIVE,212.16,343.85,59.991,1436215503,"201051344000651","174011321042388",29.16,19.80,0,330.03,357.98,30.9,27.9,0.239,163045.9,163045.9,5361,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215551,199832.00
07/06/2015 16:45,2,1.053,ACTIVE,212.16,343.55,59.991,1436215503,"201051344000867","174011321042388",29.04,20.30,0,329.13,357.38,31.0,28.0,0.239,155461.9,155461.9,5379,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215551,199833.00
07/06/2015 16:45,1,1.050,ACTIVE,213.5,358.50,60.03,1436215503,"040051121000095","174011321042388",23.48,18,0.193,315.26,438.42,24.5,27.0,0.072,38028.2,38032.4,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215553,199834.00
07/06/2015 16:45,2,1.039,ACTIVE,211.93,343.55,59.938,1436215503,"201051344001230","174011321042388",29.08,19.50,0,328.22,356.48,30.7,27.7,0.247,166561.4,166561.4,5377,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215554,199835.00
07/06/2015 16:45,2,1.047,ACTIVE,212.38,345.66,59.965,1436215503,"201051344000576","174011321042388",28.96,19.00,0,330.33,358.88,30.7,27.7,0.247,162912.4,162912.4,5382,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215555,199836.00
07/06/2015 16:45,2,1.072,ACTIVE,211.93,344.45,59.991,1436215503,"201051344000579","174011321042388",29.16,20.30,0,330.63,358.28,31.7,28.7,0.243,169385.4,169385.4,5365,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436215555,199837.00
07/06/2015 17:00,2,0.623,ACTIVE,211.48,337.24,59.970,1436216403,"201051344000955","174011321042388",29.06,20.00,0,328.22,356.78,18.4,15.8,0.128,168508.6,168508.6,5368,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216405,199838.00
07/06/2015 17:00,1,0.536,ACTIVE,213.8,416.35,60.03,1436216403,"040051121000195","174011321042388",23.88,19,0.000,317.67,441.77,12.7,13.5,0.000,40961.500000012,40965.399999988,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216406,199839.00
07/06/2015 17:00,2,0.605,ACTIVE,212.83,341.45,59.996,1436216403,"274151322000095","174011321042388",28.21,22.00,0,333.63,356.18,17.3,14.8,0.110,467824.3,467824.3,6278,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216407,199840.00
07/06/2015 17:00,2,0.619,ACTIVE,211.48,337.24,59.986,1436216403,"201051344000868","174011321042388",28.29,19.50,0,327.92,357.38,17.8,15.3,0.119,154824.6,154824.6,5375,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216408,199841.00
07/06/2015 17:00,2,0.604,ACTIVE,212.38,338.44,59.959,1436216403,"201051344000853","174011321042388",28.98,19.00,0,330.93,358.58,17.8,15.2,0.119,161091.1,161091.1,5376,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216409,199842.00
07/06/2015 17:00,2,0.605,ACTIVE,212.61,338.44,59.965,1436216403,"201051344000582","174011321042388",28.45,20.30,0,330.33,357.98,17.4,14.9,0.115,161315.4,161315.4,5361,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216409,199843.00
07/06/2015 17:00,1,0.557,ACTIVE,213.6,418.01,60.03,1436216403,"040051121000097","174011321042388",25.78,19,0.027,318.57,441.31,14.3,4.2,0.000,39107.000000012,39111.100000012,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216411,199844.00
07/06/2015 17:00,2,0.615,ACTIVE,211.93,337.84,59.970,1436216403,"201051344000469","174011321042388",28.82,18.70,0,329.73,357.38,18.0,15.4,0.137,156367.9,156367.9,5367,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216413,199845.00
07/06/2015 17:00,2,0.596,ACTIVE,211.93,338.44,59.949,1436216403,"201051344000988","174011321042388",28.63,20.00,0,329.73,358.88,17.3,14.8,0.137,155955.0,155955.0,5367,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216414,199846.00
07/06/2015 17:00,2,0.594,ACTIVE,211.93,337.54,59.965,1436216403,"201051344001158","174011321042388",28.71,19.80,0,330.03,357.38,17.3,14.8,0.124,162039.0,162039.0,5364,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216415,199847.00
07/06/2015 17:00,2,0.617,ACTIVE,211.70,336.34,60.002,1436216403,"201051344001025","174011321042388",28.41,20.30,0,330.03,357.98,17.8,15.2,0.124,165508.2,165508.2,5359,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216415,199848.00
07/06/2015 17:00,1,0.414,ACTIVE,213.9,375.25,60.00,1436216403,"033051125000118","174011321042388",38.45,19,0.145,319.65,441.45,15.8,12.0,0.021,43528.7,43533.5,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216417,199849.00
07/06/2015 17:00,2,0.607,ACTIVE,211.93,337.54,59.991,1436216403,"201051344000569","174011321042388",29.00,19.30,0,329.73,358.28,17.9,15.3,0.119,168981.2,168981.2,5372,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216418,199850.00
07/06/2015 17:00,2,0.369,ACTIVE,213.29,418.70,59.986,1436216403,"274151322000094","174011321042388",39.42,23.80,0,333.63,431.02,14.8,12.4,0.084,352862.2,352862.2,6746,0,0,0,L,1151911521,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216419,199851.00
07/06/2015 17:00,1,0.564,ACTIVE,213.9,396.88,60.03,1436216403,"040051121000068","174011321042388",22.90,19,0.136,318.97,440.78,12.8,13.7,0.000,37508.3,37511.8,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216420,199852.00
07/06/2015 17:00,2,0.615,ACTIVE,211.93,336.94,59.954,1436216403,"201051344000458","174011321042388",28.57,20.00,0,329.13,357.38,17.9,15.3,0.137,164807.7,164807.7,5367,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216421,199853.00
07/06/2015 17:00,2,0.600,ACTIVE,213.06,340.25,59.981,1436216403,"274151322000087","174011321042388",27.53,28.50,0,333.33,355.88,16.7,14.2,0.102,423641.7,423641.7,6250,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216422,199854.00
07/06/2015 17:00,2,0.609,ACTIVE,213.29,339.65,59.981,1436216403,"274151322000052","174011321042388",28.39,22.30,0,332.13,356.78,17.5,15.0,0.115,452900.0,452900.0,6649,0,0,0,L,1151911521,0,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216422,199855.00
07/06/2015 17:00,2,0.600,ACTIVE,212.61,337.84,59.986,1436216403,"201051344001145","174011321042388",28.55,19.80,0,330.63,358.58,17.4,14.9,0.110,169968.6,169968.6,5375,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216423,199856.00
07/06/2015 17:00,2,0.574,ACTIVE,212.61,338.14,59.986,1436216403,"201051344000685","174011321042388",28.90,20.00,0,330.33,358.28,16.9,14.4,0.124,169009.2,169009.2,5379,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216424,199857.00
07/06/2015 17:00,2,0.576,ACTIVE,212.83,339.04,59.959,1436216403,"274151322000088","174011321042388",27.65,22.00,0,331.83,355.88,16.1,13.6,0.097,433936.9,433936.9,6261,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216425,199858.00
07/06/2015 17:00,2,0.604,ACTIVE,212.38,337.84,59.986,1436216403,"201051344000438","174011321042388",28.98,20.00,0,330.03,358.28,17.8,15.2,0.115,169134.8,169134.8,5361,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216426,199859.00
07/06/2015 17:00,2,0.607,ACTIVE,211.93,336.04,59.959,1436216403,"201051344001135","174011321042388",28.92,20.30,0,329.43,357.68,17.8,15.3,0.110,160465.3,160465.3,5350,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216427,199860.00
07/06/2015 17:00,2,0.625,ACTIVE,212.38,338.14,59.975,1436216403,"201051344000417","174011321042388",28.98,20.30,0,330.33,357.98,18.4,15.8,0.119,164796.1,164796.1,5360,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216428,199861.00
07/06/2015 17:00,2,0.615,ACTIVE,211.93,338.14,59.954,1436216403,"201051344000594","174011321042388",28.73,20.70,0,326.12,358.58,18.0,15.4,0.137,165218.9,165218.9,5361,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216429,199862.00
07/06/2015 17:00,2,0.580,ACTIVE,213.29,337.54,59.981,1436216403,"274151322000083","174011321042388",28.53,22.30,0,332.13,356.48,16.8,14.3,0.106,449055.4,449055.4,6668,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216430,199863.00
07/06/2015 17:00,2,0.631,ACTIVE,212.38,338.74,59.986,1436216403,"201051344000585","174011321042388",28.59,20.70,0,330.03,358.58,18.3,15.8,0.124,164241.2,164241.2,5361,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216431,199864.00
07/06/2015 17:00,2,0.596,ACTIVE,213.29,340.55,59.981,1436216403,"274151322000054","174011321042388",27.83,22.30,0,332.73,356.78,16.8,14.3,0.110,444131.5,444131.5,6249,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216432,199865.00
07/06/2015 17:00,2,0.602,ACTIVE,212.38,337.54,59.970,1436216403,"201051344001203","174011321042388",28.49,20.30,0,329.73,359.18,17.4,14.9,0.119,165374.8,165374.8,5365,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216433,199866.00
07/06/2015 17:00,2,0.602,ACTIVE,211.93,337.84,59.986,1436216403,"201051344000646","174011321042388",28.92,20.00,0,329.43,358.58,17.6,15.1,0.128,162599.4,162599.4,5356,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216434,199867.00
07/06/2015 17:00,2,0.408,ACTIVE,214.19,402.77,59.954,1436216403,"274151322000068","174011321042388",37.87,24.50,0,333.93,437.93,15.8,13.3,0.088,351951.5,351951.5,6355,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216435,199868.00
07/06/2015 17:00,2,0.607,ACTIVE,213.74,342.95,59.996,1436216403,"274151322000076","174011321042388",28.67,22.00,0,334.54,357.38,17.6,15.1,0.106,473638.3,473638.3,6650,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216436,199869.00
07/06/2015 17:00,1,0.347,ACTIVE_NO_POWER,214.1,416.91,60.00,1436216403,"033051125000132","174011321042388",34.31,19,0.000,319.24,439.51,11.8,0.0,0.000,32686.400000024,32689.500000024,1180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216437,199870.00
07/06/2015 17:00,1,0.417,ACTIVE,214.2,369.60,60.03,1436216403,"033051125000150","174011321042388",38.66,19,0.154,321.62,443.53,16.0,11.9,0.036,43591.900000036,43596.699999988,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216438,199871.00
07/06/2015 17:00,2,0.619,ACTIVE,211.93,336.64,59.986,1436216403,"201051344000890","174011321042388",28.86,20.30,0,330.03,358.28,18.1,15.5,0.106,166875.7,166875.7,5364,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216439,199872.00
07/06/2015 17:00,2,0.562,ACTIVE,212.16,337.84,59.970,1436216403,"201051344000900","174011321042388",28.49,18.70,0,329.73,357.68,16.3,13.8,0.106,167124.4,167124.4,5376,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216440,199873.00
07/06/2015 17:00,2,0.600,ACTIVE,212.61,339.34,59.954,1436216403,"201051344000633","174011321042388",28.55,19.80,0,330.33,359.78,17.4,14.8,0.128,156783.8,156783.8,5375,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216441,199874.00
07/06/2015 17:00,1,0.540,ACTIVE_NO_POWER,214.2,421.38,60.00,1436216403,"040051121000185","174011321042388",23.28,18,0.000,316.96,439.82,12.5,0.0,0.000,38438.899999999,38442.399999999,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216442,199875.00
07/06/2015 17:00,2,0.617,ACTIVE,212.38,337.54,59.965,1436216403,"201051344000983","174011321042388",28.29,19.30,0,329.43,357.98,17.7,15.2,0.115,164117.8,164117.8,5376,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216443,199876.00
07/06/2015 17:00,2,0.592,ACTIVE,212.38,338.74,59.970,1436216403,"201051344000917","174011321042388",28.78,21.30,0,328.82,358.28,17.3,14.8,0.119,167332.4,167332.4,5375,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216444,199877.00
07/06/2015 17:00,1,0.577,ACTIVE,213.9,387.02,60.03,1436216403,"040051121000116","174011321042388",25.38,18,0.153,312.67,440.06,14.5,15.3,0.003,38443.800000024,38447.700000024,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216445,199878.00
07/06/2015 17:00,1,0.340,ACTIVE_NO_POWER,214.0,427.37,60.03,1436216403,"033051125000135","174011321042388",33.50,19,0.000,320.29,440.43,11.3,0.0,0.000,32529.499999998,32532.499999998,925,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216447,199879.00
07/06/2015 17:00,2,0.605,ACTIVE,212.16,337.24,59.970,1436216403,"201051344000648","174011321042388",28.77,19.00,0,331.23,359.78,17.7,15.2,0.124,163132.1,163132.1,5369,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216448,199880.00
07/06/2015 17:00,2,0.613,ACTIVE,212.16,338.74,59.991,1436216403,"201051344001093","174011321042388",28.71,20.70,0,329.13,358.88,17.9,15.3,0.119,165481.8,165481.8,5367,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216449,199881.00
07/06/2015 17:00,2,0.582,ACTIVE,212.38,338.44,59.991,1436216403,"201051344000645","174011321042388",28.96,19.80,0,330.63,358.58,17.1,14.6,0.119,163674.3,163674.3,5376,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216450,199882.00
07/06/2015 17:00,2,0.598,ACTIVE,213.06,342.35,59.970,1436216403,"274151322000085","174011321042388",27.71,22.30,0,333.93,356.18,16.8,14.3,0.097,446382.4,446382.4,6652,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216450,199883.00
07/06/2015 17:00,2,0.596,ACTIVE,212.38,337.84,59.996,1436216403,"201051344000651","174011321042388",28.78,20.00,0,330.03,357.68,17.4,14.9,0.119,163051.2,163051.2,5362,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216451,199884.00
07/06/2015 17:00,2,0.602,ACTIVE,212.16,336.94,59.970,1436216403,"201051344000867","174011321042388",28.67,20.30,0,329.73,358.88,17.5,14.9,0.124,155467.2,155467.2,5380,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216452,199885.00
07/06/2015 17:00,1,0.624,ACTIVE,214.2,340.91,60.03,1436216403,"040051121000095","174011321042388",22.16,18,0.144,316.39,438.46,13.7,15.0,0.086,38032.4,38035.8,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216453,199886.00
07/06/2015 17:00,2,0.590,ACTIVE,212.16,337.54,59.928,1436216403,"201051344001230","174011321042388",28.94,19.80,0,329.43,357.68,17.3,14.8,0.124,166566.7,166566.7,5378,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216454,199887.00
07/06/2015 17:00,2,0.596,ACTIVE,212.61,339.04,59.965,1436216403,"201051344000576","174011321042388",28.73,19.00,0,330.33,359.48,17.4,14.9,0.110,162917.6,162917.6,5383,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216455,199888.00
07/06/2015 17:00,2,0.629,ACTIVE,212.16,338.14,60.002,1436216403,"201051344000579","174011321042388",28.61,20.30,0,330.63,358.88,18.2,15.7,0.115,169390.9,169390.9,5366,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436216456,199889.00
07/06/2015 17:15,2,0.752,ACTIVE,210.80,338.44,59.954,1436217304,"201051344000955","174011321042388",28.90,20.30,0,317.40,349.56,22.1,19.4,0.177,168513.1,168513.1,5369,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217305,199890.00
07/06/2015 17:15,1,0.660,ACTIVE,212.8,337.73,60.03,1436217304,"040051121000195","174011321042388",24.45,18,0.132,312.07,441.11,16.0,7.9,0.185,40965.399999988,40968.2,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217306,199891.00
07/06/2015 17:15,2,0.744,ACTIVE,212.16,339.95,59.981,1436217304,"274151322000095","174011321042388",28.51,22.30,0,320.41,350.47,21.4,18.8,0.141,467828.6,467828.6,6279,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217307,199892.00
07/06/2015 17:15,2,0.746,ACTIVE,211.25,338.44,59.981,1436217304,"201051344000868","174011321042388",28.78,19.30,0,317.40,350.77,21.8,19.1,0.159,154829.0,154829.0,5376,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217308,199893.00
07/06/2015 17:15,2,0.725,ACTIVE,211.93,340.25,59.981,1436217304,"201051344000853","174011321042388",29.40,19.00,0,319.21,351.07,21.6,18.9,0.159,161095.5,161095.5,5377,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217309,199894.00
07/06/2015 17:15,2,0.738,ACTIVE,211.93,340.85,59.991,1436217304,"201051344000582","174011321042388",28.27,20.30,0,316.80,350.47,21.2,18.5,0.150,161319.7,161319.7,5362,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217310,199895.00
07/06/2015 17:15,1,0.689,ACTIVE,212.8,395.09,60.00,1436217304,"040051121000097","174011321042388",26.06,19,0.137,311.24,440.82,17.8,14.2,0.007,39111.100000012,39114.300000012,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217311,199896.00
07/06/2015 17:15,2,0.746,ACTIVE,211.25,339.65,59.981,1436217304,"201051344000469","174011321042388",29.00,18.70,0,317.10,350.47,21.9,19.3,0.168,156372.3,156372.3,5368,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217312,199897.00
07/06/2015 17:15,2,0.730,ACTIVE,211.25,339.34,59.996,1436217304,"201051344000988","174011321042388",28.77,20.00,0,316.80,351.67,21.3,18.6,0.159,155959.2,155959.2,5368,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217313,199898.00
07/06/2015 17:15,2,0.725,ACTIVE,211.25,338.44,59.981,1436217304,"201051344001158","174011321042388",29.02,19.50,0,317.10,350.47,21.4,18.7,0.150,162043.3,162043.3,5365,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217314,199899.00
07/06/2015 17:15,2,0.746,ACTIVE,211.48,339.04,60.002,1436217304,"201051344001025","174011321042388",28.90,20.00,0,316.50,350.77,21.9,19.2,0.159,165512.5,165512.5,5360,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217315,199900.00
07/06/2015 17:15,1,0.518,ACTIVE,213.4,382.53,60.00,1436217304,"033051125000118","174011321042388",38.36,19,0.158,312.58,441.47,19.8,16.0,0.030,43533.5,43537.3,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217316,199901.00
07/06/2015 17:15,2,0.738,ACTIVE,211.48,339.95,60.002,1436217304,"201051344000569","174011321042388",29.36,19.00,0,318.30,350.77,22.0,19.3,0.172,168985.6,168985.6,5373,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217317,199902.00
07/06/2015 17:15,2,0.486,ACTIVE,212.38,409.38,59.970,1436217304,"274151322000094","174011321042388",38.51,24.00,0,334.84,429.22,19.0,16.4,0.119,352865.9,352865.9,6747,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217318,199903.00
07/06/2015 17:15,1,0.700,ACTIVE,213.5,360.09,60.03,1436217304,"040051121000068","174011321042388",23.18,19,0.150,310.01,439.77,16.1,15.3,0.046,37511.8,37514.5,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217319,199904.00
07/06/2015 17:15,2,0.736,ACTIVE,211.48,338.74,60.023,1436217304,"201051344000458","174011321042388",29.32,19.80,0,317.70,349.86,21.9,19.2,0.168,164812.1,164812.1,5368,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217320,199905.00
07/06/2015 17:15,2,0.730,ACTIVE,212.83,345.06,59.981,1436217304,"274151322000087","174011321042388",28.33,28.50,0,320.11,350.17,21.0,18.3,0.137,423645.9,423645.9,6251,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217321,199906.00
07/06/2015 17:15,2,0.760,ACTIVE,212.16,342.05,59.959,1436217304,"274151322000052","174011321042388",28.59,22.30,0,319.51,350.77,21.9,19.3,0.133,452904.4,452904.4,6650,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217322,199907.00
07/06/2015 17:15,2,0.736,ACTIVE,211.70,339.34,59.991,1436217304,"201051344001145","174011321042388",28.94,19.80,0,318.91,351.07,21.6,19.0,0.159,169972.9,169972.9,5376,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217323,199908.00
07/06/2015 17:15,2,0.723,ACTIVE,211.93,340.25,59.996,1436217304,"201051344000685","174011321042388",28.77,20.00,0,316.50,350.17,21.1,18.4,0.168,169013.3,169013.3,5380,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217324,199909.00
07/06/2015 17:15,2,0.729,ACTIVE,212.16,342.65,59.944,1436217304,"274151322000088","174011321042388",27.77,22.00,0,319.51,350.47,20.5,17.9,0.133,433940.9,433940.9,6262,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217325,199910.00
07/06/2015 17:15,2,0.750,ACTIVE,211.70,340.55,59.975,1436217304,"201051344000438","174011321042388",28.92,20.00,0,316.80,350.47,22.0,19.3,0.159,169139.2,169139.2,5362,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217325,199911.00
07/06/2015 17:15,2,0.760,ACTIVE,211.48,338.74,60.002,1436217304,"201051344001135","174011321042388",28.73,20.30,0,317.40,349.86,22.1,19.4,0.159,160469.7,160469.7,5351,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217326,199912.00
07/06/2015 17:15,2,0.773,ACTIVE,211.70,340.85,59.975,1436217304,"201051344000417","174011321042388",28.78,20.30,0,317.10,350.77,22.6,19.9,0.168,164800.6,164800.6,5361,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217327,199913.00
07/06/2015 17:15,2,0.760,ACTIVE,211.03,339.04,59.975,1436217304,"201051344000594","174011321042388",29.04,20.70,0,316.80,350.17,22.4,19.7,0.164,165223.3,165223.3,5362,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217328,199914.00
07/06/2015 17:15,2,0.738,ACTIVE,212.83,343.85,59.996,1436217304,"274151322000083","174011321042388",28.57,22.50,0,319.81,350.77,21.4,18.7,0.146,449059.6,449059.6,6669,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217329,199915.00
07/06/2015 17:15,2,0.762,ACTIVE,211.93,340.55,59.965,1436217304,"201051344000585","174011321042388",29.28,20.70,0,317.10,350.47,22.6,19.9,0.177,164245.7,164245.7,5362,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217330,199916.00
07/06/2015 17:15,2,0.740,ACTIVE,213.06,342.35,59.959,1436217304,"274151322000054","174011321042388",28.53,22.50,0,319.51,350.77,21.4,18.8,0.141,444135.7,444135.7,6250,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217331,199917.00
07/06/2015 17:15,2,0.752,ACTIVE,211.70,339.95,59.996,1436217304,"201051344001203","174011321042388",28.51,20.30,0,318.00,351.37,21.8,19.1,0.150,165379.1,165379.1,5366,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217332,199918.00
07/06/2015 17:15,2,0.748,ACTIVE,211.25,340.25,59.981,1436217304,"201051344000646","174011321042388",28.94,20.00,0,315.90,350.17,22.0,19.3,0.172,162603.8,162603.8,5357,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217333,199919.00
07/06/2015 17:15,2,0.520,ACTIVE,213.06,407.57,59.981,1436217304,"274151322000068","174011321042388",38.01,24.50,0,336.64,425.31,20.0,17.4,0.124,351955.4,351955.4,6356,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217334,199920.00
07/06/2015 17:15,2,0.768,ACTIVE,213.06,343.85,59.965,1436217304,"274151322000076","174011321042388",29.00,22.30,0,321.91,351.67,22.6,19.9,0.150,473642.8,473642.8,6651,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217335,199921.00
07/06/2015 17:15,1,0.449,ACTIVE,213.6,365.91,60.03,1436217304,"033051125000132","174011321042388",34.03,19,0.144,310.61,439.54,15.2,11.6,0.023,32689.500000024,32692.000000024,1182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217336,199922.00
07/06/2015 17:15,1,0.528,ACTIVE,212.9,366.99,60.03,1436217304,"033051125000150","174011321042388",39.18,19,0.171,312.06,442.06,20.6,17.1,0.071,43596.699999988,43600.5,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217338,199923.00
07/06/2015 17:15,2,0.768,ACTIVE,211.25,338.74,59.981,1436217304,"201051344000890","174011321042388",29.14,20.30,0,317.10,350.77,22.7,20.0,0.164,166880.2,166880.2,5365,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217339,199924.00
07/06/2015 17:15,2,0.711,ACTIVE,211.48,340.25,60.002,1436217304,"201051344000900","174011321042388",29.00,18.70,0,316.50,349.86,20.9,18.3,0.172,167128.4,167128.4,5377,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217340,199925.00
07/06/2015 17:15,2,0.738,ACTIVE,211.70,341.15,59.981,1436217304,"201051344000633","174011321042388",29.34,19.80,0,318.00,351.67,22.0,19.3,0.168,156788.2,156788.2,5376,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217341,199926.00
07/06/2015 17:15,1,0.664,ACTIVE,213.3,367.71,60.03,1436217304,"040051121000185","174011321042388",24.91,18,0.146,311.06,439.13,16.4,11.4,0.026,38442.399999999,38444.999999999,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217343,199927.00
07/06/2015 17:15,2,0.746,ACTIVE,211.48,339.34,59.986,1436217304,"201051344000983","174011321042388",29.60,19.30,0,318.30,350.47,22.4,19.7,0.168,164122.3,164122.3,5377,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217343,199928.00
07/06/2015 17:15,2,0.738,ACTIVE,211.48,339.34,60.002,1436217304,"201051344000917","174011321042388",29.12,21.30,0,317.10,350.17,21.8,19.1,0.177,167336.7,167336.7,5376,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217344,199929.00
07/06/2015 17:15,1,0.738,ACTIVE,213.4,320.25,60.03,1436217304,"040051121000116","174011321042388",25.52,18,0.164,307.24,439.54,18.7,10.6,0.239,38447.700000024,38450.800000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217346,199930.00
07/06/2015 17:15,1,0.417,ACTIVE,213.1,419.04,60.00,1436217304,"033051125000135","174011321042388",35.40,19,0.019,311.75,440.63,14.7,14.5,0.035,32532.499999998,32535.100000022,927,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217347,199931.00
07/06/2015 17:15,2,0.758,ACTIVE,211.48,339.04,60.002,1436217304,"201051344000648","174011321042388",29.10,18.70,0,317.40,351.07,22.4,19.6,0.164,163136.5,163136.5,5370,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217348,199932.00
07/06/2015 17:15,2,0.756,ACTIVE,211.25,339.95,59.970,1436217304,"201051344001093","174011321042388",29.32,21.00,0,317.40,350.17,22.4,19.7,0.150,165486.2,165486.2,5368,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217349,199933.00
07/06/2015 17:15,2,0.750,ACTIVE,211.70,339.95,60.007,1436217304,"201051344000645","174011321042388",28.90,19.50,0,318.00,350.47,22.0,19.3,0.168,163678.6,163678.6,5377,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217350,199934.00
07/06/2015 17:15,2,0.756,ACTIVE,212.38,343.85,59.991,1436217304,"274151322000085","174011321042388",28.31,22.30,0,321.91,350.47,21.8,19.1,0.133,446386.7,446386.7,6653,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217350,199935.00
07/06/2015 17:15,2,0.760,ACTIVE,211.25,339.04,59.991,1436217304,"201051344000651","174011321042388",28.67,20.00,0,318.30,350.17,22.1,19.4,0.164,163055.6,163055.6,5363,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217351,199936.00
07/06/2015 17:15,2,0.758,ACTIVE,211.48,339.34,59.975,1436217304,"201051344000867","174011321042388",29.00,20.00,0,317.70,350.17,22.3,19.6,0.164,155471.6,155471.6,5381,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217352,199937.00
07/06/2015 17:15,1,0.768,ACTIVE,212.7,399.35,60.03,1436217304,"040051121000095","174011321042388",22.83,18,0.153,308.47,437.46,17.4,15.6,0.002,38035.8,38038.5,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217353,199938.00
07/06/2015 17:15,2,0.742,ACTIVE,211.25,339.04,60.007,1436217304,"201051344001230","174011321042388",29.16,19.80,0,316.50,348.96,21.9,19.3,0.172,166571.0,166571.0,5379,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217354,199939.00
07/06/2015 17:15,2,0.744,ACTIVE,211.70,340.25,59.933,1436217304,"201051344000576","174011321042388",29.36,18.70,0,319.21,351.07,22.2,19.5,0.159,162922.0,162922.0,5384,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217355,199940.00
07/06/2015 17:15,2,0.787,ACTIVE,211.25,339.95,59.975,1436217304,"201051344000579","174011321042388",28.96,20.30,0,317.40,350.47,23.1,20.4,0.164,169395.5,169395.5,5367,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436217356,199941.00
07/06/2015 17:30,2,0.760,ACTIVE,212.16,339.04,59.996,1436218203,"201051344000955","174011321042388",29.48,20.30,0,327.02,351.97,22.7,20.0,0.172,168517.7,168517.7,5370,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218204,199942.00
07/06/2015 17:30,1,0.684,ACTIVE,214.4,383.99,60.00,1436218203,"040051121000195","174011321042388",24.69,18,0.158,317.03,441.22,16.8,15.5,0.017,40968.2,40971.2,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218206,199943.00
07/06/2015 17:30,2,0.773,ACTIVE,213.74,343.55,59.949,1436218203,"274151322000095","174011321042388",28.69,22.30,0,330.63,352.27,22.5,19.8,0.133,467833.1,467833.1,6280,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218206,199944.00
07/06/2015 17:30,2,0.766,ACTIVE,212.38,339.34,59.970,1436218203,"201051344000868","174011321042388",28.88,19.50,0,327.62,352.57,22.4,19.7,0.168,154833.5,154833.5,5377,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218207,199945.00
07/06/2015 17:30,2,0.754,ACTIVE,213.06,341.45,59.970,1436218203,"201051344000853","174011321042388",29.06,19.00,0,328.22,353.47,22.3,19.6,0.164,161099.9,161099.9,5378,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218208,199946.00
07/06/2015 17:30,2,0.758,ACTIVE,212.83,339.95,60.023,1436218203,"201051344000582","174011321042388",28.75,20.30,0,328.22,352.87,22.1,19.4,0.177,161324.1,161324.1,5363,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218209,199947.00
07/06/2015 17:30,1,0.725,ACTIVE,214.7,379.08,60.00,1436218203,"040051121000097","174011321042388",26.05,19,0.145,317.25,441.05,18.8,15.0,0.149,39114.300000012,39117.400000012,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218210,199948.00
07/06/2015 17:30,2,0.756,ACTIVE,212.61,340.55,59.975,1436218203,"201051344000469","174011321042388",29.52,18.70,0,326.72,352.57,22.6,19.9,0.186,156376.8,156376.8,5369,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218211,199949.00
07/06/2015 17:30,2,0.752,ACTIVE,212.61,340.85,59.981,1436218203,"201051344000988","174011321042388",29.12,20.00,0,327.92,354.37,22.2,19.5,0.172,155963.6,155963.6,5369,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218212,199950.00
07/06/2015 17:30,2,0.750,ACTIVE,212.61,339.95,60.002,1436218203,"201051344001158","174011321042388",29.20,19.50,0,327.62,352.57,22.2,19.5,0.168,162047.7,162047.7,5366,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218213,199951.00
07/06/2015 17:30,2,0.781,ACTIVE,212.38,339.65,59.922,1436218203,"201051344001025","174011321042388",28.88,20.00,0,328.82,352.87,22.9,20.2,0.177,165517.0,165517.0,5361,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218214,199952.00
07/06/2015 17:30,1,0.542,ACTIVE,214.4,371.77,60.03,1436218203,"033051125000118","174011321042388",39.10,19,0.168,315.93,441.95,21.1,15.4,0.162,43537.3,43541,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218215,199953.00
07/06/2015 17:30,2,0.768,ACTIVE,212.61,339.95,60.002,1436218203,"201051344000569","174011321042388",29.48,19.30,0,328.52,352.87,23.0,20.3,0.172,168990.2,168990.2,5374,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218216,199954.00
07/06/2015 17:30,2,0.520,ACTIVE,213.51,409.68,59.944,1436218203,"274151322000094","174011321042388",38.31,24.00,0,331.83,424.71,20.1,17.5,0.128,352869.8,352869.8,6748,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218217,199955.00
07/06/2015 17:30,1,0.737,ACTIVE,214.7,355.63,60.03,1436218203,"040051121000068","174011321042388",23.42,19,0.131,319.41,439.85,17.1,19.5,0.058,37514.5,37517.2,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218218,199956.00
07/06/2015 17:30,2,0.773,ACTIVE,212.61,340.25,60.012,1436218203,"201051344000458","174011321042388",29.32,20.00,0,327.92,351.97,23.0,20.3,0.177,164816.7,164816.7,5369,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218219,199957.00
07/06/2015 17:30,2,0.783,ACTIVE,213.51,340.25,59.938,1436218203,"274151322000087","174011321042388",28.15,28.50,0,329.73,351.67,22.3,19.6,0.128,423650.2,423650.2,6252,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218220,199958.00
07/06/2015 17:30,2,0.818,ACTIVE,213.74,344.76,59.965,1436218203,"274151322000052","174011321042388",28.27,22.30,0,330.03,352.27,23.5,20.7,0.155,452908.9,452908.9,6651,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218221,199959.00
07/06/2015 17:30,2,0.783,ACTIVE,212.83,340.55,59.981,1436218203,"201051344001145","174011321042388",28.90,19.80,0,330.33,353.17,23.0,20.2,0.164,169977.4,169977.4,5377,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218222,199960.00
07/06/2015 17:30,2,0.760,ACTIVE,212.83,340.85,59.975,1436218203,"201051344000685","174011321042388",29.04,20.00,0,327.32,352.57,22.4,19.7,0.181,169017.6,169017.6,5381,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218223,199961.00
07/06/2015 17:30,2,0.771,ACTIVE,213.51,343.25,59.986,1436218203,"274151322000088","174011321042388",28.19,22.00,0,330.63,351.67,22.0,19.3,0.150,433945.0,433945.0,6263,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218224,199962.00
07/06/2015 17:30,2,0.785,ACTIVE,212.83,340.25,59.986,1436218203,"201051344000438","174011321042388",29.42,20.00,0,327.92,352.87,23.5,20.7,0.164,169143.7,169143.7,5363,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218225,199963.00
07/06/2015 17:30,2,0.783,ACTIVE,212.38,339.65,59.986,1436218203,"201051344001135","174011321042388",29.54,20.30,0,327.62,351.97,23.5,20.7,0.172,160474.3,160474.3,5352,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218226,199964.00
07/06/2015 17:30,2,0.818,ACTIVE,212.83,341.75,60.023,1436218203,"201051344000417","174011321042388",28.92,20.30,0,328.82,352.57,24.0,21.2,0.172,164805.3,164805.3,5362,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218226,199965.00
07/06/2015 17:30,2,0.797,ACTIVE,212.16,339.34,60.002,1436218203,"201051344000594","174011321042388",29.34,20.70,0,326.72,352.27,23.8,21.0,0.190,165227.9,165227.9,5363,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218227,199966.00
07/06/2015 17:30,2,0.803,ACTIVE,213.74,344.45,59.986,1436218203,"274151322000083","174011321042388",28.49,22.50,0,330.63,351.97,23.1,20.4,0.164,449064.0,449064.0,6670,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218228,199967.00
07/06/2015 17:30,2,0.816,ACTIVE,212.83,341.75,59.965,1436218203,"201051344000585","174011321042388",29.20,20.30,0,328.82,352.57,24.2,21.4,0.172,164250.4,164250.4,5363,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218229,199968.00
07/06/2015 17:30,2,0.797,ACTIVE,213.74,345.36,59.986,1436218203,"274151322000054","174011321042388",28.69,22.50,0,329.43,351.97,23.1,20.4,0.146,444140.0,444140.0,6251,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218230,199969.00
07/06/2015 17:30,2,0.793,ACTIVE,212.83,339.34,59.991,1436218203,"201051344001203","174011321042388",28.94,20.30,0,329.13,353.17,23.3,20.5,0.177,165383.6,165383.6,5367,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218231,199970.00
07/06/2015 17:30,2,0.799,ACTIVE,212.38,341.45,59.981,1436218203,"201051344000646","174011321042388",29.08,19.80,0,327.62,351.67,23.6,20.8,0.164,162608.3,162608.3,5358,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218232,199971.00
07/06/2015 17:30,2,0.545,ACTIVE,214.41,415.09,59.965,1436218203,"274151322000068","174011321042388",39.08,24.50,0,334.54,430.42,21.6,18.9,0.128,351959.4,351959.4,6357,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218233,199972.00
07/06/2015 17:30,2,0.830,ACTIVE,213.96,345.96,59.991,1436218203,"274151322000076","174011321042388",29.28,22.30,0,332.13,353.17,24.6,21.8,0.155,473647.4,473647.4,6652,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218234,199973.00
07/06/2015 17:30,1,0.473,ACTIVE,215.1,352.03,60.03,1436218203,"033051125000132","174011321042388",35.17,19,0.145,318.57,439.48,16.5,11.9,0.084,32692.000000024,32694.400000024,1184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218235,199974.00
07/06/2015 17:30,1,0.576,ACTIVE,214.4,392.52,60.03,1436218203,"033051125000150","174011321042388",39.35,19,0.140,320.53,442.25,22.5,13.6,0.024,43600.5,43604.5,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218237,199975.00
07/06/2015 17:30,2,0.824,ACTIVE,212.38,339.04,59.991,1436218203,"201051344000890","174011321042388",29.26,20.30,0,328.52,351.97,24.4,21.7,0.177,166884.8,166884.8,5366,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218238,199976.00
