ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 17:30,2,0.770,ACTIVE,212.61,341.15,59.970,1436218203,"201051344000900","174011321042388",28.90,18.70,0,327.92,351.67,22.6,19.8,0.172,167132.6,167132.6,5378,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218239,199977.00
07/06/2015 17:30,2,0.801,ACTIVE,213.06,342.35,60.007,1436218203,"201051344000633","174011321042388",29.16,19.80,0,327.32,353.17,23.7,21.0,0.190,156792.6,156792.6,5377,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218240,199978.00
07/06/2015 17:30,1,0.738,ACTIVE,214.8,367.47,60.03,1436218203,"040051121000185","174011321042388",24.73,18,0.133,317.75,439.65,18.1,13.0,0.033,38444.999999999,38447.599999999,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218241,199979.00
07/06/2015 17:30,2,0.816,ACTIVE,212.61,341.15,60.012,1436218203,"201051344000983","174011321042388",29.20,19.30,0,328.52,352.27,24.2,21.4,0.186,164126.8,164126.8,5378,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218242,199980.00
07/06/2015 17:30,2,0.801,ACTIVE,212.38,340.25,60.002,1436218203,"201051344000917","174011321042388",29.18,21.30,0,327.92,352.27,23.7,20.9,0.181,167341.2,167341.2,5377,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218243,199981.00
07/06/2015 17:30,1,0.801,ACTIVE,213.9,395.67,60.03,1436218203,"040051121000116","174011321042388",25.87,18,0.150,311.07,439.35,20.6,12.9,0.013,38450.800000024,38453.900000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218244,199982.00
07/06/2015 17:30,1,0.479,ACTIVE,214.4,335.52,60.03,1436218203,"033051125000135","174011321042388",34.54,19,0.144,320.16,440.52,16.4,8.0,0.202,32535.100000022,32537.499999998,929,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218245,199983.00
07/06/2015 17:30,2,0.822,ACTIVE,212.83,340.55,59.970,1436218203,"201051344000648","174011321042388",29.04,19.00,0,329.43,352.87,24.2,21.4,0.181,163141.1,163141.1,5371,0,0,0,L,1122011218,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218246,199984.00
07/06/2015 17:30,2,0.830,ACTIVE,212.38,340.85,60.007,1436218203,"201051344001093","174011321042388",29.00,20.70,0,329.43,351.97,24.4,21.6,0.177,165490.8,165490.8,5369,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218247,199985.00
07/06/2015 17:30,2,0.805,ACTIVE,212.83,340.55,59.970,1436218203,"201051344000645","174011321042388",29.26,19.80,0,328.22,352.57,23.9,21.2,0.172,163683.0,163683.0,5378,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218248,199986.00
07/06/2015 17:30,2,0.832,ACTIVE,213.74,343.85,59.991,1436218203,"274151322000085","174011321042388",28.63,22.30,0,330.63,352.27,24.2,21.4,0.150,446391.1,446391.1,6654,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218249,199987.00
07/06/2015 17:30,2,0.824,ACTIVE,212.61,341.75,59.970,1436218203,"201051344000651","174011321042388",28.90,20.00,0,327.92,352.57,24.2,21.4,0.181,163060.1,163060.1,5364,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218250,199988.00
07/06/2015 17:30,2,0.826,ACTIVE,212.38,340.55,60.002,1436218203,"201051344000867","174011321042388",29.14,20.30,0,327.62,351.97,24.4,21.6,0.194,155476.1,155476.1,5382,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218251,199989.00
07/06/2015 17:30,1,0.841,ACTIVE,213.7,351.27,60.03,1436218203,"040051121000095","174011321042388",23.05,18,0.133,314.57,437.72,19.3,10.2,0.062,38038.5,38041.1,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218252,199990.00
07/06/2015 17:30,2,0.822,ACTIVE,212.16,339.34,60.007,1436218203,"201051344001230","174011321042388",28.96,19.80,0,327.62,351.37,24.1,21.4,0.177,166575.5,166575.5,5380,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218253,199991.00
07/06/2015 17:30,2,0.824,ACTIVE,212.83,342.65,59.981,1436218203,"201051344000576","174011321042388",28.92,19.00,0,328.52,352.87,24.2,21.5,0.186,162926.5,162926.5,5385,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218254,199992.00
07/06/2015 17:30,2,0.848,ACTIVE,212.38,341.15,59.996,1436218203,"201051344000579","174011321042388",29.46,20.30,0,328.82,352.57,25.3,22.5,0.181,169400.2,169400.2,5368,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436218255,199993.00
07/06/2015 17:45,2,0.793,ACTIVE,211.25,339.95,59.996,1436219103,"201051344000955","174011321042388",29.48,20.30,0,326.42,355.58,23.7,20.9,0.164,168523.2,168523.2,5371,0,0,0,L,1122011218,0,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219105,199994.00
07/06/2015 17:45,1,0.719,ACTIVE,213.7,400.27,60.03,1436219103,"040051121000195","174011321042388",24.54,18,0.145,319.91,441.69,17.5,13.5,0.006,40971.2,40975.000000012,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219106,199995.00
07/06/2015 17:45,2,0.799,ACTIVE,212.61,345.96,59.975,1436219103,"274151322000095","174011321042388",28.96,22.30,0,330.93,355.88,23.4,20.7,0.155,467838.6,467838.6,6281,0,0,0,L,1151911521,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219107,199996.00
07/06/2015 17:45,2,0.801,ACTIVE,211.48,340.85,59.970,1436219103,"201051344000868","174011321042388",28.69,19.50,0,327.02,357.38,23.3,20.6,0.172,154838.9,154838.9,5378,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219108,199997.00
07/06/2015 17:45,2,0.781,ACTIVE,212.16,341.45,59.996,1436219103,"201051344000853","174011321042388",29.26,19.30,0,331.23,358.28,23.2,20.5,0.168,161105.3,161105.3,5379,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219108,199998.00
07/06/2015 17:45,2,0.777,ACTIVE,212.16,341.15,59.975,1436219103,"201051344000582","174011321042388",28.90,20.30,0,329.73,357.08,22.8,20.1,0.168,161329.5,161329.5,5364,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219109,199999.00
07/06/2015 17:45,1,0.745,ACTIVE,213.2,346.86,60.03,1436219103,"040051121000097","174011321042388",26.06,19,0.153,316.60,441.50,19.3,20.9,0.232,39117.400000012,39121.700000012,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219111,200000.00
07/06/2015 17:45,2,0.789,ACTIVE,211.48,340.25,60.002,1436219103,"201051344000469","174011321042388",29.26,19.00,0,329.13,357.08,23.4,20.6,0.172,156382.3,156382.3,5370,0,0,0,L,1122011218,0,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219111,200001.00
07/06/2015 17:45,2,0.789,ACTIVE,211.70,341.75,59.965,1436219103,"201051344000988","174011321042388",28.53,20.30,0,325.82,358.28,22.8,20.1,0.177,155969.0,155969.0,5370,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219112,200002.00
07/06/2015 17:45,2,0.779,ACTIVE,211.70,339.65,59.981,1436219103,"201051344001158","174011321042388",28.92,19.80,0,327.32,356.78,22.9,20.1,0.168,162053.0,162053.0,5367,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219113,200003.00
07/06/2015 17:45,2,0.797,ACTIVE,211.70,339.34,59.986,1436219103,"201051344001025","174011321042388",28.86,20.00,0,326.72,357.38,23.3,20.6,0.181,165522.5,165522.5,5362,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219114,200004.00
07/06/2015 17:45,1,0.560,ACTIVE,213.6,333.19,60.03,1436219103,"033051125000118","174011321042388",38.53,19,0.194,320.77,442.26,21.4,25.2,0.299,43541,43545.8,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219115,200005.00
07/06/2015 17:45,2,0.805,ACTIVE,211.70,340.85,59.970,1436219103,"201051344000569","174011321042388",28.77,19.30,0,329.13,357.38,23.4,20.7,0.186,168995.7,168995.7,5375,0,0,0,L,1122011218,0,121.10,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219116,200006.00
07/06/2015 17:45,2,0.531,ACTIVE,212.38,408.48,60.002,1436219103,"274151322000094","174011321042388",38.25,24.00,0,334.54,432.22,20.6,17.9,0.128,352874.5,352874.5,6749,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219117,200007.00
07/06/2015 17:45,1,0.751,ACTIVE,213.9,391.38,60.03,1436219103,"040051121000068","174011321042388",23.28,19,0.127,316.56,440.67,17.4,13.4,0.007,37517.2,37520.9,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219118,200008.00
07/06/2015 17:45,2,0.785,ACTIVE,211.70,340.25,59.959,1436219103,"201051344000458","174011321042388",29.32,20.30,0,328.52,356.78,23.4,20.6,0.172,164822.1,164822.1,5370,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219119,200009.00
07/06/2015 17:45,2,0.783,ACTIVE,212.83,345.66,59.975,1436219103,"274151322000087","174011321042388",28.37,28.80,0,329.43,355.58,22.5,19.8,0.150,423655.5,423655.5,6253,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219120,200010.00
07/06/2015 17:45,2,0.820,ACTIVE,212.38,342.35,59.991,1436219103,"274151322000052","174011321042388",28.39,22.30,0,328.82,356.18,23.6,20.8,0.137,452914.4,452914.4,6652,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219121,200011.00
07/06/2015 17:45,2,0.789,ACTIVE,211.93,341.15,59.970,1436219103,"201051344001145","174011321042388",28.80,19.80,0,329.13,357.68,23.1,20.3,0.172,169982.8,169982.8,5378,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219122,200012.00
07/06/2015 17:45,2,0.758,ACTIVE,212.16,340.85,59.991,1436219103,"201051344000685","174011321042388",29.16,20.00,0,327.92,356.48,22.4,19.7,0.186,169022.9,169022.9,5382,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219123,200013.00
07/06/2015 17:45,2,0.775,ACTIVE,212.16,340.55,59.959,1436219103,"274151322000088","174011321042388",28.07,22.00,0,330.33,355.58,22.1,19.4,0.124,433950.2,433950.2,6264,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219124,200014.00
07/06/2015 17:45,2,0.793,ACTIVE,211.93,340.55,59.970,1436219103,"201051344000438","174011321042388",29.10,20.00,0,327.02,357.08,23.4,20.7,0.172,169149.2,169149.2,5364,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219125,200015.00
07/06/2015 17:45,2,0.801,ACTIVE,211.48,339.34,59.981,1436219103,"201051344001135","174011321042388",29.04,20.30,0,327.32,356.48,23.6,20.8,0.168,160479.8,160479.8,5353,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219126,200016.00
07/06/2015 17:45,2,0.809,ACTIVE,211.93,341.75,59.991,1436219103,"201051344000417","174011321042388",29.18,20.30,0,328.52,357.08,23.9,21.2,0.168,164810.9,164810.9,5363,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219127,200017.00
07/06/2015 17:45,2,0.799,ACTIVE,211.25,339.65,59.986,1436219103,"201051344000594","174011321042388",29.26,20.70,0,326.72,356.48,23.7,21.0,0.186,165233.4,165233.4,5364,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219128,200018.00
07/06/2015 17:45,2,0.789,ACTIVE,212.38,343.85,59.991,1436219103,"274151322000083","174011321042388",28.63,22.50,0,330.33,356.18,22.9,20.2,0.141,449069.4,449069.4,6671,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219129,200019.00
07/06/2015 17:45,2,0.814,ACTIVE,211.93,341.45,59.970,1436219103,"201051344000585","174011321042388",29.12,20.30,0,330.63,356.78,24.1,21.3,0.168,164256.0,164256.0,5364,0,0,0,L,1122011218,0,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219130,200020.00
07/06/2015 17:45,2,0.797,ACTIVE,212.38,340.85,59.986,1436219103,"274151322000054","174011321042388",28.33,22.50,0,329.13,356.18,22.9,20.2,0.146,444145.4,444145.4,6252,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219131,200021.00
07/06/2015 17:45,2,0.787,ACTIVE,211.70,339.04,59.991,1436219103,"201051344001203","174011321042388",28.82,20.30,0,328.52,357.98,23.1,20.3,0.190,165389.0,165389.0,5368,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219132,200022.00
07/06/2015 17:45,2,0.781,ACTIVE,211.48,339.34,59.928,1436219103,"201051344000646","174011321042388",29.46,20.00,0,327.02,356.18,23.4,20.6,0.168,162613.8,162613.8,5359,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219133,200023.00
07/06/2015 17:45,2,0.545,ACTIVE,213.74,412.38,59.959,1436219103,"274151322000068","174011321042388",38.59,24.50,0,333.63,437.93,21.4,18.7,0.128,351964.4,351964.4,6358,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219134,200024.00
07/06/2015 17:45,2,0.814,ACTIVE,213.51,342.05,59.986,1436219103,"274151322000076","174011321042388",29.30,22.30,0,330.93,357.08,24.2,21.4,0.164,473653.1,473653.1,6653,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219134,200025.00
07/06/2015 17:45,1,0.463,ACTIVE,214.0,380.93,60.00,1436219103,"033051125000132","174011321042388",35.10,19,0.150,317.82,439.49,16.2,14.5,0.013,32694.400000024,32697.700000024,1186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219136,200026.00
07/06/2015 17:45,1,0.563,ACTIVE,213.8,362.58,60.03,1436219103,"033051125000150","174011321042388",39.25,19,0.182,320.63,442.58,22.0,26.0,0.068,43604.5,43609.400000036,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219137,200027.00
07/06/2015 17:45,2,0.812,ACTIVE,211.48,339.95,59.986,1436219103,"201051344000890","174011321042388",28.98,20.30,0,327.62,356.48,23.9,21.1,0.177,166890.4,166890.4,5367,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219138,200028.00
07/06/2015 17:45,2,0.744,ACTIVE,211.48,339.65,59.991,1436219103,"201051344000900","174011321042388",29.22,19.00,0,327.02,356.18,22.1,19.4,0.172,167137.8,167137.8,5379,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219139,200029.00
07/06/2015 17:45,2,0.787,ACTIVE,212.16,341.45,59.954,1436219103,"201051344000633","174011321042388",28.96,20.00,0,328.52,357.38,23.1,20.4,0.172,156798.0,156798.0,5378,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219140,200030.00
07/06/2015 17:45,1,0.693,ACTIVE,213.7,432.77,60.00,1436219103,"040051121000185","174011321042388",25.05,18,0.027,319.15,440.04,17.2,8.5,0.033,38447.599999999,38451.199999999,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219141,200031.00
07/06/2015 17:45,2,0.793,ACTIVE,211.70,339.65,59.970,1436219103,"201051344000983","174011321042388",29.26,19.50,0,327.02,356.78,23.6,20.8,0.168,164132.3,164132.3,5379,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219142,200032.00
07/06/2015 17:45,2,0.779,ACTIVE,210.80,339.04,59.959,1436219103,"201051344000917","174011321042388",29.04,21.30,0,326.42,356.78,23.0,20.3,0.172,167346.5,167346.5,5378,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219143,200033.00
07/06/2015 17:45,1,0.775,ACTIVE,212.4,381.86,60.03,1436219103,"040051121000116","174011321042388",25.72,18,0.151,310.48,440.01,19.8,12.4,0.018,38453.900000024,38458.000000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219144,200034.00
07/06/2015 17:45,1,0.456,ACTIVE,212.9,395.29,60.03,1436219103,"033051125000135","174011321042388",34.74,19,0.151,318.87,440.72,15.7,15.2,0.005,32537.499999998,32540.699999986,931,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219146,200035.00
07/06/2015 17:45,2,0.781,ACTIVE,211.25,339.65,59.944,1436219103,"201051344000648","174011321042388",29.42,19.30,0,329.13,357.68,23.3,20.5,0.172,163146.5,163146.5,5372,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219146,200036.00
07/06/2015 17:45,2,0.811,ACTIVE,211.48,339.95,59.949,1436219103,"201051344001093","174011321042388",28.67,20.70,0,327.92,356.78,23.6,20.8,0.172,165496.3,165496.3,5370,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219147,200037.00
07/06/2015 17:45,2,0.779,ACTIVE,212.16,340.25,59.959,1436219103,"201051344000645","174011321042388",29.08,20.00,0,327.92,357.08,22.9,20.2,0.164,163688.4,163688.4,5379,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219148,200038.00
07/06/2015 17:45,2,0.785,ACTIVE,212.83,342.65,59.975,1436219103,"274151322000085","174011321042388",28.84,22.30,0,330.33,355.88,23.0,20.3,0.141,446396.5,446396.5,6655,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219149,200039.00
07/06/2015 17:45,2,0.781,ACTIVE,212.16,341.75,59.959,1436219103,"201051344000651","174011321042388",29.22,20.00,0,328.82,357.08,23.1,20.4,0.168,163065.5,163065.5,5365,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219150,200040.00
07/06/2015 17:45,2,0.793,ACTIVE,211.93,339.95,59.933,1436219103,"201051344000867","174011321042388",28.98,20.70,0,328.22,356.78,23.4,20.6,0.177,155481.5,155481.5,5383,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219151,200041.00
07/06/2015 17:45,1,0.800,ACTIVE,213.3,383.84,60.03,1436219103,"040051121000095","174011321042388",23.02,18,0.106,315.47,438.46,18.3,3.0,0.180,38041.1,38044.6,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219152,200042.00
07/06/2015 17:45,2,0.781,ACTIVE,211.70,339.34,59.944,1436219103,"201051344001230","174011321042388",28.94,19.80,0,325.82,355.28,22.9,20.2,0.181,166580.8,166580.8,5381,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219153,200043.00
07/06/2015 17:45,2,0.791,ACTIVE,212.38,341.75,59.922,1436219103,"201051344000576","174011321042388",28.86,19.30,0,328.52,357.68,23.1,20.4,0.177,162931.9,162931.9,5386,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219154,200044.00
07/06/2015 17:45,2,0.822,ACTIVE,211.93,341.15,59.954,1436219103,"201051344000579","174011321042388",28.84,20.70,0,330.03,357.08,24.1,21.3,0.172,169405.9,169405.9,5369,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436219155,200045.00
07/06/2015 18:00,2,0.859,ACTIVE,212.61,341.15,59.991,1436220003,"201051344000955","174011321042388",29.46,20.30,0,327.92,352.87,25.7,22.9,0.190,168528.7,168528.7,5372,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220005,200046.00
07/06/2015 18:00,1,0.789,ACTIVE,214.7,386.26,60.03,1436220003,"040051121000195","174011321042388",24.82,19,0.158,319.59,438.30,19.4,15.2,0.179,40975.000000012,40978.800000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220006,200047.00
07/06/2015 18:00,2,0.873,ACTIVE,213.74,347.16,59.975,1436220003,"274151322000095","174011321042388",29.14,22.30,0,332.43,353.77,25.8,23.0,0.168,467844.1,467844.1,6282,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220007,200048.00
07/06/2015 18:00,2,0.869,ACTIVE,212.83,341.15,60.002,1436220003,"201051344000868","174011321042388",28.78,19.80,0,327.02,354.07,25.4,22.6,0.190,154844.4,154844.4,5379,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220008,200049.00
07/06/2015 18:00,2,0.846,ACTIVE,213.51,342.95,59.970,1436220003,"201051344000853","174011321042388",29.28,19.30,0,331.23,355.28,25.1,22.3,0.194,161110.7,161110.7,5380,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220008,200050.00
07/06/2015 18:00,2,0.828,ACTIVE,213.29,342.65,59.975,1436220003,"201051344000582","174011321042388",29.40,20.30,0,328.52,354.37,24.7,21.9,0.181,161334.8,161334.8,5365,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220009,200051.00
07/06/2015 18:00,1,0.813,ACTIVE,214.9,339.36,60.03,1436220003,"040051121000097","174011321042388",26.25,19,0.166,319.16,441.59,21.2,25.2,0.265,39121.700000012,39125.700000012,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220011,200052.00
07/06/2015 18:00,2,0.855,ACTIVE,212.83,342.05,59.991,1436220003,"201051344000469","174011321042388",29.08,19.30,0,328.82,354.37,25.2,22.4,0.194,156387.7,156387.7,5371,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220012,200053.00
07/06/2015 18:00,2,0.840,ACTIVE,212.83,342.95,59.996,1436220003,"201051344000988","174011321042388",29.08,20.30,0,328.22,355.58,24.8,22.0,0.186,155974.3,155974.3,5371,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220013,200054.00
07/06/2015 18:00,2,0.844,ACTIVE,212.83,341.15,59.944,1436220003,"201051344001158","174011321042388",28.88,20.00,0,329.13,354.37,24.7,21.9,0.186,162058.3,162058.3,5368,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220013,200055.00
07/06/2015 18:00,2,0.857,ACTIVE,212.61,339.95,59.996,1436220003,"201051344001025","174011321042388",29.14,20.00,0,330.33,354.07,25.4,22.5,0.186,165528.0,165528.0,5363,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220014,200056.00
07/06/2015 18:00,1,0.603,ACTIVE,214.3,402.21,60.03,1436220003,"033051125000118","174011321042388",39.40,19,0.143,319.77,442.36,23.6,21.0,0.018,43545.8,43550.6,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220016,200057.00
07/06/2015 18:00,2,0.859,ACTIVE,213.06,341.75,59.975,1436220003,"201051344000569","174011321042388",28.98,19.50,0,329.73,354.37,25.3,22.5,0.199,169001.1,169001.1,5376,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220016,200058.00
07/06/2015 18:00,2,0.576,ACTIVE,213.96,409.98,59.996,1436220003,"274151322000094","174011321042388",38.45,24.00,0,336.34,429.52,22.4,19.7,0.146,352879.3,352879.3,6750,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220017,200059.00
07/06/2015 18:00,1,0.812,ACTIVE,214.7,375.59,60.00,1436220003,"040051121000068","174011321042388",23.59,19,0.158,320.45,439.97,19.0,19.5,0.201,37520.9,37524.3,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220019,200060.00
07/06/2015 18:00,2,0.854,ACTIVE,212.83,340.85,59.965,1436220003,"201051344000458","174011321042388",29.14,20.70,0,328.52,353.47,25.2,22.4,0.190,164827.6,164827.6,5371,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220020,200061.00
07/06/2015 18:00,2,0.848,ACTIVE,213.51,344.45,59.996,1436220003,"274151322000087","174011321042388",28.57,28.80,0,331.23,353.17,24.6,21.8,0.159,423660.7,423660.7,6254,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220020,200062.00
07/06/2015 18:00,2,0.885,ACTIVE,213.74,342.05,59.965,1436220003,"274151322000052","174011321042388",28.65,22.30,0,330.93,354.07,25.7,22.8,0.168,452920.0,452920.0,6653,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220021,200063.00
07/06/2015 18:00,2,0.848,ACTIVE,213.06,342.65,59.981,1436220003,"201051344001145","174011321042388",28.90,19.80,0,331.23,354.67,24.9,22.1,0.194,169988.1,169988.1,5379,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220022,200064.00
07/06/2015 18:00,2,0.830,ACTIVE,212.83,341.45,60.002,1436220003,"201051344000685","174011321042388",28.88,20.00,0,330.03,353.77,24.3,21.6,0.194,169028.1,169028.1,5383,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220023,200065.00
07/06/2015 18:00,2,0.854,ACTIVE,213.74,346.26,59.965,1436220003,"274151322000088","174011321042388",27.81,22.00,0,331.53,353.17,24.1,21.3,0.150,433955.4,433955.4,6265,0,0,0,L,1151911521,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220024,200066.00
07/06/2015 18:00,2,0.850,ACTIVE,213.06,341.45,59.991,1436220003,"201051344000438","174011321042388",29.36,20.00,0,328.82,354.37,25.3,22.5,0.186,169154.6,169154.6,5365,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220025,200067.00
07/06/2015 18:00,2,0.844,ACTIVE,212.61,340.55,59.965,1436220003,"201051344001135","174011321042388",29.54,20.30,0,328.82,353.47,25.2,22.4,0.186,160485.2,160485.2,5354,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220026,200068.00
07/06/2015 18:00,2,0.877,ACTIVE,213.06,342.65,59.970,1436220003,"201051344000417","174011321042388",28.90,20.30,0,331.23,354.07,25.7,22.9,0.190,164816.5,164816.5,5364,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220027,200069.00
07/06/2015 18:00,2,0.865,ACTIVE,212.38,341.15,59.949,1436220003,"201051344000594","174011321042388",29.10,21.00,0,328.52,353.77,25.6,22.7,0.190,165238.9,165238.9,5365,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220028,200070.00
07/06/2015 18:00,2,0.859,ACTIVE,213.74,345.96,59.996,1436220003,"274151322000083","174011321042388",28.69,22.50,0,331.53,353.77,25.0,22.2,0.164,449074.8,449074.8,6672,0,0,0,L,1151911521,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220029,200071.00
07/06/2015 18:00,2,0.875,ACTIVE,213.06,342.35,59.996,1436220003,"201051344000585","174011321042388",29.10,20.30,0,330.63,354.37,25.8,23.0,0.186,164261.6,164261.6,5365,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220030,200072.00
07/06/2015 18:00,2,0.848,ACTIVE,213.96,346.56,59.970,1436220003,"274151322000054","174011321042388",28.92,22.50,0,331.53,353.77,24.9,22.2,0.164,444150.8,444150.8,6253,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220031,200073.00
07/06/2015 18:00,2,0.830,ACTIVE,212.83,340.55,60.023,1436220003,"201051344001203","174011321042388",29.48,20.70,0,329.43,354.67,24.8,22.0,0.203,165394.3,165394.3,5369,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220031,200074.00
07/06/2015 18:00,2,0.854,ACTIVE,212.61,341.75,60.002,1436220003,"201051344000646","174011321042388",28.92,20.00,0,328.52,353.77,25.0,22.2,0.203,162619.2,162619.2,5360,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220032,200075.00
07/06/2015 18:00,2,0.586,ACTIVE,214.64,418.09,59.996,1436220003,"274151322000068","174011321042388",39.04,24.50,0,336.04,430.72,23.2,20.5,0.141,351969.3,351969.3,6359,0,0,0,L,1151911521,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220033,200076.00
07/06/2015 18:00,2,0.887,ACTIVE,213.96,346.26,59.970,1436220003,"274151322000076","174011321042388",29.26,22.30,0,333.03,354.67,26.3,23.5,0.168,473658.8,473658.8,6654,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220035,200077.00
07/06/2015 18:00,1,0.503,ACTIVE,215.4,372.01,60.03,1436220003,"033051125000132","174011321042388",35.06,19,0.149,319.49,439.90,17.5,13.6,0.175,32697.700000024,32700.800000024,1188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220036,200078.00
07/06/2015 18:00,1,0.611,ACTIVE,214.6,415.07,60.00,1436220003,"033051125000150","174011321042388",39.36,19,0.141,321.20,442.20,23.9,13.8,0.044,43609.400000036,43614.400000036,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220037,200079.00
07/06/2015 18:00,2,0.861,ACTIVE,212.61,340.85,60.007,1436220003,"201051344000890","174011321042388",29.44,20.30,0,328.52,353.77,25.7,22.9,0.194,166896.0,166896.0,5368,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220038,200080.00
07/06/2015 18:00,2,0.789,ACTIVE,212.83,340.55,59.991,1436220003,"201051344000900","174011321042388",29.64,19.00,0,327.92,353.47,23.7,21.0,0.181,167142.9,167142.9,5380,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220039,200081.00
07/06/2015 18:00,2,0.838,ACTIVE,213.29,342.65,59.965,1436220003,"201051344000633","174011321042388",29.20,20.00,0,330.33,354.97,24.8,22.0,0.194,156803.4,156803.4,5379,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220040,200082.00
07/06/2015 18:00,1,0.770,ACTIVE,214.7,333.38,60.03,1436220003,"040051121000185","174011321042388",24.91,19,0.169,318.71,439.55,19.0,21.7,0.201,38451.199999999,38454.599999999,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220041,200083.00
07/06/2015 18:00,2,0.852,ACTIVE,212.61,341.75,59.954,1436220003,"201051344000983","174011321042388",29.16,19.80,0,329.13,353.77,25.2,22.4,0.186,164137.8,164137.8,5380,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220042,200084.00
07/06/2015 18:00,2,0.840,ACTIVE,212.83,342.05,59.965,1436220003,"201051344000917","174011321042388",28.88,21.30,0,327.32,353.77,24.6,21.8,0.181,167351.9,167351.9,5379,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220043,200085.00
07/06/2015 18:00,1,0.832,ACTIVE,214.5,386.90,60.03,1436220003,"040051121000116","174011321042388",25.93,18,0.162,310.50,439.91,21.4,16.1,0.201,38458.000000024,38462.000000024,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220044,200086.00
07/06/2015 18:00,1,0.490,ACTIVE,215.1,351.61,60.00,1436220003,"033051125000135","174011321042388",35.12,20,0.151,318.63,440.54,17.1,21.3,0.204,32540.699999986,32543.900000034,933,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220046,200087.00
07/06/2015 18:00,2,0.852,ACTIVE,213.06,341.15,59.949,1436220003,"201051344000648","174011321042388",28.84,19.30,0,330.03,354.97,24.9,22.1,0.186,163151.9,163151.9,5373,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220046,200088.00
07/06/2015 18:00,2,0.859,ACTIVE,212.83,340.55,59.959,1436220003,"201051344001093","174011321042388",28.90,20.70,0,330.03,354.07,25.2,22.4,0.186,165501.8,165501.8,5371,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220047,200089.00
07/06/2015 18:00,2,0.834,ACTIVE,213.29,341.45,59.975,1436220003,"201051344000645","174011321042388",29.10,20.00,0,330.93,353.77,24.6,21.8,0.181,163693.7,163693.7,5380,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220048,200090.00
07/06/2015 18:00,2,0.857,ACTIVE,213.74,346.56,59.975,1436220003,"274151322000085","174011321042388",28.61,22.30,0,333.03,353.77,24.9,22.1,0.155,446401.9,446401.9,6656,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220049,200091.00
07/06/2015 18:00,2,0.852,ACTIVE,213.06,341.75,59.981,1436220003,"201051344000651","174011321042388",28.71,20.00,0,330.03,354.07,24.8,22.0,0.177,163070.9,163070.9,5366,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220050,200092.00
07/06/2015 18:00,2,0.850,ACTIVE,213.06,341.45,59.991,1436220003,"201051344000867","174011321042388",28.96,20.70,0,328.82,353.47,25.0,22.2,0.181,155487.0,155487.0,5384,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220051,200093.00
07/06/2015 18:00,1,0.862,ACTIVE,214.3,401.08,60.03,1436220003,"040051121000095","174011321042388",23.00,18,0.142,315.72,437.73,19.7,11.4,0.071,38044.6,38048,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220052,200094.00
07/06/2015 18:00,2,0.826,ACTIVE,212.61,339.65,59.986,1436220003,"201051344001230","174011321042388",29.30,19.80,0,327.32,352.87,24.6,21.8,0.181,166586.2,166586.2,5382,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220053,200095.00
07/06/2015 18:00,2,0.836,ACTIVE,213.29,343.25,59.991,1436220003,"201051344000576","174011321042388",29.14,19.30,0,330.63,354.67,24.8,22.0,0.190,162937.3,162937.3,5387,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220054,200096.00
07/06/2015 18:00,2,0.867,ACTIVE,212.83,340.85,59.975,1436220003,"201051344000579","174011321042388",29.24,20.70,0,330.03,354.37,25.7,22.9,0.194,169411.5,169411.5,5370,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220055,200097.00
07/06/2015 18:15,2,0.855,ACTIVE,212.38,341.75,59.981,1436220904,"201051344000955","174011321042388",29.20,20.70,0,330.33,354.37,25.3,22.5,0.194,168534.3,168534.3,5373,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220905,200098.00
07/06/2015 18:15,1,0.791,ACTIVE,215.0,381.48,60.03,1436220904,"040051121000195","174011321042388",24.42,19,0.156,319.05,439.04,19.2,22.1,0.204,40978.800000024,40982.599999976,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220906,200099.00
07/06/2015 18:15,2,0.879,ACTIVE,213.29,340.85,59.970,1436220904,"274151322000095","174011321042388",28.78,22.50,0,333.33,354.37,25.7,22.8,0.155,467849.7,467849.7,6283,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220907,200100.00
07/06/2015 18:15,2,0.855,ACTIVE,212.61,342.65,60.012,1436220904,"201051344000868","174011321042388",28.96,19.50,0,328.82,354.67,25.1,22.3,0.181,154849.9,154849.9,5380,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220908,200101.00
07/06/2015 18:15,2,0.842,ACTIVE,213.29,343.85,59.954,1436220904,"201051344000853","174011321042388",29.28,19.50,0,332.73,355.88,24.9,22.2,0.194,161116.2,161116.2,5381,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220909,200102.00
07/06/2015 18:15,2,0.834,ACTIVE,213.51,343.25,59.991,1436220904,"201051344000582","174011321042388",29.06,20.70,0,330.03,354.67,24.6,21.8,0.181,161340.1,161340.1,5366,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220910,200103.00
07/06/2015 18:15,1,0.809,ACTIVE,214.3,392.58,60.03,1436220904,"040051121000097","174011321042388",26.17,20,0.169,320.76,441.54,21.0,15.1,0.023,39125.700000012,39129.900000012,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220911,200104.00
07/06/2015 18:15,2,0.850,ACTIVE,212.61,342.35,60.002,1436220904,"201051344000469","174011321042388",29.14,19.00,0,330.03,355.28,25.1,22.3,0.203,156393.2,156393.2,5372,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220912,200105.00
07/06/2015 18:15,2,0.840,ACTIVE,212.61,343.85,59.981,1436220904,"201051344000988","174011321042388",29.04,20.30,0,330.63,356.48,24.8,22.0,0.194,155979.7,155979.7,5372,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220913,200106.00
07/06/2015 18:15,2,0.842,ACTIVE,212.83,342.65,59.991,1436220904,"201051344001158","174011321042388",28.90,20.00,0,330.33,354.97,24.7,21.9,0.186,162063.7,162063.7,5369,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220914,200107.00
07/06/2015 18:15,2,0.855,ACTIVE,212.38,340.85,60.002,1436220904,"201051344001025","174011321042388",29.06,20.30,0,330.03,355.28,25.2,22.4,0.186,165533.5,165533.5,5364,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220915,200108.00
07/06/2015 18:15,1,0.603,ACTIVE,214.4,409.53,60.03,1436220904,"033051125000118","174011321042388",39.38,19,0.146,321.30,442.32,23.6,17.6,0.014,43550.6,43555.4,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220916,200109.00
07/06/2015 18:15,2,0.852,ACTIVE,212.83,342.95,59.996,1436220904,"201051344000569","174011321042388",29.30,19.50,0,330.33,355.28,25.3,22.5,0.194,169006.6,169006.6,5377,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220917,200110.00
07/06/2015 18:15,2,0.582,ACTIVE,214.19,405.17,59.986,1436220904,"274151322000094","174011321042388",38.11,24.50,0,336.94,428.91,22.5,19.8,0.146,352884.1,352884.1,6751,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220918,200111.00
07/06/2015 18:15,1,0.821,ACTIVE,214.4,365.40,60.00,1436220904,"040051121000068","174011321042388",23.30,19,0.145,319.32,437.47,19.0,12.2,0.048,37524.3,37528,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220919,200112.00
07/06/2015 18:15,2,0.852,ACTIVE,212.61,342.05,59.991,1436220904,"201051344000458","174011321042388",29.20,20.30,0,329.73,354.37,25.2,22.4,0.194,164833.0,164833.0,5372,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220920,200113.00
07/06/2015 18:15,2,0.865,ACTIVE,213.51,343.55,59.996,1436220904,"274151322000087","174011321042388",28.09,29.00,0,331.83,354.07,24.6,21.8,0.141,423666.0,423666.0,6255,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220921,200114.00
07/06/2015 18:15,2,0.887,ACTIVE,213.29,342.65,59.959,1436220904,"274151322000052","174011321042388",28.57,22.50,0,330.93,354.67,25.7,22.9,0.159,452925.5,452925.5,6654,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220922,200115.00
07/06/2015 18:15,2,0.844,ACTIVE,212.83,342.65,59.996,1436220904,"201051344001145","174011321042388",29.14,20.00,0,331.23,355.88,24.9,22.1,0.190,169993.6,169993.6,5380,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220922,200116.00
07/06/2015 18:15,2,0.824,ACTIVE,212.83,342.05,60.002,1436220904,"201051344000685","174011321042388",29.00,20.30,0,330.03,354.67,24.3,21.5,0.190,169033.3,169033.3,5384,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220923,200117.00
07/06/2015 18:15,2,0.844,ACTIVE,213.06,343.25,59.959,1436220904,"274151322000088","174011321042388",28.27,22.30,0,331.83,354.37,24.1,21.4,0.164,433960.5,433960.5,6266,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220924,200118.00
07/06/2015 18:15,2,0.852,ACTIVE,212.83,342.05,59.954,1436220904,"201051344000438","174011321042388",29.28,20.30,0,330.63,354.97,25.3,22.5,0.194,169160.1,169160.1,5366,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220925,200119.00
07/06/2015 18:15,2,0.865,ACTIVE,212.38,341.15,59.996,1436220904,"201051344001135","174011321042388",28.84,20.70,0,329.13,354.07,25.3,22.5,0.181,160490.7,160490.7,5355,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220926,200120.00
07/06/2015 18:15,2,0.863,ACTIVE,212.83,342.65,59.970,1436220904,"201051344000417","174011321042388",29.34,20.70,0,330.93,354.97,25.7,22.9,0.186,164822.1,164822.1,5365,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220927,200121.00
