ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 18:15,2,0.859,ACTIVE,212.38,342.05,59.970,1436220904,"201051344000594","174011321042388",29.36,21.00,0,327.32,354.37,25.6,22.8,0.194,165244.5,165244.5,5366,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220928,200122.00
07/06/2015 18:15,2,0.859,ACTIVE,213.51,345.06,59.975,1436220904,"274151322000083","174011321042388",28.86,22.80,0,333.33,354.37,25.1,22.3,0.164,449080.2,449080.2,6673,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220929,200123.00
07/06/2015 18:15,2,0.869,ACTIVE,213.06,343.25,59.959,1436220904,"201051344000585","174011321042388",29.42,20.70,0,330.93,354.97,25.9,23.1,0.190,164267.2,164267.2,5366,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220930,200124.00
07/06/2015 18:15,2,0.855,ACTIVE,213.29,343.25,59.981,1436220904,"274151322000054","174011321042388",28.92,22.80,0,333.93,354.67,25.1,22.3,0.164,444156.2,444156.2,6254,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220931,200125.00
07/06/2015 18:15,2,0.832,ACTIVE,212.83,342.05,60.002,1436220904,"201051344001203","174011321042388",29.50,20.70,0,330.93,355.58,24.9,22.1,0.199,165399.7,165399.7,5370,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220932,200126.00
07/06/2015 18:15,2,0.850,ACTIVE,212.16,342.05,59.970,1436220904,"201051344000646","174011321042388",29.24,20.30,0,327.92,353.77,25.2,22.4,0.194,162624.7,162624.7,5361,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220933,200127.00
07/06/2015 18:15,2,0.604,ACTIVE,214.19,410.58,59.981,1436220904,"274151322000068","174011321042388",38.37,24.80,0,337.84,433.72,23.5,20.8,0.141,351974.3,351974.3,6360,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220934,200128.00
07/06/2015 18:15,2,0.895,ACTIVE,214.41,347.16,59.965,1436220904,"274151322000076","174011321042388",29.30,22.30,0,334.54,355.58,26.6,23.7,0.177,473664.6,473664.6,6655,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220935,200129.00
07/06/2015 18:15,1,0.513,ACTIVE,215.2,374.01,60.03,1436220904,"033051125000132","174011321042388",34.78,19,0.134,320.20,439.79,17.7,10.4,0.170,32700.800000024,32704.100000024,1190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220936,200130.00
07/06/2015 18:15,1,0.619,ACTIVE,214.4,378.44,60.03,1436220904,"033051125000150","174011321042388",39.33,19,0.151,321.44,438.83,24.2,17.9,0.128,43614.400000036,43619.300000012,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220937,200131.00
07/06/2015 18:15,2,0.873,ACTIVE,212.16,341.15,59.949,1436220904,"201051344000890","174011321042388",29.28,20.70,0,328.52,354.37,25.9,23.0,0.194,166901.6,166901.6,5369,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220938,200132.00
07/06/2015 18:15,2,0.809,ACTIVE,212.38,342.65,59.991,1436220904,"201051344000900","174011321042388",29.36,19.00,0,330.03,353.77,24.1,21.3,0.190,167148.1,167148.1,5381,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220939,200133.00
07/06/2015 18:15,2,0.859,ACTIVE,212.83,343.55,59.981,1436220904,"201051344000633","174011321042388",28.88,20.00,0,330.33,356.18,25.2,22.4,0.190,156808.8,156808.8,5380,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220940,200134.00
07/06/2015 18:15,1,0.771,ACTIVE,214.5,345.48,60.03,1436220904,"040051121000185","174011321042388",25.17,19,0.163,318.63,439.36,19.3,21.6,0.116,38454.599999999,38458.099999999,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220941,200135.00
07/06/2015 18:15,2,0.855,ACTIVE,212.38,342.05,59.981,1436220904,"201051344000983","174011321042388",29.44,19.80,0,328.82,354.67,25.6,22.8,0.199,164143.3,164143.3,5381,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220942,200136.00
07/06/2015 18:15,2,0.840,ACTIVE,212.38,342.35,60.002,1436220904,"201051344000917","174011321042388",29.22,21.50,0,330.93,354.67,24.9,22.1,0.194,167357.3,167357.3,5380,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220943,200137.00
07/06/2015 18:15,1,0.852,ACTIVE,213.8,360.32,60.03,1436220904,"040051121000116","174011321042388",25.70,19,0.160,312.92,440.26,21.7,16.9,0.084,38462.000000024,38466.100000024,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220944,200138.00
07/06/2015 18:15,1,0.509,ACTIVE,214.1,328.41,60.03,1436220904,"033051125000135","174011321042388",34.58,20,0.150,321.94,440.60,17.5,20.5,0.221,32543.900000034,32547.199999986,935,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220946,200139.00
07/06/2015 18:15,2,0.869,ACTIVE,212.61,342.05,59.981,1436220904,"201051344000648","174011321042388",28.82,19.30,0,332.13,355.28,25.4,22.6,0.190,163157.4,163157.4,5374,0,0,0,L,1122011218,0,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220946,200140.00
07/06/2015 18:15,2,0.873,ACTIVE,212.38,342.05,59.986,1436220904,"201051344001093","174011321042388",28.90,21.00,0,330.63,354.67,25.6,22.8,0.186,165507.3,165507.3,5372,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220948,200141.00
07/06/2015 18:15,2,0.844,ACTIVE,212.83,341.75,60.007,1436220904,"201051344000645","174011321042388",29.28,20.00,0,331.83,354.97,25.1,22.3,0.190,163699.1,163699.1,5381,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220949,200142.00
07/06/2015 18:15,2,0.879,ACTIVE,213.06,346.86,59.975,1436220904,"274151322000085","174011321042388",28.49,22.50,0,334.24,354.37,25.3,22.5,0.164,446407.3,446407.3,6657,0,0,0,L,1151911521,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220950,200143.00
07/06/2015 18:15,2,0.848,ACTIVE,212.38,341.45,60.002,1436220904,"201051344000651","174011321042388",29.30,20.30,0,331.53,354.37,25.1,22.3,0.186,163076.3,163076.3,5367,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220951,200144.00
07/06/2015 18:15,2,0.861,ACTIVE,212.61,341.45,59.986,1436220904,"201051344000867","174011321042388",29.16,20.70,0,329.13,354.07,25.5,22.7,0.186,155492.4,155492.4,5385,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220951,200145.00
07/06/2015 18:15,1,0.883,ACTIVE,213.6,336.55,60.03,1436220904,"040051121000095","174011321042388",22.86,19,0.145,316.57,437.78,20.1,12.1,0.144,38048,38051.5,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220953,200146.00
07/06/2015 18:15,2,0.852,ACTIVE,211.93,341.45,60.007,1436220904,"201051344001230","174011321042388",29.06,20.30,0,328.52,353.77,25.1,22.3,0.186,166591.6,166591.6,5383,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220954,200147.00
07/06/2015 18:15,2,0.863,ACTIVE,212.61,343.85,59.996,1436220904,"201051344000576","174011321042388",28.84,19.30,0,331.83,355.58,25.2,22.4,0.194,162942.7,162942.7,5388,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220955,200148.00
07/06/2015 18:15,2,0.877,ACTIVE,212.16,341.75,59.981,1436220904,"201051344000579","174011321042388",29.46,20.70,0,330.63,354.97,26.2,23.4,0.199,169417.1,169417.1,5371,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436220955,200149.00
07/06/2015 18:30,2,0.855,ACTIVE,212.16,340.55,59.981,1436221803,"201051344000955","174011321042388",28.67,21.00,0,330.33,353.77,24.8,22.0,0.190,168539.8,168539.8,5374,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221804,200150.00
07/06/2015 18:30,1,0.753,ACTIVE,215.1,354.62,60.00,1436221803,"040051121000195","174011321042388",24.63,19,0.139,320.37,436.49,18.4,21.8,0.220,40982.599999976,40986.500000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221806,200151.00
07/06/2015 18:30,2,0.844,ACTIVE,213.51,340.55,59.975,1436221803,"274151322000095","174011321042388",28.80,22.80,0,333.03,353.17,24.6,21.9,0.146,467855.2,467855.2,6284,0,0,0,L,1151911521,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221807,200152.00
07/06/2015 18:30,2,0.836,ACTIVE,212.38,340.85,59.965,1436221803,"201051344000868","174011321042388",29.06,19.30,0,330.03,354.97,24.7,21.9,0.177,154855.3,154855.3,5381,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221808,200153.00
07/06/2015 18:30,2,0.834,ACTIVE,213.29,342.95,59.938,1436221803,"201051344000853","174011321042388",28.86,19.50,0,332.43,356.48,24.4,21.6,0.199,161121.5,161121.5,5382,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221809,200154.00
07/06/2015 18:30,2,0.811,ACTIVE,213.29,341.45,59.944,1436221803,"201051344000582","174011321042388",29.16,20.70,0,331.53,354.07,24.0,21.2,0.181,161345.4,161345.4,5367,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221810,200155.00
07/06/2015 18:30,1,0.775,ACTIVE,214.5,427.72,60.00,1436221803,"040051121000097","174011321042388",26.13,20,0.154,319.93,441.68,20.1,13.3,0.010,39129.900000012,39133.800000012,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221811,200156.00
07/06/2015 18:30,2,0.830,ACTIVE,212.83,342.05,59.970,1436221803,"201051344000469","174011321042388",29.20,19.00,0,330.33,355.58,24.6,21.8,0.190,156398.6,156398.6,5373,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221812,200157.00
07/06/2015 18:30,2,0.818,ACTIVE,212.38,341.75,59.938,1436221803,"201051344000988","174011321042388",29.14,20.30,0,330.93,356.48,24.2,21.4,0.186,155985.0,155985.0,5373,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221813,200158.00
07/06/2015 18:30,2,0.824,ACTIVE,212.61,342.05,59.938,1436221803,"201051344001158","174011321042388",28.77,20.00,0,331.23,355.58,24.0,21.2,0.190,162069.0,162069.0,5370,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221814,200159.00
07/06/2015 18:30,2,0.838,ACTIVE,212.61,340.85,59.965,1436221803,"201051344001025","174011321042388",28.96,20.70,0,331.23,354.07,24.6,21.8,0.177,165538.9,165538.9,5365,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221815,200160.00
07/06/2015 18:30,1,0.577,ACTIVE,214.0,366.30,60.00,1436221803,"033051125000118","174011321042388",39.21,20,0.196,319.88,442.38,22.5,23.3,0.061,43555.4,43560.1,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221816,200161.00
07/06/2015 18:30,2,0.820,ACTIVE,212.83,341.15,59.938,1436221803,"201051344000569","174011321042388",29.46,19.50,0,330.03,354.37,24.5,21.8,0.181,169012.0,169012.0,5378,0,0,0,L,1122011218,0,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221817,200162.00
07/06/2015 18:30,2,0.549,ACTIVE,213.74,406.07,59.965,1436221803,"274151322000094","174011321042388",38.23,25.00,0,336.04,429.22,21.3,18.6,0.137,352888.8,352888.8,6752,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221818,200163.00
07/06/2015 18:30,1,0.773,ACTIVE,214.8,392.75,60.00,1436221803,"040051121000068","174011321042388",23.63,20,0.137,319.81,440.09,18.2,10.6,0.009,37528,37531.5,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221819,200164.00
07/06/2015 18:30,2,0.826,ACTIVE,212.61,341.15,59.970,1436221803,"201051344000458","174011321042388",29.32,20.30,0,330.93,354.67,24.5,21.8,0.190,164838.4,164838.4,5373,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221820,200165.00
07/06/2015 18:30,2,0.816,ACTIVE,214.19,341.75,59.959,1436221803,"274151322000087","174011321042388",28.19,29.00,0,332.13,352.87,23.3,20.6,0.141,423671.3,423671.3,6256,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221821,200166.00
07/06/2015 18:30,2,0.846,ACTIVE,213.96,346.26,59.933,1436221803,"274151322000052","174011321042388",28.39,23.00,0,331.83,353.47,24.3,21.6,0.164,452931.0,452931.0,6655,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221822,200167.00
07/06/2015 18:30,2,0.820,ACTIVE,212.83,342.05,59.928,1436221803,"201051344001145","174011321042388",28.96,20.30,0,331.23,355.28,24.1,21.3,0.172,169998.9,169998.9,5381,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221823,200168.00
07/06/2015 18:30,2,0.785,ACTIVE,212.83,340.85,59.954,1436221803,"201051344000685","174011321042388",29.36,20.70,0,330.93,354.97,23.4,20.7,0.190,169038.5,169038.5,5385,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221823,200169.00
07/06/2015 18:30,2,0.811,ACTIVE,212.83,339.34,59.965,1436221803,"274151322000088","174011321042388",27.83,22.50,0,332.43,352.87,22.8,20.1,0.128,433965.7,433965.7,6267,0,0,0,L,1151911521,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221825,200170.00
07/06/2015 18:30,2,0.814,ACTIVE,212.83,341.15,59.975,1436221803,"201051344000438","174011321042388",29.48,20.70,0,330.93,355.28,24.4,21.6,0.177,169165.5,169165.5,5367,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221826,200171.00
07/06/2015 18:30,2,0.812,ACTIVE,212.38,340.25,59.981,1436221803,"201051344001135","174011321042388",29.66,21.00,0,330.93,354.37,24.4,21.7,0.194,160496.2,160496.2,5356,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221827,200172.00
07/06/2015 18:30,2,0.854,ACTIVE,212.61,341.45,59.981,1436221803,"201051344000417","174011321042388",28.61,21.00,0,331.23,354.37,24.8,22.0,0.177,164827.6,164827.6,5366,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221827,200173.00
07/06/2015 18:30,2,0.838,ACTIVE,212.16,341.15,59.959,1436221803,"201051344000594","174011321042388",29.06,21.00,0,329.73,354.67,24.7,21.9,0.190,165250.0,165250.0,5367,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221828,200174.00
07/06/2015 18:30,2,0.811,ACTIVE,213.51,340.25,59.928,1436221803,"274151322000083","174011321042388",28.65,23.00,0,331.23,353.47,23.6,20.8,0.150,449085.5,449085.5,6674,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221829,200175.00
07/06/2015 18:30,2,0.850,ACTIVE,212.83,342.05,59.970,1436221803,"201051344000585","174011321042388",28.94,21.00,0,330.93,354.67,24.9,22.1,0.172,164272.8,164272.8,5367,0,0,0,L,1122011218,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221830,200176.00
07/06/2015 18:30,2,0.812,ACTIVE,213.51,341.75,59.975,1436221803,"274151322000054","174011321042388",28.65,23.30,0,331.53,353.77,23.6,20.9,0.159,444161.5,444161.5,6255,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221831,200177.00
07/06/2015 18:30,2,0.812,ACTIVE,212.83,339.65,59.949,1436221803,"201051344001203","174011321042388",29.12,21.00,0,331.53,355.88,24.0,21.2,0.186,165405.0,165405.0,5371,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221832,200178.00
07/06/2015 18:30,2,0.816,ACTIVE,212.16,339.95,59.959,1436221803,"201051344000646","174011321042388",29.16,20.70,0,329.43,353.77,24.2,21.4,0.199,162630.0,162630.0,5362,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221833,200179.00
07/06/2015 18:30,2,0.566,ACTIVE,214.19,404.87,59.954,1436221803,"274151322000068","174011321042388",37.91,25.50,0,335.74,431.92,21.8,19.1,0.133,351979.2,351979.2,6361,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221834,200180.00
07/06/2015 18:30,2,0.842,ACTIVE,214.41,340.25,59.975,1436221803,"274151322000076","174011321042388",29.20,22.80,0,333.93,354.07,24.9,22.1,0.172,473670.2,473670.2,6656,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221835,200181.00
07/06/2015 18:30,1,0.485,ACTIVE,214.2,392.34,60.00,1436221803,"033051125000132","174011321042388",34.42,19,0.155,318.41,439.60,16.6,12.8,0.006,32704.100000024,32707.200000024,1192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221836,200182.00
07/06/2015 18:30,1,0.582,ACTIVE,214.4,347.26,60.00,1436221803,"033051125000150","174011321042388",39.05,19,0.132,321.68,442.23,22.6,25.5,0.214,43619.300000012,43624.199999988,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221838,200183.00
07/06/2015 18:30,2,0.842,ACTIVE,212.38,339.95,59.975,1436221803,"201051344000890","174011321042388",28.94,21.00,0,329.43,354.67,24.7,21.9,0.177,166907.1,166907.1,5370,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221839,200184.00
07/06/2015 18:30,2,0.775,ACTIVE,212.38,340.55,59.986,1436221803,"201051344000900","174011321042388",29.12,19.00,0,328.52,353.77,22.9,20.2,0.181,167153.1,167153.1,5382,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221839,200185.00
07/06/2015 18:30,2,0.801,ACTIVE,212.83,342.05,59.933,1436221803,"201051344000633","174011321042388",29.32,20.00,0,331.23,356.78,23.9,21.1,0.181,156814.1,156814.1,5381,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221840,200186.00
07/06/2015 18:30,1,0.742,ACTIVE,214.5,392.31,60.00,1436221803,"040051121000185","174011321042388",24.04,19,0.128,316.98,439.52,17.7,13.5,0.007,38458.099999999,38461.599999999,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221842,200187.00
07/06/2015 18:30,2,0.814,ACTIVE,212.61,340.55,59.986,1436221803,"201051344000983","174011321042388",29.40,19.80,0,329.73,354.67,24.3,21.5,0.181,164148.8,164148.8,5382,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221843,200188.00
07/06/2015 18:30,2,0.797,ACTIVE,212.61,341.15,59.981,1436221803,"201051344000917","174011321042388",29.22,21.50,0,330.63,354.07,23.6,20.9,0.186,167362.5,167362.5,5381,0,0,0,L,1122011218,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221843,200189.00
07/06/2015 18:30,1,0.788,ACTIVE,214.5,412.29,60.00,1436221803,"040051121000116","174011321042388",25.73,19,0.152,312.87,439.52,20.1,11.6,0.004,38466.100000024,38470.100000024,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221845,200190.00
07/06/2015 18:30,1,0.473,ACTIVE,214.6,378.57,60.00,1436221803,"033051125000135","174011321042388",34.26,20,0.154,320.29,440.88,16.1,14.6,0.016,32547.199999986,32550.30000001,937,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221846,200191.00
07/06/2015 18:30,2,0.814,ACTIVE,212.61,340.25,59.944,1436221803,"201051344000648","174011321042388",29.14,19.30,0,331.23,354.67,24.1,21.3,0.177,163162.8,163162.8,5375,0,0,0,L,1122011218,0,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221847,200192.00
07/06/2015 18:30,2,0.814,ACTIVE,212.38,341.15,59.933,1436221803,"201051344001093","174011321042388",29.34,21.30,0,330.33,355.28,24.3,21.5,0.177,165512.8,165512.8,5373,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221848,200193.00
07/06/2015 18:30,2,0.801,ACTIVE,212.61,340.55,59.970,1436221803,"201051344000645","174011321042388",29.06,19.80,0,331.53,355.28,23.6,20.8,0.186,163704.4,163704.4,5382,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221849,200194.00
07/06/2015 18:30,2,0.814,ACTIVE,213.74,344.45,59.975,1436221803,"274151322000085","174011321042388",28.29,22.80,0,333.03,353.17,23.4,20.6,0.146,446412.6,446412.6,6658,0,0,0,L,1151911521,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221850,200195.00
07/06/2015 18:30,2,0.809,ACTIVE,212.61,340.85,59.981,1436221803,"201051344000651","174011321042388",28.96,20.30,0,331.23,354.07,23.8,21.0,0.177,163081.6,163081.6,5368,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221851,200196.00
07/06/2015 18:30,2,0.809,ACTIVE,212.61,339.95,59.965,1436221803,"201051344000867","174011321042388",29.18,20.30,0,330.63,354.07,23.9,21.2,0.164,155497.8,155497.8,5386,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221851,200197.00
07/06/2015 18:30,1,0.819,ACTIVE,213.7,405.36,60.03,1436221803,"040051121000095","174011321042388",22.87,19,0.167,316.38,437.72,18.6,15.3,0.003,38051.5,38054.8,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221853,200198.00
07/06/2015 18:30,2,0.797,ACTIVE,212.16,339.65,59.954,1436221803,"201051344001230","174011321042388",29.12,20.70,0,328.52,354.07,23.5,20.8,0.168,166596.9,166596.9,5384,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221854,200199.00
07/06/2015 18:30,2,0.799,ACTIVE,212.83,342.05,59.959,1436221803,"201051344000576","174011321042388",29.38,19.30,0,330.93,355.58,23.8,21.0,0.168,162948.0,162948.0,5389,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221854,200200.00
07/06/2015 18:30,2,0.822,ACTIVE,212.38,340.25,59.965,1436221803,"201051344000579","174011321042388",29.46,20.70,0,330.63,354.97,24.6,21.8,0.190,169422.7,169422.7,5372,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436221855,200201.00
07/06/2015 18:45,2,0.686,ACTIVE,212.38,339.04,59.970,1436222703,"201051344000955","174011321042388",28.80,21.00,0,329.73,353.17,20.0,17.4,0.141,168544.3,168544.3,5375,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222704,200202.00
07/06/2015 18:45,1,0.588,ACTIVE,214.7,340.33,60.00,1436222703,"040051121000195","174011321042388",24.12,19,0.056,321.06,441.12,14.1,3.0,0.217,40986.500000012,40989.2,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222705,200203.00
07/06/2015 18:45,2,0.668,ACTIVE,213.74,339.95,60.002,1436222703,"274151322000095","174011321042388",28.59,22.80,0,334.24,356.18,19.3,16.7,0.119,467859.6,467859.6,6285,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222706,200204.00
07/06/2015 18:45,2,0.678,ACTIVE,212.61,339.34,59.959,1436222703,"201051344000868","174011321042388",28.69,19.30,0,329.43,353.47,19.7,17.1,0.137,154859.7,154859.7,5382,0,0,0,L,1122011218,0,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222707,200205.00
07/06/2015 18:45,2,0.670,ACTIVE,213.29,341.15,59.965,1436222703,"201051344000853","174011321042388",28.61,19.50,0,332.13,354.07,19.4,16.8,0.137,161125.9,161125.9,5383,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222708,200206.00
07/06/2015 18:45,2,0.666,ACTIVE,213.06,339.95,59.949,1436222703,"201051344000582","174011321042388",28.59,20.70,0,330.63,353.77,19.3,16.7,0.146,161349.7,161349.7,5368,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222709,200207.00
07/06/2015 18:45,1,0.616,ACTIVE,214.5,391.09,60.00,1436222703,"040051121000097","174011321042388",25.78,20,0.130,319.95,440.88,15.8,8.8,0.114,39133.800000012,39136.900000012,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222710,200208.00
07/06/2015 18:45,2,0.678,ACTIVE,212.61,339.34,59.959,1436222703,"201051344000469","174011321042388",28.84,19.00,0,327.62,354.07,19.9,17.2,0.150,156403.0,156403.0,5374,0,0,0,L,1122011218,0,121.78,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222711,200209.00
07/06/2015 18:45,2,0.670,ACTIVE,212.38,340.25,59.954,1436222703,"201051344000988","174011321042388",28.37,20.00,0,330.03,355.58,19.2,16.7,0.155,155989.3,155989.3,5374,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222712,200210.00
07/06/2015 18:45,2,0.660,ACTIVE,212.61,339.04,59.912,1436222703,"201051344001158","174011321042388",28.77,20.00,0,329.43,354.07,19.3,16.7,0.141,162073.3,162073.3,5371,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222713,200211.00
07/06/2015 18:45,2,0.680,ACTIVE,212.61,338.14,59.949,1436222703,"201051344001025","174011321042388",28.75,20.70,0,330.63,353.47,19.8,17.2,0.150,165543.3,165543.3,5366,0,0,0,L,1122011218,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222714,200212.00
07/06/2015 18:45,1,0.457,ACTIVE,214.4,343.27,60.03,1436222703,"033051125000118","174011321042388",39.01,20,0.164,320.69,441.75,17.7,18.0,0.216,43560.1,43563.8,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222715,200213.00
07/06/2015 18:45,2,0.678,ACTIVE,212.83,339.95,59.981,1436222703,"201051344000569","174011321042388",29.02,19.50,0,329.13,354.07,19.9,17.3,0.141,169016.5,169016.5,5379,0,0,0,L,1122011218,0,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222716,200214.00
07/06/2015 18:45,2,0.436,ACTIVE,213.74,412.08,59.959,1436222703,"274151322000094","174011321042388",38.59,24.80,0,334.84,428.91,17.0,14.5,0.106,352892.5,352892.5,6753,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222717,200215.00
07/06/2015 18:45,1,0.631,ACTIVE,214.2,341.88,60.03,1436222703,"040051121000068","174011321042388",23.13,19,0.160,320.42,440.06,14.5,13.0,0.129,37531.5,37534.2,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222718,200216.00
07/06/2015 18:45,2,0.680,ACTIVE,212.61,339.04,60.012,1436222703,"201051344000458","174011321042388",28.98,20.00,0,329.13,353.47,19.9,17.3,0.146,164842.9,164842.9,5374,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222719,200217.00
07/06/2015 18:45,2,0.666,ACTIVE,213.74,344.45,59.959,1436222703,"274151322000087","174011321042388",27.81,29.30,0,330.63,351.07,18.8,16.2,0.115,423675.4,423675.4,6257,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222720,200218.00
07/06/2015 18:45,2,0.686,ACTIVE,213.29,343.85,59.944,1436222703,"274151322000052","174011321042388",28.31,23.00,0,333.63,352.27,19.7,17.1,0.110,452935.4,452935.4,6656,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222721,200219.00
07/06/2015 18:45,2,0.674,ACTIVE,212.83,339.95,59.970,1436222703,"201051344001145","174011321042388",28.78,20.00,0,330.63,353.47,19.7,17.1,0.137,170003.2,170003.2,5382,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222722,200220.00
07/06/2015 18:45,2,0.656,ACTIVE,213.06,340.25,59.965,1436222703,"201051344000685","174011321042388",28.51,20.70,0,330.03,354.37,19.0,16.4,0.141,169042.7,169042.7,5386,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222723,200221.00
07/06/2015 18:45,2,0.646,ACTIVE,213.06,342.05,59.965,1436222703,"274151322000088","174011321042388",27.91,22.80,0,330.93,352.57,18.3,15.7,0.102,433969.7,433969.7,6268,0,0,0,L,1151911521,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222724,200222.00
07/06/2015 18:45,2,0.682,ACTIVE,212.83,340.25,59.959,1436222703,"201051344000438","174011321042388",28.84,20.70,0,329.13,353.77,20.0,17.3,0.146,169170.0,169170.0,5368,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222725,200223.00
07/06/2015 18:45,2,0.689,ACTIVE,212.38,338.74,59.970,1436222703,"201051344001135","174011321042388",28.90,20.70,0,330.03,352.87,20.2,17.6,0.141,160500.6,160500.6,5357,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222726,200224.00
07/06/2015 18:45,2,0.701,ACTIVE,212.83,339.95,59.959,1436222703,"201051344000417","174011321042388",28.86,21.00,0,330.03,354.07,20.5,17.9,0.146,164832.1,164832.1,5367,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222727,200225.00
07/06/2015 18:45,2,0.689,ACTIVE,212.16,339.04,60.007,1436222703,"201051344000594","174011321042388",29.00,21.00,0,328.52,353.47,20.3,17.7,0.155,165254.5,165254.5,5368,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222727,200226.00
07/06/2015 18:45,2,0.664,ACTIVE,213.51,340.85,59.970,1436222703,"274151322000083","174011321042388",28.49,23.00,0,333.63,351.07,19.2,16.6,0.124,449089.7,449089.7,6675,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222728,200227.00
07/06/2015 18:45,2,0.699,ACTIVE,212.83,340.85,59.991,1436222703,"201051344000585","174011321042388",29.12,21.00,0,329.73,354.07,20.7,18.0,0.137,164277.3,164277.3,5368,0,0,0,L,1122011218,0,121.78,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222729,200228.00
07/06/2015 18:45,2,0.674,ACTIVE,213.06,342.65,59.970,1436222703,"274151322000054","174011321042388",28.09,23.30,0,333.03,351.07,19.2,16.6,0.115,444165.7,444165.7,6256,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222730,200229.00
07/06/2015 18:45,2,0.678,ACTIVE,212.83,339.34,59.986,1436222703,"201051344001203","174011321042388",28.69,21.00,0,329.73,354.07,19.7,17.1,0.150,165409.4,165409.4,5372,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222731,200230.00
07/06/2015 18:45,2,0.678,ACTIVE,212.38,339.34,59.959,1436222703,"201051344000646","174011321042388",29.08,20.70,0,327.02,354.07,20.0,17.4,0.155,162634.4,162634.4,5363,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222732,200231.00
07/06/2015 18:45,2,0.453,ACTIVE,214.64,413.29,59.954,1436222703,"274151322000068","174011321042388",39.10,25.30,0,336.94,424.41,17.9,15.4,0.097,351983.1,351983.1,6362,0,0,0,L,1151911521,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222733,200232.00
07/06/2015 18:45,2,0.695,ACTIVE,214.19,340.85,59.975,1436222703,"274151322000076","174011321042388",28.94,22.80,0,333.63,355.58,20.4,17.8,0.124,473674.6,473674.6,6657,0,0,0,L,1151911521,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222734,200233.00
07/06/2015 18:45,1,0.408,ACTIVE,215.1,353.94,60.03,1436222703,"033051125000132","174011321042388",33.74,19,0.137,317.71,439.46,13.7,12.4,0.054,32707.200000024,32709.800000024,1194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222735,200234.00
07/06/2015 18:45,1,0.477,ACTIVE,214.9,387.39,60.00,1436222703,"033051125000150","174011321042388",38.84,19,0.142,322.15,442.07,18.4,15.2,0.017,43624.199999988,43628,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222737,200235.00
07/06/2015 18:45,2,0.703,ACTIVE,212.83,339.34,59.975,1436222703,"201051344000890","174011321042388",28.96,21.00,0,329.13,352.87,20.7,18.0,0.146,166911.6,166911.6,5371,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222738,200236.00
07/06/2015 18:45,2,0.645,ACTIVE,212.61,340.25,59.944,1436222703,"201051344000900","174011321042388",28.80,18.70,0,327.32,353.47,18.8,16.2,0.146,167157.2,167157.2,5383,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222739,200237.00
07/06/2015 18:45,2,0.680,ACTIVE,213.06,341.75,59.949,1436222703,"201051344000633","174011321042388",28.92,20.00,0,328.52,354.97,19.9,17.3,0.150,156818.5,156818.5,5382,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222740,200238.00
07/06/2015 18:45,1,0.625,ACTIVE,214.9,333.72,60.03,1436222703,"040051121000185","174011321042388",23.33,19,0.112,319.23,439.23,14.5,13.6,0.206,38461.599999999,38464.099999999,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222741,200239.00
07/06/2015 18:45,2,0.695,ACTIVE,212.83,339.04,59.986,1436222703,"201051344000983","174011321042388",28.86,19.50,0,329.13,353.17,20.4,17.7,0.150,164153.2,164153.2,5383,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222742,200240.00
07/06/2015 18:45,2,0.684,ACTIVE,213.06,340.55,59.954,1436222703,"201051344000917","174011321042388",28.57,21.50,0,328.52,352.57,19.8,17.2,0.137,167366.8,167366.8,5382,0,0,0,L,1122011218,0,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222743,200241.00
07/06/2015 18:45,1,0.666,ACTIVE,214.4,394.59,60.03,1436222703,"040051121000116","174011321042388",25.30,19,0.155,314.05,439.60,16.7,15.8,0.005,38470.100000024,38473.100000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222744,200242.00
07/06/2015 18:45,1,0.400,ACTIVE,214.6,337.14,60.03,1436222703,"033051125000135","174011321042388",33.51,20,0.149,320.73,440.64,13.3,6.7,0.151,32550.30000001,32552.699999986,939,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222745,200243.00
07/06/2015 18:45,2,0.729,ACTIVE,213.06,341.75,59.986,1436222703,"201051344000648","174011321042388",18.61,18.70,0,331.23,352.87,13.9,11.5,0.119,163167.2,163167.2,5376,0,0,0,L,1122011218,0,122.01,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222746,200244.00
07/06/2015 18:45,2,0.695,ACTIVE,213.06,340.55,59.991,1436222703,"201051344001093","174011321042388",28.96,21.30,0,330.03,352.57,20.4,17.8,0.146,165517.2,165517.2,5374,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222747,200245.00
07/06/2015 18:45,2,0.680,ACTIVE,213.29,340.25,59.981,1436222703,"201051344000645","174011321042388",28.88,19.50,0,328.22,352.27,19.9,17.3,0.137,163708.7,163708.7,5383,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222748,200246.00
07/06/2015 18:45,2,0.682,ACTIVE,213.96,342.05,59.975,1436222703,"274151322000085","174011321042388",28.21,22.80,0,334.54,354.67,19.5,16.9,0.124,446416.8,446416.8,6659,0,0,0,L,1151911521,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222749,200247.00
07/06/2015 18:45,2,0.688,ACTIVE,212.83,340.55,59.975,1436222703,"201051344000651","174011321042388",28.78,20.30,0,329.73,352.57,20.1,17.5,0.137,163086.0,163086.0,5369,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222750,200248.00
07/06/2015 18:45,2,0.697,ACTIVE,213.06,339.65,59.970,1436222703,"201051344000867","174011321042388",28.71,20.30,0,327.92,351.97,20.3,17.6,0.137,155502.2,155502.2,5387,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222751,200249.00
07/06/2015 18:45,1,0.709,ACTIVE,214.5,335.92,60.03,1436222703,"040051121000095","174011321042388",22.51,19,0.093,315.82,437.77,15.8,7.7,0.245,38054.8,38057.4,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222752,200250.00
07/06/2015 18:45,2,0.684,ACTIVE,212.83,339.65,60.012,1436222703,"201051344001230","174011321042388",28.71,20.70,0,327.62,351.37,19.9,17.3,0.150,166601.1,166601.1,5385,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222753,200251.00
07/06/2015 18:45,2,0.691,ACTIVE,213.29,341.45,59.981,1436222703,"201051344000576","174011321042388",28.73,19.00,0,330.33,353.77,20.2,17.6,0.141,162952.4,162952.4,5390,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222754,200252.00
07/06/2015 18:45,2,0.709,ACTIVE,213.06,340.85,59.965,1436222703,"201051344000579","174011321042388",29.30,21.00,0,329.13,352.87,21.1,18.4,0.141,169427.2,169427.2,5373,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436222754,200253.00
07/06/2015 19:00,2,0.717,ACTIVE,212.61,339.95,59.928,1436223604,"201051344000955","174011321042388",29.64,21.00,0,328.52,351.37,21.6,18.9,0.155,168548.9,168548.9,5376,0,0,0,L,1122011218,0,121.78,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223605,200254.00
07/06/2015 19:00,1,0.645,ACTIVE,214.8,403.51,60.00,1436223604,"040051121000195","174011321042388",24.57,19,0.147,320.20,441.18,15.7,16.0,0.003,40989.2,40992.099999976,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223606,200255.00
07/06/2015 19:00,2,0.736,ACTIVE,213.74,340.25,59.922,1436223604,"274151322000095","174011321042388",28.49,22.80,0,332.43,352.57,21.2,18.6,0.141,467864.0,467864.0,6286,0,0,0,L,1151911521,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223607,200256.00
07/06/2015 19:00,2,0.732,ACTIVE,212.83,339.95,59.959,1436223604,"201051344000868","174011321042388",28.92,19.00,0,329.73,352.57,21.5,18.8,0.150,154864.2,154864.2,5383,0,0,0,L,1122011218,0,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223608,200257.00
07/06/2015 19:00,2,0.725,ACTIVE,213.51,342.35,59.954,1436223604,"201051344000853","174011321042388",28.96,19.30,0,330.93,353.77,21.3,18.6,0.155,161130.4,161130.4,5384,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223609,200258.00
07/06/2015 19:00,2,0.715,ACTIVE,213.51,341.45,59.970,1436223604,"201051344000582","174011321042388",28.98,20.30,0,330.93,352.87,21.0,18.3,0.155,161354.1,161354.1,5369,0,0,0,L,1122011218,0,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223610,200259.00
07/06/2015 19:00,1,0.680,ACTIVE,214.6,408.44,60.00,1436223604,"040051121000097","174011321042388",26.02,19,0.137,320.33,440.86,17.6,13.8,0.003,39136.900000012,39140.100000012,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223611,200260.00
07/06/2015 19:00,2,0.734,ACTIVE,213.06,341.15,59.975,1436223604,"201051344000469","174011321042388",29.08,18.70,0,327.92,352.87,21.7,19.0,0.159,156407.6,156407.6,5375,0,0,0,L,1122011218,0,121.78,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223612,200261.00
07/06/2015 19:00,2,0.715,ACTIVE,213.06,342.65,59.981,1436223604,"201051344000988","174011321042388",29.04,19.80,0,329.13,354.07,21.1,18.4,0.168,155993.7,155993.7,5375,0,0,0,L,1122011218,0,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223613,200262.00
07/06/2015 19:00,2,0.715,ACTIVE,213.06,340.85,59.965,1436223604,"201051344001158","174011321042388",29.14,19.80,0,330.33,352.87,21.1,18.5,0.168,162077.7,162077.7,5372,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223614,200263.00
07/06/2015 19:00,2,0.734,ACTIVE,213.06,340.25,59.970,1436223604,"201051344001025","174011321042388",29.04,20.70,0,329.13,353.17,21.6,19.0,0.150,165547.8,165547.8,5367,0,0,0,L,1122011218,0,122.01,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223615,200264.00
07/06/2015 19:00,1,0.506,ACTIVE,214.5,361.13,60.00,1436223604,"033051125000118","174011321042388",39.30,19,0.185,319.76,442.00,19.8,12.6,0.080,43563.8,43567.5,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223616,200265.00
07/06/2015 19:00,2,0.734,ACTIVE,213.06,341.15,59.944,1436223604,"201051344000569","174011321042388",29.22,19.30,0,329.43,353.17,21.7,19.1,0.150,169021.0,169021.0,5380,0,0,0,L,1122011218,0,122.01,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223617,200266.00
