ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 19:00,2,0.482,ACTIVE,213.06,409.98,59.938,1436223604,"274151322000094","174011321042388",38.49,24.80,0,335.44,426.81,18.9,16.3,0.119,352896.3,352896.3,6754,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223618,200267.00
07/06/2015 19:00,1,0.694,ACTIVE,215.3,329.06,60.03,1436223604,"040051121000068","174011321042388",23.28,19,0.125,319.25,439.89,16.0,6.8,0.262,37534.2,37536.9,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223619,200268.00
07/06/2015 19:00,2,0.748,ACTIVE,212.83,339.65,59.954,1436223604,"201051344000458","174011321042388",28.75,19.80,0,330.33,352.57,21.8,19.1,0.159,164847.4,164847.4,5375,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223620,200269.00
07/06/2015 19:00,2,0.734,ACTIVE,214.19,344.45,59.928,1436223604,"274151322000087","174011321042388",28.07,29.00,0,332.13,352.57,20.8,18.2,0.128,423679.7,423679.7,6258,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223621,200270.00
07/06/2015 19:00,2,0.760,ACTIVE,213.51,344.76,59.954,1436223604,"274151322000052","174011321042388",28.41,23.00,0,331.53,353.17,21.9,19.2,0.119,452939.8,452939.8,6657,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223622,200271.00
07/06/2015 19:00,2,0.744,ACTIVE,212.83,340.25,59.965,1436223604,"201051344001145","174011321042388",28.65,20.00,0,331.53,353.47,21.6,18.9,0.155,170007.7,170007.7,5383,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223623,200272.00
07/06/2015 19:00,2,0.699,ACTIVE,213.06,341.15,59.975,1436223604,"201051344000685","174011321042388",29.46,20.70,0,330.93,352.27,20.9,18.3,0.168,169047.0,169047.0,5387,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223624,200273.00
07/06/2015 19:00,2,0.725,ACTIVE,213.51,345.66,59.938,1436223604,"274151322000088","174011321042388",27.85,22.80,0,331.53,352.87,20.4,17.8,0.133,433973.8,433973.8,6269,0,0,0,L,1151911521,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223625,200274.00
07/06/2015 19:00,2,0.746,ACTIVE,212.83,340.85,59.896,1436223604,"201051344000438","174011321042388",29.10,20.70,0,330.63,352.87,22.0,19.3,0.155,169174.5,169174.5,5369,0,0,0,L,1122011218,0,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223626,200275.00
07/06/2015 19:00,2,0.744,ACTIVE,212.38,339.34,59.954,1436223604,"201051344001135","174011321042388",29.26,20.70,0,329.73,351.97,22.1,19.4,0.155,160505.2,160505.2,5358,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223627,200276.00
07/06/2015 19:00,2,0.773,ACTIVE,212.83,341.15,59.970,1436223604,"201051344000417","174011321042388",28.65,21.00,0,330.93,352.87,22.5,19.8,0.155,164836.8,164836.8,5368,0,0,0,L,1122011218,0,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223627,200277.00
07/06/2015 19:00,2,0.744,ACTIVE,212.16,339.65,59.975,1436223604,"201051344000594","174011321042388",29.52,21.00,0,326.72,352.27,22.2,19.6,0.172,165259.1,165259.1,5369,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223628,200278.00
07/06/2015 19:00,2,0.738,ACTIVE,213.74,344.45,59.959,1436223604,"274151322000083","174011321042388",28.65,23.00,0,331.83,352.87,21.4,18.7,0.146,449094.0,449094.0,6676,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223629,200279.00
07/06/2015 19:00,2,0.775,ACTIVE,212.61,341.15,59.933,1436223604,"201051344000585","174011321042388",28.88,21.00,0,330.63,353.17,22.8,20.0,0.155,164282.0,164282.0,5369,0,0,0,L,1122011218,0,121.55,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223630,200280.00
07/06/2015 19:00,2,0.744,ACTIVE,213.74,345.66,59.938,1436223604,"274151322000054","174011321042388",28.51,23.30,0,331.23,352.87,21.5,18.8,0.141,444170.0,444170.0,6257,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223631,200281.00
07/06/2015 19:00,2,0.740,ACTIVE,212.61,339.95,59.981,1436223604,"201051344001203","174011321042388",29.06,21.00,0,330.33,353.47,21.8,19.1,0.155,165413.8,165413.8,5373,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223632,200282.00
07/06/2015 19:00,2,0.762,ACTIVE,212.38,339.95,59.928,1436223604,"201051344000646","174011321042388",28.59,20.70,0,327.62,351.97,22.1,19.4,0.168,162638.9,162638.9,5364,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223633,200283.00
07/06/2015 19:00,2,0.525,ACTIVE,213.96,399.76,59.949,1436223604,"274151322000068","174011321042388",37.55,25.50,0,335.14,427.71,20.0,17.4,0.119,351987.1,351987.1,6363,0,0,0,L,1151911521,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223634,200284.00
07/06/2015 19:00,2,0.781,ACTIVE,214.19,346.26,59.938,1436223604,"274151322000076","174011321042388",28.61,22.80,0,332.43,353.47,22.7,20.0,0.146,473679.3,473679.3,6658,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223635,200285.00
07/06/2015 19:00,1,0.444,ACTIVE,214.3,394.22,60.00,1436223604,"033051125000132","174011321042388",34.60,19,0.141,317.38,439.48,15.3,11.6,0.003,32709.800000024,32712.300000024,1196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223636,200286.00
07/06/2015 19:00,1,0.529,ACTIVE,214.9,396.76,60.00,1436223604,"033051125000150","174011321042388",39.47,19,0.171,321.02,442.11,20.8,12.9,0.022,43628,43631.800000012,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223637,200287.00
07/06/2015 19:00,2,0.783,ACTIVE,212.38,339.95,60.002,1436223604,"201051344000890","174011321042388",28.71,21.00,0,329.43,352.27,22.8,20.1,0.177,166916.3,166916.3,5372,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223638,200288.00
07/06/2015 19:00,2,0.719,ACTIVE,212.38,340.55,59.954,1436223604,"201051344000900","174011321042388",28.78,18.70,0,329.13,352.27,21.0,18.3,0.146,167161.4,167161.4,5384,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223639,200289.00
07/06/2015 19:00,2,0.748,ACTIVE,212.61,341.75,59.933,1436223604,"201051344000633","174011321042388",29.04,19.80,0,330.03,354.07,22.1,19.4,0.168,156823.0,156823.0,5383,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223640,200290.00
07/06/2015 19:00,1,0.677,ACTIVE,214.4,329.66,59.96,1436223604,"040051121000185","174011321042388",24.64,19,0.064,319.17,439.48,16.6,6.7,0.247,38464.099999999,38466.699999999,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223642,200291.00
07/06/2015 19:00,2,0.754,ACTIVE,212.61,339.65,59.933,1436223604,"201051344000983","174011321042388",29.46,19.30,0,328.82,352.27,22.6,19.8,0.172,164157.8,164157.8,5384,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223642,200292.00
07/06/2015 19:00,2,0.744,ACTIVE,212.83,340.55,59.944,1436223604,"201051344000917","174011321042388",29.08,21.30,0,330.03,352.57,22.0,19.3,0.159,167371.3,167371.3,5383,0,0,0,L,1122011218,0,122.01,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223643,200293.00
07/06/2015 19:00,1,0.735,ACTIVE,214.1,347.13,60.00,1436223604,"040051121000116","174011321042388",25.76,19,0.132,313.54,439.54,18.8,11.8,0.090,38473.100000024,38476.300000024,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223645,200294.00
07/06/2015 19:00,1,0.435,ACTIVE,214.4,419.74,60.00,1436223604,"033051125000135","174011321042388",34.60,20,0.102,318.64,440.33,15.0,9.6,0.000,32552.699999986,32554.999999998,941,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223646,200295.00
07/06/2015 19:00,2,0.764,ACTIVE,212.83,340.85,59.975,1436223604,"201051344000648","174011321042388",29.08,18.70,0,329.73,353.17,22.5,19.8,0.168,163171.8,163171.8,5377,0,0,0,L,1122011218,0,121.78,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223647,200296.00
07/06/2015 19:00,2,0.770,ACTIVE,212.61,340.55,59.965,1436223604,"201051344001093","174011321042388",29.08,21.00,0,330.03,352.57,22.7,20.0,0.159,165521.8,165521.8,5375,0,0,0,L,1122011218,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223648,200297.00
07/06/2015 19:00,2,0.750,ACTIVE,213.06,340.25,59.970,1436223604,"201051344000645","174011321042388",29.14,19.50,0,330.93,352.57,22.2,19.5,0.164,163713.1,163713.1,5384,0,0,0,L,1122011218,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223649,200298.00
07/06/2015 19:00,2,0.766,ACTIVE,213.74,343.25,59.954,1436223604,"274151322000085","174011321042388",28.27,22.80,0,332.13,352.57,21.9,19.2,0.133,446421.1,446421.1,6660,0,0,0,L,1151911521,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223650,200299.00
07/06/2015 19:00,2,0.754,ACTIVE,212.83,339.65,59.907,1436223604,"201051344000651","174011321042388",29.28,20.00,0,331.23,352.27,22.4,19.7,0.159,163090.5,163090.5,5370,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223651,200300.00
07/06/2015 19:00,2,0.770,ACTIVE,212.83,340.25,59.975,1436223604,"201051344000867","174011321042388",28.69,20.00,0,330.03,351.97,22.4,19.7,0.159,155506.7,155506.7,5388,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223652,200301.00
07/06/2015 19:00,1,0.772,ACTIVE,214.6,406.93,60.00,1436223604,"040051121000095","174011321042388",22.97,19,0.152,316.29,437.73,17.6,15.5,0.001,38057.4,38060,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223653,200302.00
07/06/2015 19:00,2,0.760,ACTIVE,212.61,339.34,59.938,1436223604,"201051344001230","174011321042388",28.77,20.70,0,328.82,351.07,22.2,19.5,0.159,166605.6,166605.6,5386,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223654,200303.00
07/06/2015 19:00,2,0.760,ACTIVE,213.06,341.75,59.944,1436223604,"201051344000576","174011321042388",29.16,19.00,0,330.93,353.47,22.5,19.8,0.172,162956.9,162956.9,5391,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223655,200304.00
07/06/2015 19:00,2,0.779,ACTIVE,212.83,340.55,59.975,1436223604,"201051344000579","174011321042388",29.50,20.70,0,330.93,352.57,23.3,20.6,0.177,169432.0,169432.0,5374,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436223656,200305.00
07/06/2015 19:15,2,0.607,ACTIVE,211.70,337.84,59.959,1436224503,"201051344000955","174011321042388",29.10,20.70,0,327.02,353.17,17.9,15.4,0.115,168553.3,168553.3,5377,0,0,0,L,1122011218,0,121.33,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224504,200306.00
07/06/2015 19:15,1,0.518,ACTIVE,214.3,362.72,60.00,1436224503,"040051121000195","174011321042388",24.19,19,0.144,321.11,441.05,12.4,11.9,0.021,40992.099999976,40994.800000024,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224505,200307.00
07/06/2015 19:15,2,0.596,ACTIVE,213.29,340.85,59.959,1436224503,"274151322000095","174011321042388",28.69,22.80,0,330.63,354.67,17.3,14.8,0.097,467868.2,467868.2,6287,0,0,0,L,1151911521,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224506,200308.00
07/06/2015 19:15,2,0.604,ACTIVE,211.93,337.24,59.975,1436224503,"201051344000868","174011321042388",28.86,18.70,0,326.72,353.77,17.6,15.1,0.119,154868.5,154868.5,5384,0,0,0,L,1122011218,0,121.55,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224507,200309.00
07/06/2015 19:15,2,0.600,ACTIVE,212.38,339.34,59.981,1436224503,"201051344000853","174011321042388",28.80,19.00,0,329.13,355.58,17.5,15.0,0.119,161134.6,161134.6,5385,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224508,200310.00
07/06/2015 19:15,2,0.596,ACTIVE,212.61,338.74,59.975,1436224503,"201051344000582","174011321042388",28.80,20.30,0,327.62,354.97,17.4,14.9,0.124,161358.3,161358.3,5370,0,0,0,L,1122011218,0,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224509,200311.00
07/06/2015 19:15,1,0.561,ACTIVE,214.2,371.18,60.00,1436224503,"040051121000097","174011321042388",25.77,19,0.135,320.26,442.02,14.3,10.4,0.013,39140.100000012,39143.200000012,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224510,200312.00
07/06/2015 19:15,2,0.621,ACTIVE,212.16,338.14,59.975,1436224503,"201051344000469","174011321042388",28.59,18.00,0,327.32,354.07,18.1,15.5,0.137,156411.9,156411.9,5376,0,0,0,L,1122011218,0,121.33,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224511,200313.00
07/06/2015 19:15,2,0.605,ACTIVE,211.93,338.44,59.928,1436224503,"201051344000988","174011321042388",28.27,19.50,0,326.42,355.58,17.4,14.9,0.133,155997.9,155997.9,5376,0,0,0,L,1122011218,0,121.55,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224512,200314.00
07/06/2015 19:15,2,0.590,ACTIVE,212.16,338.14,59.965,1436224503,"201051344001158","174011321042388",29.18,19.30,0,327.02,354.37,17.5,14.9,0.119,162081.8,162081.8,5373,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224513,200315.00
07/06/2015 19:15,2,0.621,ACTIVE,212.16,337.54,59.981,1436224503,"201051344001025","174011321042388",28.71,20.30,0,327.32,354.67,18.1,15.5,0.124,165552.1,165552.1,5368,0,0,0,L,1122011218,0,121.55,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224514,200316.00
07/06/2015 19:15,1,0.422,ACTIVE,214.1,330.99,60.03,1436224503,"033051125000118","174011321042388",38.92,19,0.108,319.14,441.68,16.3,4.8,0.276,43567.5,43571.2,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224515,200317.00
07/06/2015 19:15,2,0.625,ACTIVE,212.16,338.44,60.007,1436224503,"201051344000569","174011321042388",28.80,19.00,0,328.22,354.67,18.3,15.7,0.133,169025.3,169025.3,5381,0,0,0,L,1122011218,0,121.33,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224516,200318.00
07/06/2015 19:15,2,0.395,ACTIVE,213.06,413.89,59.991,1436224503,"274151322000094","174011321042388",38.84,24.80,0,336.94,431.02,15.6,13.1,0.097,352899.9,352899.9,6755,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224517,200319.00
07/06/2015 19:15,1,0.589,ACTIVE,214.2,378.41,60.00,1436224503,"040051121000068","174011321042388",23.02,19,0.137,319.53,439.81,13.5,11.1,0.006,37536.9,37539.4,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224518,200320.00
07/06/2015 19:15,2,0.625,ACTIVE,211.93,336.94,59.965,1436224503,"201051344000458","174011321042388",29.00,19.80,0,326.12,353.47,18.4,15.8,0.133,164851.7,164851.7,5376,0,0,0,L,1122011218,0,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224519,200321.00
07/06/2015 19:15,2,0.625,ACTIVE,213.29,342.05,59.965,1436224503,"274151322000087","174011321042388",27.69,29.00,0,330.93,353.77,17.5,15.0,0.106,423683.7,423683.7,6259,0,0,0,L,1151911521,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224520,200322.00
07/06/2015 19:15,2,0.646,ACTIVE,213.29,341.45,59.991,1436224503,"274151322000052","174011321042388",28.25,22.80,0,329.43,354.67,18.5,15.9,0.119,452944.1,452944.1,6658,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224521,200323.00
07/06/2015 19:15,2,0.619,ACTIVE,212.38,338.44,59.996,1436224503,"201051344001145","174011321042388",28.90,19.80,0,328.52,354.97,18.2,15.6,0.128,170011.9,170011.9,5384,0,0,0,L,1122011218,0,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224522,200324.00
07/06/2015 19:15,2,0.607,ACTIVE,212.38,338.74,59.981,1436224503,"201051344000685","174011321042388",28.67,20.30,0,325.82,353.77,17.7,15.1,0.137,169051.0,169051.0,5388,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224523,200325.00
07/06/2015 19:15,2,0.611,ACTIVE,212.61,337.54,59.954,1436224503,"274151322000088","174011321042388",27.75,22.50,0,330.93,353.77,17.2,14.7,0.102,433977.7,433977.7,6270,0,0,0,L,1151911521,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224524,200326.00
07/06/2015 19:15,2,0.635,ACTIVE,212.38,339.04,59.954,1436224503,"201051344000438","174011321042388",29.08,20.30,0,326.72,354.37,18.8,16.2,0.128,169178.8,169178.8,5370,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224525,200327.00
07/06/2015 19:15,2,0.639,ACTIVE,211.93,336.94,59.996,1436224503,"201051344001135","174011321042388",28.98,20.30,0,326.72,353.77,18.8,16.2,0.133,160509.5,160509.5,5359,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224526,200328.00
07/06/2015 19:15,2,0.660,ACTIVE,212.38,339.65,59.981,1436224503,"201051344000417","174011321042388",28.77,21.00,0,325.82,354.37,19.3,16.7,0.133,164841.2,164841.2,5369,0,0,0,L,1122011218,0,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224527,200329.00
07/06/2015 19:15,2,0.643,ACTIVE,211.93,338.44,59.981,1436224503,"201051344000594","174011321042388",29.04,20.70,0,325.82,354.07,19.0,16.4,0.119,165263.4,165263.4,5370,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224528,200330.00
07/06/2015 19:15,2,0.623,ACTIVE,213.06,340.25,59.970,1436224503,"274151322000083","174011321042388",28.71,22.80,0,328.52,354.37,18.1,15.5,0.119,449098.1,449098.1,6677,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224529,200331.00
07/06/2015 19:15,2,0.668,ACTIVE,212.38,339.65,59.970,1436224503,"201051344000585","174011321042388",28.55,20.70,0,328.22,354.67,19.4,16.8,0.137,164286.4,164286.4,5370,0,0,0,L,1122011218,0,121.55,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224530,200332.00
07/06/2015 19:15,2,0.635,ACTIVE,213.06,340.55,59.965,1436224503,"274151322000054","174011321042388",28.25,22.80,0,330.03,354.37,18.1,15.6,0.115,444174.1,444174.1,6258,0,0,0,L,1151911521,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224530,200333.00
07/06/2015 19:15,2,0.625,ACTIVE,212.16,337.84,59.996,1436224503,"201051344001203","174011321042388",29.26,20.70,0,327.32,354.97,18.6,16.0,0.133,165418.0,165418.0,5374,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224531,200334.00
07/06/2015 19:15,2,0.639,ACTIVE,211.70,337.84,59.970,1436224503,"201051344000646","174011321042388",29.02,20.30,0,326.72,353.77,18.8,16.3,0.128,162643.2,162643.2,5365,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224532,200335.00
07/06/2015 19:15,2,0.439,ACTIVE,213.96,408.48,59.970,1436224503,"274151322000068","174011321042388",38.45,25.30,0,337.54,428.31,17.0,14.5,0.102,351990.8,351990.8,6364,0,0,0,L,1151911521,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224533,200336.00
07/06/2015 19:15,2,0.666,ACTIVE,213.74,342.35,59.986,1436224503,"274151322000076","174011321042388",28.80,22.80,0,330.93,354.97,19.4,16.8,0.119,473683.6,473683.6,6659,0,0,0,L,1151911521,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224534,200337.00
07/06/2015 19:15,1,0.383,ACTIVE,214.5,414.20,60.03,1436224503,"033051125000132","174011321042388",34.13,19,0.044,317.92,439.49,13.0,0.2,0.000,32712.300000024,32714.800000024,1198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224535,200338.00
07/06/2015 19:15,1,0.456,ACTIVE,214.2,399.03,60.03,1436224503,"033051125000150","174011321042388",39.04,19,0.157,318.15,442.13,17.7,10.6,0.082,43631.800000012,43635.400000036,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224537,200339.00
07/06/2015 19:15,2,0.668,ACTIVE,211.93,337.24,59.970,1436224503,"201051344000890","174011321042388",28.94,21.00,0,326.42,353.47,19.6,17.0,0.137,166920.7,166920.7,5373,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224538,200340.00
07/06/2015 19:15,2,0.604,ACTIVE,211.93,338.14,59.996,1436224503,"201051344000900","174011321042388",28.63,18.30,0,326.12,353.47,17.5,15.0,0.133,167165.4,167165.4,5385,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224539,200341.00
07/06/2015 19:15,2,0.645,ACTIVE,212.61,339.65,59.996,1436224503,"201051344000633","174011321042388",28.73,19.50,0,327.62,355.28,18.8,16.2,0.133,156827.2,156827.2,5384,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224539,200342.00
07/06/2015 19:15,1,0.595,ALERT,214.1,387.19,60.03,1436224503,"040051121000185","174011321042388",23.72,19,0.152,318.11,439.21,14.0,15.5,0.003,38466.699999999,38469.099999999,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436224541,200343.00
07/06/2015 19:15,2,0.652,ACTIVE,212.16,338.44,59.981,1436224503,"201051344000983","174011321042388",28.96,19.00,0,326.72,354.37,19.2,16.6,0.137,164162.1,164162.1,5385,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224542,200344.00
07/06/2015 19:15,2,0.643,ACTIVE,212.38,339.65,59.975,1436224503,"201051344000917","174011321042388",28.82,21.30,0,327.32,354.07,18.8,16.2,0.133,167375.4,167375.4,5384,0,0,0,L,1122011218,0,121.78,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224543,200345.00
07/06/2015 19:15,1,0.646,ACTIVE,214.1,344.59,60.03,1436224503,"040051121000116","174011321042388",25.42,18,0.147,312.31,440.13,16.3,13.9,0.098,38476.300000024,38479.200000024,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224544,200346.00
07/06/2015 19:15,1,0.379,ACTIVE,214.2,420.15,60.00,1436224503,"033051125000135","174011321042388",34.52,19,0.105,319.05,440.84,13.0,9.3,0.000,32554.999999998,32557.499999998,943,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224546,200347.00
07/06/2015 19:15,2,0.660,ACTIVE,212.38,338.74,59.975,1436224503,"201051344000648","174011321042388",28.78,18.30,0,326.72,354.97,19.3,16.7,0.141,163176.0,163176.0,5378,0,0,0,L,1122011218,0,121.55,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224546,200348.00
07/06/2015 19:15,2,0.676,ACTIVE,212.16,339.65,59.991,1436224503,"201051344001093","174011321042388",28.69,21.00,0,327.62,354.97,19.7,17.1,0.137,165526.1,165526.1,5376,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224547,200349.00
07/06/2015 19:15,2,0.641,ACTIVE,212.61,339.95,59.991,1436224503,"201051344000645","174011321042388",29.16,19.30,0,326.42,354.07,18.9,16.4,0.128,163717.3,163717.3,5385,0,0,0,L,1122011218,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224548,200350.00
07/06/2015 19:15,2,0.664,ACTIVE,213.74,341.15,59.954,1436224503,"274151322000085","174011321042388",28.43,22.80,0,330.33,354.37,19.1,16.5,0.124,446425.2,446425.2,6661,0,0,0,L,1151911521,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224549,200351.00
07/06/2015 19:15,2,0.658,ACTIVE,212.38,339.65,59.954,1436224503,"201051344000651","174011321042388",29.14,20.00,0,328.52,354.37,19.4,16.8,0.133,163094.7,163094.7,5371,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224550,200352.00
07/06/2015 19:15,2,0.670,ACTIVE,212.38,338.14,59.959,1436224503,"201051344000867","174011321042388",28.37,19.80,0,327.62,353.77,19.3,16.7,0.128,155510.9,155510.9,5389,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224551,200353.00
07/06/2015 19:15,1,0.694,ACTIVE_NO_POWER,213.8,413.59,60.03,1436224503,"040051121000095","174011321042388",22.85,18,0.000,314.70,437.69,15.7,0.0,0.079,38060,38062.5,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224552,200354.00
07/06/2015 19:15,2,0.658,ACTIVE,212.16,338.44,59.954,1436224503,"201051344001230","174011321042388",29.16,20.70,0,325.52,352.57,19.4,16.8,0.150,166609.8,166609.8,5387,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224553,200355.00
07/06/2015 19:15,2,0.674,ACTIVE,212.83,340.25,59.933,1436224503,"201051344000576","174011321042388",28.71,18.30,0,327.02,354.97,19.6,17.0,0.146,162961.1,162961.1,5392,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224554,200356.00
07/06/2015 19:15,2,0.699,ACTIVE,212.38,339.04,60.002,1436224503,"201051344000579","174011321042388",29.00,20.30,0,326.12,354.37,20.6,18.0,0.141,169436.4,169436.4,5375,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436224555,200357.00
07/06/2015 19:30,2,0.570,ACTIVE,211.25,334.54,59.996,1436225403,"201051344000955","174011321042388",28.49,20.30,0,327.62,348.66,16.5,14.0,0.110,168556.6,168556.6,5378,0,0,0,L,1122011218,0,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225404,200358.00
07/06/2015 19:30,1,0.452,ACTIVE,213.6,326.57,60.03,1436225403,"040051121000195","174011321042388",23.62,19,0.100,321.08,440.81,10.6,6.6,0.237,40994.800000024,40996.599999976,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225406,200359.00
07/06/2015 19:30,2,0.527,ACTIVE,212.61,338.14,59.981,1436225403,"274151322000095","174011321042388",28.31,22.30,0,330.03,350.17,15.1,12.6,0.084,467871.3,467871.3,6288,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225407,200360.00
07/06/2015 19:30,2,0.553,ACTIVE,211.48,334.84,59.991,1436225403,"201051344000868","174011321042388",28.39,18.30,0,328.22,349.26,15.9,13.4,0.102,154871.8,154871.8,5385,0,0,0,L,1122011218,0,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225408,200361.00
07/06/2015 19:30,2,0.549,ACTIVE,212.16,336.64,59.970,1436225403,"201051344000853","174011321042388",28.13,18.70,0,329.73,350.17,15.6,13.2,0.106,161137.8,161137.8,5386,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225409,200362.00
07/06/2015 19:30,2,0.533,ACTIVE,212.16,336.04,59.949,1436225403,"201051344000582","174011321042388",28.75,20.00,0,329.13,349.56,15.6,13.1,0.097,161361.4,161361.4,5371,0,0,0,L,1122011218,0,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225409,200363.00
07/06/2015 19:30,1,0.477,ACTIVE,214.0,379.87,60.03,1436225403,"040051121000097","174011321042388",25.53,19,0.148,319.27,442.12,12.1,15.1,0.003,39143.200000012,39145.100000012,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225411,200364.00
07/06/2015 19:30,2,0.559,ACTIVE,211.48,335.44,59.996,1436225403,"201051344000469","174011321042388",28.25,18.00,0,327.32,348.96,16.0,13.5,0.110,156415.1,156415.1,5377,0,0,0,L,1122011218,0,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225412,200365.00
07/06/2015 19:30,2,0.531,ACTIVE,210.12,334.54,60.002,1436225403,"201051344000988","174011321042388",28.51,19.30,0,327.92,350.77,15.4,12.9,0.110,156001.0,156001.0,5377,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225412,200366.00
07/06/2015 19:30,2,0.527,ACTIVE,210.57,333.93,60.002,1436225403,"201051344001158","174011321042388",28.82,19.00,0,327.32,349.26,15.4,13.0,0.106,162085.0,162085.0,5374,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225413,200367.00
07/06/2015 19:30,2,0.549,ACTIVE,210.80,333.03,59.981,1436225403,"201051344001025","174011321042388",28.33,20.00,0,328.52,349.86,15.8,13.3,0.106,165555.3,165555.3,5369,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225414,200368.00
07/06/2015 19:30,1,0.356,ACTIVE,213.1,358.50,60.03,1436225403,"033051125000118","174011321042388",38.25,19,0.157,320.87,442.08,13.5,15.6,0.039,43571.2,43573.5,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225416,200369.00
07/06/2015 19:30,2,0.547,ACTIVE,211.03,334.24,59.975,1436225403,"201051344000569","174011321042388",28.69,19.00,0,328.22,349.56,15.9,13.4,0.106,169028.6,169028.6,5382,0,0,0,L,1122011218,0,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225416,200370.00
07/06/2015 19:30,2,0.336,ACTIVE,212.38,399.16,60.007,1436225403,"274151322000094","174011321042388",37.53,24.30,0,333.33,429.52,12.9,10.6,0.080,352902.5,352902.5,6756,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225417,200371.00
07/06/2015 19:30,1,0.498,ACTIVE_NO_POWER,213.3,418.83,60.03,1436225403,"040051121000068","174011321042388",22.69,19,0.000,319.45,440.15,11.2,0.0,0.000,37539.4,37541,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225419,200372.00
07/06/2015 19:30,2,0.551,ACTIVE,211.48,334.24,60.007,1436225403,"201051344000458","174011321042388",28.63,19.50,0,328.52,348.66,16.0,13.5,0.106,164854.9,164854.9,5377,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225419,200373.00
07/06/2015 19:30,2,0.516,ACTIVE,212.83,339.95,59.975,1436225403,"274151322000087","174011321042388",27.73,28.80,0,330.33,349.86,14.5,12.1,0.084,423686.6,423686.6,6260,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225420,200374.00
07/06/2015 19:30,2,0.549,ACTIVE,212.16,336.34,59.996,1436225403,"274151322000052","174011321042388",27.75,22.50,0,330.03,350.47,15.4,13.0,0.071,452947.2,452947.2,6659,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225421,200375.00
07/06/2015 19:30,2,0.531,ACTIVE,211.70,334.84,59.975,1436225403,"201051344001145","174011321042388",29.00,19.50,0,329.13,350.17,15.6,13.2,0.106,170015.0,170015.0,5385,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225422,200376.00
07/06/2015 19:30,2,0.520,ACTIVE,211.70,335.14,60.002,1436225403,"201051344000685","174011321042388",28.84,20.00,0,327.92,348.66,15.2,12.7,0.110,169054.1,169054.1,5389,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225423,200377.00
07/06/2015 19:30,2,0.500,ACTIVE,211.93,336.04,59.965,1436225403,"274151322000088","174011321042388",27.53,22.00,0,330.03,349.56,14.0,11.6,0.080,433980.4,433980.4,6271,0,0,0,L,1151911521,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225424,200378.00
07/06/2015 19:30,2,0.551,ACTIVE,211.70,335.14,59.996,1436225403,"201051344000438","174011321042388",28.77,20.00,0,328.22,349.56,16.1,13.6,0.106,169182.1,169182.1,5371,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225425,200379.00
07/06/2015 19:30,2,0.557,ACTIVE,211.25,333.93,59.991,1436225403,"201051344001135","174011321042388",28.41,20.00,0,328.22,348.66,16.1,13.6,0.106,160512.7,160512.7,5360,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225426,200380.00
07/06/2015 19:30,2,0.570,ACTIVE,211.70,334.84,59.996,1436225403,"201051344000417","174011321042388",28.82,20.70,0,327.62,348.96,16.7,14.2,0.110,164844.6,164844.6,5370,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225427,200381.00
07/06/2015 19:30,2,0.553,ACTIVE,211.03,334.54,59.965,1436225403,"201051344000594","174011321042388",29.00,20.30,0,327.02,349.56,16.3,13.8,0.106,165266.7,165266.7,5371,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225428,200382.00
07/06/2015 19:30,2,0.521,ACTIVE,212.16,336.94,59.959,1436225403,"274151322000083","174011321042388",27.95,22.50,0,330.33,350.17,14.8,12.3,0.102,449101.1,449101.1,6678,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225429,200383.00
07/06/2015 19:30,2,0.570,ACTIVE,211.48,336.34,59.975,1436225403,"201051344000585","174011321042388",28.57,20.30,0,328.52,349.26,16.6,14.0,0.106,164289.8,164289.8,5371,0,0,0,L,1122011218,0,121.10,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225430,200384.00
07/06/2015 19:30,2,0.521,ACTIVE,212.38,340.25,59.965,1436225403,"274151322000054","174011321042388",27.91,22.50,0,330.03,350.17,14.8,12.3,0.102,444177.0,444177.0,6259,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225431,200385.00
07/06/2015 19:30,2,0.547,ACTIVE,211.48,334.24,60.007,1436225403,"201051344001203","174011321042388",28.65,20.30,0,327.92,350.17,15.9,13.4,0.102,165421.2,165421.2,5375,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225432,200386.00
07/06/2015 19:30,2,0.557,ACTIVE,211.25,334.84,59.986,1436225403,"201051344000646","174011321042388",28.37,20.00,0,327.02,348.96,16.1,13.6,0.106,162646.5,162646.5,5366,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225433,200387.00
07/06/2015 19:30,2,0.355,ACTIVE,213.06,407.87,59.965,1436225403,"274151322000068","174011321042388",38.57,24.80,0,334.84,424.11,13.8,11.4,0.071,351993.5,351993.5,6365,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225434,200388.00
07/06/2015 19:30,2,0.547,ACTIVE,212.61,336.94,59.996,1436225403,"274151322000076","174011321042388",28.73,22.30,0,331.83,350.47,15.9,13.4,0.097,473686.7,473686.7,6660,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225435,200389.00
07/06/2015 19:30,1,0.315,ACTIVE_NO_POWER,213.8,402.29,60.03,1436225403,"033051125000132","174011321042388",33.75,19,0.000,319.49,439.25,10.5,0.0,0.096,32714.800000024,32716.300000024,1200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225436,200390.00
07/06/2015 19:30,1,0.366,ACTIVE,213.6,329.05,60.03,1436225403,"033051125000150","174011321042388",39.02,19,0.135,319.16,444.52,14.2,6.7,0.232,43635.400000036,43638.100000024,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225437,200391.00
07/06/2015 19:30,2,0.576,ACTIVE,211.48,334.54,59.996,1436225403,"201051344000890","174011321042388",28.41,20.70,0,327.02,349.26,16.6,14.1,0.106,166924.0,166924.0,5374,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225438,200392.00
07/06/2015 19:30,2,0.514,ACTIVE,211.48,335.14,59.970,1436225403,"201051344000900","174011321042388",28.49,18.00,0,327.92,348.66,14.8,12.4,0.102,167168.2,167168.2,5386,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225439,200393.00
07/06/2015 19:30,2,0.553,ACTIVE,211.70,336.34,59.996,1436225403,"201051344000633","174011321042388",28.86,19.30,0,328.52,350.77,16.1,13.7,0.106,156830.4,156830.4,5385,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225440,200394.00
07/06/2015 19:30,1,0.481,ACTIVE_NO_POWER,213.5,407.77,60.03,1436225403,"040051121000185","174011321042388",23.18,19,0.000,319.11,438.92,11.1,0.0,0.000,38469.099999999,38470.699999999,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225441,200395.00
07/06/2015 19:30,2,0.561,ACTIVE,211.48,334.84,59.975,1436225403,"201051344000983","174011321042388",28.77,19.00,0,327.62,349.26,16.4,13.9,0.115,164165.3,164165.3,5386,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225442,200396.00
07/06/2015 19:30,2,0.561,ACTIVE,211.70,335.74,59.996,1436225403,"201051344000917","174011321042388",28.01,21.00,0,327.62,349.26,15.9,13.4,0.110,167378.6,167378.6,5385,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225443,200397.00
07/06/2015 19:30,1,0.529,ACTIVE,213.1,396.56,60.03,1436225403,"040051121000116","174011321042388",24.75,18,0.156,314.18,439.87,13.0,14.6,0.000,38479.200000024,38481.100000024,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225444,200398.00
07/06/2015 19:30,1,0.309,ACTIVE,213.2,387.45,60.03,1436225403,"033051125000135","174011321042388",33.45,19,0.131,320.04,440.36,10.2,12.9,0.000,32557.499999998,32559.100000022,945,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225446,200399.00
07/06/2015 19:30,2,0.564,ACTIVE,211.70,336.04,59.975,1436225403,"201051344000648","174011321042388",28.82,18.00,0,328.52,349.86,16.5,14.0,0.106,163179.3,163179.3,5379,0,0,0,L,1122011218,0,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225447,200400.00
07/06/2015 19:30,2,0.570,ACTIVE,211.48,336.04,60.002,1436225403,"201051344001093","174011321042388",28.88,20.70,0,328.52,348.96,16.7,14.2,0.106,165529.4,165529.4,5377,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225447,200401.00
07/06/2015 19:30,2,0.553,ACTIVE,211.93,336.04,59.965,1436225403,"201051344000645","174011321042388",28.61,19.00,0,329.43,349.56,16.0,13.6,0.102,163720.4,163720.4,5386,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225448,200402.00
07/06/2015 19:30,2,0.518,ACTIVE,212.83,336.94,59.991,1436225403,"274151322000085","174011321042388",28.65,22.30,0,330.63,349.86,15.1,12.6,0.093,446428.2,446428.2,6662,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225449,200403.00
07/06/2015 19:30,2,0.559,ACTIVE,211.70,336.34,59.965,1436225403,"201051344000651","174011321042388",28.69,19.50,0,327.92,349.26,16.3,13.8,0.102,163097.9,163097.9,5372,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225450,200404.00
07/06/2015 19:30,2,0.561,ACTIVE,211.70,334.54,59.996,1436225403,"201051344000867","174011321042388",28.57,19.50,0,327.92,349.26,16.3,13.8,0.106,155514.1,155514.1,5390,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225451,200405.00
07/06/2015 19:30,1,0.570,ACTIVE,213.6,371.50,60.03,1436225403,"040051121000095","174011321042388",22.44,18,0.149,315.88,437.41,12.7,12.9,0.003,38062.5,38064.2,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225452,200406.00
07/06/2015 19:30,2,0.549,ACTIVE,211.48,334.84,59.975,1436225403,"201051344001230","174011321042388",29.10,20.30,0,327.62,348.66,16.2,13.7,0.106,166612.9,166612.9,5388,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225453,200407.00
07/06/2015 19:30,2,0.568,ACTIVE,212.16,336.04,60.007,1436225403,"201051344000576","174011321042388",28.65,18.00,0,327.62,350.47,16.6,14.0,0.106,162964.3,162964.3,5393,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225454,200408.00
07/06/2015 19:30,2,0.594,ACTIVE,211.70,336.04,59.970,1436225403,"201051344000579","174011321042388",28.73,20.00,0,329.13,349.56,17.3,14.8,0.110,169439.8,169439.8,5376,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436225455,200409.00
07/06/2015 19:45,2,0.619,ACTIVE,211.03,335.44,59.986,1436226303,"201051344000955","174011321042388",28.05,20.30,0,326.42,351.67,17.6,15.1,0.119,168561.1,168561.1,5379,0,0,0,L,1122011218,0,120.88,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226304,200410.00
07/06/2015 19:45,1,0.496,ACTIVE,213.4,382.36,60.03,1436226303,"040051121000195","174011321042388",23.68,19,0.147,320.40,441.01,11.6,12.3,0.003,40996.599999976,40999.399999988,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226305,200411.00
