ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 19:45,2,0.582,ACTIVE,212.38,337.24,59.970,1436226303,"274151322000095","174011321042388",28.07,22.50,0,329.73,351.97,16.6,14.0,0.106,467875.7,467875.7,6289,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226306,200412.00
07/06/2015 19:45,2,0.580,ACTIVE,211.25,336.04,59.981,1436226303,"201051344000868","174011321042388",28.63,18.30,0,325.52,352.27,16.9,14.4,0.119,154876.1,154876.1,5386,0,0,0,L,1122011218,0,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226307,200413.00
07/06/2015 19:45,2,0.553,ACTIVE,211.93,336.64,59.965,1436226303,"201051344000853","174011321042388",29.52,18.70,0,328.22,353.17,16.5,14.0,0.119,161142.1,161142.1,5387,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226308,200414.00
07/06/2015 19:45,2,0.578,ACTIVE,211.93,336.94,59.970,1436226303,"201051344000582","174011321042388",28.05,20.00,0,326.72,352.27,16.4,14.0,0.102,161365.7,161365.7,5372,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226309,200415.00
07/06/2015 19:45,1,0.507,ACTIVE,212.8,422.89,60.03,1436226303,"040051121000097","174011321042388",25.54,19,0.000,317.40,440.93,12.8,7.2,0.001,39145.100000012,39148.200000012,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226310,200416.00
07/06/2015 19:45,2,0.590,ACTIVE,211.48,335.74,59.996,1436226303,"201051344000469","174011321042388",28.09,17.80,0,325.52,352.57,16.9,14.3,0.115,156419.5,156419.5,5378,0,0,0,L,1122011218,0,121.10,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226311,200417.00
07/06/2015 19:45,2,0.562,ACTIVE,211.25,337.54,59.965,1436226303,"201051344000988","174011321042388",28.19,19.30,0,324.32,353.77,16.1,13.6,0.115,156005.2,156005.2,5378,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226312,200418.00
07/06/2015 19:45,2,0.551,ACTIVE,211.25,336.34,59.991,1436226303,"201051344001158","174011321042388",28.71,19.00,0,325.82,352.87,16.1,13.6,0.119,162089.2,162089.2,5375,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226313,200419.00
07/06/2015 19:45,2,0.566,ACTIVE,211.25,335.44,59.970,1436226303,"201051344001025","174011321042388",28.73,20.00,0,326.42,352.87,16.5,14.0,0.106,165559.7,165559.7,5370,0,0,0,L,1122011218,0,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226314,200420.00
07/06/2015 19:45,1,0.372,ACTIVE,213.4,409.83,60.03,1436226303,"033051125000118","174011321042388",38.26,19,0.149,318.69,442.04,14.1,16.1,0.001,43573.5,43577.1,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226315,200421.00
07/06/2015 19:45,2,0.562,ACTIVE,211.25,336.04,60.002,1436226303,"201051344000569","174011321042388",28.84,19.00,0,326.72,352.57,16.5,14.0,0.106,169033.0,169033.0,5383,0,0,0,L,1122011218,0,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226316,200422.00
07/06/2015 19:45,2,0.350,ACTIVE,212.38,402.77,59.959,1436226303,"274151322000094","174011321042388",37.69,24.50,0,332.13,428.61,13.3,10.9,0.084,352906.1,352906.1,6757,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226317,200423.00
07/06/2015 19:45,1,0.508,ACTIVE,213.5,404.87,60.03,1436226303,"040051121000068","174011321042388",22.75,19,0.090,319.71,439.99,11.5,2.3,0.000,37541,37543.8,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226318,200424.00
07/06/2015 19:45,2,0.562,ACTIVE,211.25,335.74,60.012,1436226303,"201051344000458","174011321042388",28.71,19.50,0,327.02,351.67,16.4,13.9,0.110,164859.3,164859.3,5378,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226319,200425.00
07/06/2015 19:45,2,0.529,ACTIVE,212.61,336.64,59.970,1436226303,"274151322000087","174011321042388",27.41,28.80,0,330.03,351.37,14.7,12.3,0.080,423690.7,423690.7,6261,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226320,200426.00
07/06/2015 19:45,2,0.549,ACTIVE,212.38,337.54,59.981,1436226303,"274151322000052","174011321042388",27.91,22.50,0,329.13,352.27,15.5,13.0,0.080,452951.5,452951.5,6660,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226321,200427.00
07/06/2015 19:45,2,0.549,ACTIVE,211.93,337.54,59.991,1436226303,"201051344001145","174011321042388",28.61,19.80,0,328.22,352.57,15.9,13.5,0.097,170019.3,170019.3,5386,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226322,200428.00
07/06/2015 19:45,2,0.529,ACTIVE,211.93,336.34,59.975,1436226303,"201051344000685","174011321042388",28.73,20.30,0,326.42,351.67,15.4,13.0,0.106,169058.3,169058.3,5390,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226323,200429.00
07/06/2015 19:45,2,0.494,ACTIVE,212.16,339.04,59.975,1436226303,"274151322000088","174011321042388",27.77,22.30,0,329.43,351.07,13.9,11.5,0.088,433984.3,433984.3,6272,0,0,0,L,1151911521,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226324,200430.00
07/06/2015 19:45,2,0.557,ACTIVE,211.70,336.04,59.986,1436226303,"201051344000438","174011321042388",28.86,20.30,0,327.32,352.27,16.3,13.8,0.110,169186.5,169186.5,5372,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226325,200431.00
07/06/2015 19:45,2,0.568,ACTIVE,211.25,335.14,59.991,1436226303,"201051344001135","174011321042388",27.93,20.00,0,326.12,351.67,16.1,13.6,0.102,160517.2,160517.2,5361,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226326,200432.00
07/06/2015 19:45,2,0.580,ACTIVE,211.70,336.94,59.970,1436226303,"201051344000417","174011321042388",28.55,20.70,0,326.42,351.97,16.8,14.3,0.097,164849.1,164849.1,5371,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226327,200433.00
07/06/2015 19:45,2,0.564,ACTIVE,211.03,335.44,59.965,1436226303,"201051344000594","174011321042388",28.63,20.30,0,326.42,351.67,16.4,13.9,0.106,165271.1,165271.1,5372,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226328,200434.00
07/06/2015 19:45,2,0.529,ACTIVE,212.16,339.65,59.991,1436226303,"274151322000083","174011321042388",27.59,22.50,0,330.33,351.97,14.8,12.4,0.102,449105.2,449105.2,6679,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226329,200435.00
07/06/2015 19:45,2,0.568,ACTIVE,211.70,336.64,59.970,1436226303,"201051344000585","174011321042388",28.75,20.30,0,327.32,352.87,16.6,14.1,0.110,164294.3,164294.3,5372,0,0,0,L,1122011218,0,121.33,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226329,200436.00
07/06/2015 19:45,2,0.512,ACTIVE,212.38,338.44,59.954,1436226303,"274151322000054","174011321042388",28.03,22.80,0,330.03,351.67,14.6,12.2,0.080,444181.2,444181.2,6260,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226330,200437.00
07/06/2015 19:45,2,0.551,ACTIVE,211.48,334.24,59.981,1436226303,"201051344001203","174011321042388",28.47,20.30,0,327.32,353.77,15.9,13.4,0.110,165425.5,165425.5,5376,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226331,200438.00
07/06/2015 19:45,2,0.553,ACTIVE,211.03,335.44,59.996,1436226303,"201051344000646","174011321042388",28.57,20.30,0,326.72,351.97,16.0,13.6,0.110,162650.8,162650.8,5367,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226332,200439.00
07/06/2015 19:45,2,0.361,ACTIVE,213.29,396.45,59.954,1436226303,"274151322000068","174011321042388",37.21,25.00,0,334.84,425.01,13.6,11.2,0.075,351997.3,351997.3,6366,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226333,200440.00
07/06/2015 19:45,2,0.559,ACTIVE,212.83,340.25,59.959,1436226303,"274151322000076","174011321042388",28.13,22.50,0,330.33,352.57,15.9,13.5,0.110,473691.3,473691.3,6661,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226334,200441.00
07/06/2015 19:45,1,0.314,ACTIVE,213.6,380.21,60.03,1436226303,"033051125000132","174011321042388",33.46,19,0.138,318.60,439.54,10.4,14.8,0.001,32716.300000024,32718.700000024,1202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226335,200442.00
07/06/2015 19:45,1,0.369,ACTIVE,213.5,420.19,60.00,1436226303,"033051125000150","174011321042388",38.52,19,0.091,321.22,442.24,14.1,14.2,0.026,43638.100000024,43641.800000012,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226337,200443.00
07/06/2015 19:45,2,0.508,ACTIVE,211.48,335.74,59.996,1436226303,"201051344000900","174011321042388",28.63,18.00,0,326.72,351.07,14.8,12.3,0.106,167172.2,167172.2,5387,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226339,200444.00
07/06/2015 19:45,2,0.553,ACTIVE,211.93,337.24,59.986,1436226303,"201051344000633","174011321042388",28.57,19.30,0,326.72,353.47,16.0,13.6,0.115,156834.7,156834.7,5386,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226340,200445.00
07/06/2015 19:45,1,0.482,ACTIVE,213.7,333.51,60.03,1436226303,"040051121000185","174011321042388",23.18,19,0.146,318.58,439.32,11.1,14.7,0.114,38470.699999999,38473.099999999,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226341,200446.00
07/06/2015 19:45,2,0.562,ACTIVE,211.48,335.14,59.965,1436226303,"201051344000983","174011321042388",28.63,18.70,0,327.32,352.27,16.4,13.9,0.115,164169.7,164169.7,5387,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226342,200447.00
07/06/2015 19:45,2,0.549,ACTIVE,211.70,335.74,60.002,1436226303,"201051344000917","174011321042388",28.75,20.70,0,326.72,352.27,16.0,13.5,0.110,167382.9,167382.9,5386,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226343,200448.00
07/06/2015 19:45,1,0.521,ACTIVE,213.4,385.38,60.00,1436226303,"040051121000116","174011321042388",25.03,18,0.135,312.11,439.45,12.9,12.2,0.001,38481.100000024,38484.100000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226344,200449.00
07/06/2015 19:45,1,0.303,ACTIVE,213.8,365.53,60.03,1436226303,"033051125000135","174011321042388",33.87,20,0.136,320.27,440.45,10.2,11.9,0.005,32559.100000022,32561.499999998,947,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226345,200450.00
07/06/2015 19:45,2,0.562,ACTIVE,211.70,336.04,60.007,1436226303,"201051344000648","174011321042388",28.77,18.00,0,327.62,352.57,16.4,13.9,0.110,163183.6,163183.6,5380,0,0,0,L,1122011218,0,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226346,200451.00
07/06/2015 19:45,2,0.576,ACTIVE,211.48,336.04,59.981,1436226303,"201051344001093","174011321042388",28.73,20.70,0,327.32,351.97,16.8,14.3,0.093,165533.8,165533.8,5378,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226347,200452.00
07/06/2015 19:45,2,0.551,ACTIVE,212.16,336.04,59.954,1436226303,"201051344000645","174011321042388",28.51,19.00,0,326.42,351.97,15.9,13.5,0.102,163724.7,163724.7,5387,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226348,200453.00
07/06/2015 19:45,2,0.541,ACTIVE,212.83,337.54,59.991,1436226303,"274151322000085","174011321042388",27.59,22.50,0,328.82,351.37,15.1,12.6,0.084,446432.3,446432.3,6663,0,0,0,L,1151911521,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226349,200454.00
07/06/2015 19:45,2,0.553,ACTIVE,211.70,336.94,59.991,1436226303,"201051344000651","174011321042388",28.96,19.50,0,327.92,352.27,16.2,13.7,0.097,163102.2,163102.2,5373,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226350,200455.00
07/06/2015 19:45,2,0.566,ACTIVE,211.70,334.54,59.991,1436226303,"201051344000867","174011321042388",28.29,19.30,0,327.02,351.67,16.2,13.8,0.106,155518.4,155518.4,5391,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226351,200456.00
07/06/2015 19:45,1,0.575,ACTIVE_NO_POWER,213.1,411.71,60.03,1436226303,"040051121000095","174011321042388",22.28,19,0.000,314.19,437.78,12.7,0.0,0.000,38064.2,38066.9,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226352,200457.00
07/06/2015 19:45,2,0.564,ACTIVE,211.48,334.84,59.991,1436226303,"201051344001230","174011321042388",28.43,20.30,0,326.42,350.77,16.3,13.8,0.110,166617.2,166617.2,5389,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226353,200458.00
07/06/2015 19:45,2,0.562,ACTIVE,211.93,337.24,59.981,1436226303,"201051344000576","174011321042388",28.82,18.00,0,327.32,352.87,16.5,14.0,0.102,162968.6,162968.6,5394,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226354,200459.00
07/06/2015 19:45,2,0.594,ACTIVE,211.48,335.74,59.933,1436226303,"201051344000579","174011321042388",28.53,19.80,0,327.62,352.57,17.2,14.6,0.106,169444.3,169444.3,5377,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226355,200460.00
07/06/2015 19:45,2,0.576,ACTIVE,211.48,335.74,59.996,1436226303,"201051344000890","174011321042388",29.02,21.00,0,326.12,351.67,17.0,14.5,0.110,166928.6,166928.6,5375,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436226356,200461.00
07/06/2015 20:00,2,0.207,ACTIVE,210.35,330.33,59.975,1436227203,"201051344000955","174011321042388",23.56,20.00,0,326.42,346.26,5.0,2.9,0.004,168563.5,168563.5,5380,0,0,0,L,1122011218,0,120.65,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227204,200462.00
07/06/2015 20:00,2,0.088,ACTIVE,211.93,333.63,59.981,1436227203,"274151322000095","174011321042388",25.60,22.30,0,330.63,347.46,2.3,0.3,0.009,467877.6,467877.6,6290,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227206,200463.00
07/06/2015 20:00,2,0.160,ACTIVE,210.35,330.03,59.975,1436227203,"201051344000868","174011321042388",25.96,17.80,0,327.32,347.16,4.2,2.2,0.004,154878.3,154878.3,5387,0,0,0,L,1122011218,0,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227207,200464.00
07/06/2015 20:00,2,0.160,ACTIVE,211.03,331.23,59.975,1436227203,"201051344000853","174011321042388",25.05,18.00,0,328.22,348.06,4.1,2.0,0.004,161144.3,161144.3,5388,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227208,200465.00
07/06/2015 20:00,2,0.174,ACTIVE,211.03,331.23,59.970,1436227203,"201051344000582","174011321042388",24.17,19.30,0,328.22,347.76,4.3,2.2,0.000,161367.9,161367.9,5373,0,0,0,L,1122011218,0,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227209,200466.00
07/06/2015 20:00,2,0.195,ACTIVE,210.35,330.33,59.986,1436227203,"201051344000469","174011321042388",24.15,17.30,0,327.02,347.46,4.8,2.7,0.004,156421.8,156421.8,5379,0,0,0,L,1122011218,0,120.65,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227211,200467.00
07/06/2015 20:00,2,0.145,ACTIVE,210.35,331.23,59.986,1436227203,"201051344000988","174011321042388",24.91,18.30,0,326.42,349.26,3.7,1.6,0.000,156007.2,156007.2,5379,0,0,0,L,1122011218,0,120.88,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227212,200468.00
07/06/2015 20:00,2,0.162,ACTIVE,210.57,330.33,59.986,1436227203,"201051344001158","174011321042388",23.68,18.00,0,327.02,347.16,3.9,1.9,0.000,162091.3,162091.3,5376,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227213,200469.00
07/06/2015 20:00,2,0.148,ACTIVE,210.57,330.03,59.996,1436227203,"201051344001025","174011321042388",26.42,19.50,0,327.32,348.06,4.0,1.9,0.000,165561.8,165561.8,5371,0,0,0,L,1122011218,0,120.88,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227214,200470.00
07/06/2015 20:00,2,0.162,ACTIVE,210.57,330.63,59.954,1436227203,"201051344000569","174011321042388",26.28,18.30,0,327.32,347.46,4.3,2.3,0.000,169035.1,169035.1,5384,0,0,0,L,1122011218,0,120.65,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227216,200471.00
07/06/2015 20:00,2,0.000,ALERT,211.70,294.56,60.007,1436227203,"274151322000094","174011321042388",40.24,23.80,0,293.36,426.81,0.0,0.0,0.000,352907.5,352907.5,6758,0,0,0,L,1151911521,0,122.23,122.46,0002,21,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227218,200472.00
07/06/2015 20:00,2,0.162,ACTIVE,210.35,329.73,60.002,1436227203,"201051344000458","174011321042388",25.64,19.00,0,326.72,347.46,4.2,2.1,0.004,164861.5,164861.5,5379,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227220,200473.00
07/06/2015 20:00,2,0.094,ACTIVE,212.16,311.39,60.028,1436227203,"274151322000087","174011321042388",24.41,28.30,0,309.29,347.16,2.4,0.3,0.000,423692.4,423692.4,6262,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227221,200474.00
07/06/2015 20:00,2,0.109,ACTIVE,211.70,327.62,60.002,1436227203,"274151322000052","174011321042388",24.95,22.50,0,325.22,347.46,2.8,0.7,0.000,452953.4,452953.4,6661,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227222,200475.00
07/06/2015 20:00,2,0.158,ACTIVE,211.03,327.32,59.996,1436227203,"201051344001145","174011321042388",23.91,19.30,0,326.42,348.06,3.8,1.8,0.000,170021.4,170021.4,5387,0,0,0,L,1122011218,0,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227223,200476.00
07/06/2015 20:00,2,0.154,ACTIVE,211.03,318.61,60.023,1436227203,"201051344000685","174011321042388",21.91,19.80,0,316.80,347.16,3.4,1.4,0.000,169060.3,169060.3,5391,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227224,200477.00
07/06/2015 20:00,2,0.070,ACTIVE_NO_POWER,211.48,316.80,59.970,1436227203,"274151322000088","174011321042388",23.38,22.30,0,314.70,347.16,1.7,0.0,0.000,433985.9,433985.9,6273,0,0,0,L,1151911521,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227225,200478.00
07/06/2015 20:00,2,0.180,ACTIVE,211.03,320.11,59.986,1436227203,"201051344000438","174011321042388",23.22,19.80,0,318.30,347.46,4.2,2.2,0.000,169188.7,169188.7,5373,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227225,200479.00
07/06/2015 20:00,2,0.166,ACTIVE,210.35,329.73,59.986,1436227203,"201051344001135","174011321042388",25.35,19.50,0,327.32,347.16,4.3,2.2,0.000,160519.3,160519.3,5362,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227226,200480.00
07/06/2015 20:00,2,0.205,ACTIVE,211.03,324.02,60.018,1436227203,"201051344000417","174011321042388",23.46,20.30,0,321.31,347.46,4.9,2.8,0.000,164851.5,164851.5,5372,0,0,0,L,1122011218,0,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227227,200481.00
07/06/2015 20:00,2,0.178,ACTIVE,210.35,330.03,59.986,1436227203,"201051344000594","174011321042388",23.28,19.80,0,326.12,347.46,4.2,2.1,0.000,165273.3,165273.3,5373,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227228,200482.00
07/06/2015 20:00,2,0.082,ACTIVE,211.93,315.30,59.996,1436227203,"274151322000083","174011321042388",25.37,22.50,0,312.89,347.16,2.1,0.1,0.000,449106.9,449106.9,6680,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227229,200483.00
07/06/2015 20:00,2,0.180,ACTIVE,211.03,327.62,59.991,1436227203,"201051344000585","174011321042388",24.47,19.50,0,324.32,347.46,4.5,2.4,0.000,164296.5,164296.5,5373,0,0,0,L,1122011218,0,120.88,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227230,200484.00
07/06/2015 20:00,2,0.080,ACTIVE,211.93,324.32,59.996,1436227203,"274151322000054","174011321042388",24.75,22.80,0,322.51,347.76,2.0,0.1,0.000,444182.9,444182.9,6261,0,0,0,L,1151911521,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227231,200485.00
07/06/2015 20:00,2,0.162,ACTIVE,211.03,321.31,59.975,1436227203,"201051344001203","174011321042388",23.30,19.80,0,320.41,348.06,3.8,1.8,0.000,165427.6,165427.6,5377,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227232,200486.00
07/06/2015 20:00,2,0.176,ACTIVE,210.57,317.70,59.981,1436227203,"201051344000646","174011321042388",23.18,19.80,0,315.00,346.86,4.1,2.1,0.000,162653.0,162653.0,5368,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227233,200487.00
07/06/2015 20:00,2,0.008,ALERT,212.38,294.56,59.975,1436227203,"274151322000068","174011321042388",40.14,24.30,0,293.36,421.40,0.0,0.0,0.000,351998.9,351998.9,6367,0,0,0,L,1151911521,0,122.91,122.46,0002,24,0,0,0,0,0,0,13,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227234,200488.00
07/06/2015 20:00,2,0.088,ACTIVE,212.61,331.53,59.981,1436227203,"274151322000076","174011321042388",25.64,22.50,0,330.93,348.36,2.3,0.3,0.000,473693.2,473693.2,6662,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227235,200489.00
07/06/2015 20:00,2,0.170,ACTIVE,210.80,325.22,60.018,1436227203,"201051344000890","174011321042388",24.45,20.30,0,324.32,347.46,4.3,2.2,0.000,166930.7,166930.7,5376,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227239,200490.00
07/06/2015 20:00,2,0.111,ACTIVE,210.57,316.80,59.975,1436227203,"201051344000900","174011321042388",23.42,17.50,0,313.80,346.86,2.7,0.6,0.000,167174.0,167174.0,5388,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227240,200491.00
07/06/2015 20:00,2,0.156,ACTIVE,211.25,312.59,60.028,1436227203,"201051344000633","174011321042388",23.89,18.70,0,308.99,348.36,3.8,1.8,0.000,156836.8,156836.8,5387,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227241,200492.00
07/06/2015 20:00,2,0.170,ACTIVE,210.57,311.99,59.986,1436227203,"201051344000983","174011321042388",22.92,18.00,0,310.19,347.46,4.0,1.9,0.000,164171.8,164171.8,5388,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227243,200493.00
07/06/2015 20:00,2,0.150,ACTIVE,211.03,313.80,59.991,1436227203,"201051344000917","174011321042388",23.16,20.00,0,307.78,347.76,3.6,1.5,0.000,167384.9,167384.9,5387,0,0,0,L,1122011218,0,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227244,200494.00
07/06/2015 20:00,2,0.160,ACTIVE,211.03,322.81,59.981,1436227203,"201051344000648","174011321042388",24.89,17.50,0,321.61,347.76,4.1,2.0,0.000,163185.7,163185.7,5381,0,0,0,L,1122011218,0,121.10,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227247,200495.00
07/06/2015 20:00,2,0.176,ACTIVE,210.80,312.89,59.949,1436227203,"201051344001093","174011321042388",23.93,19.80,0,309.59,347.46,4.3,2.2,0.000,165536.0,165536.0,5379,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227248,200496.00
07/06/2015 20:00,2,0.148,ACTIVE,211.03,308.99,60.002,1436227203,"201051344000645","174011321042388",23.10,18.30,0,307.18,347.46,3.5,1.4,0.000,163726.7,163726.7,5388,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227250,200497.00
07/06/2015 20:00,2,0.080,ALERT,211.93,295.46,59.965,1436227203,"274151322000085","174011321042388",24.41,22.00,0,293.96,347.76,2.0,0.0,0.000,446434.0,446434.0,6664,0,0,0,L,1151911521,0,123.14,122.01,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227251,200498.00
07/06/2015 20:00,2,0.154,ALERT,210.80,295.46,59.944,1436227203,"201051344000651","174011321042388",23.40,19.00,0,293.66,347.46,3.7,1.6,0.000,163104.2,163104.2,5374,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227253,200499.00
07/06/2015 20:00,2,0.150,ALERT,211.03,295.16,60.007,1436227203,"201051344000867","174011321042388",23.02,18.70,0,293.96,347.16,3.5,1.5,0.000,155520.4,155520.4,5392,0,0,0,L,1122011218,0,121.78,122.46,0002,16,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227255,200500.00
07/06/2015 20:00,2,0.154,ACTIVE,210.80,311.99,59.965,1436227203,"201051344001230","174011321042388",22.68,19.80,0,309.59,346.26,3.6,1.5,0.000,166619.2,166619.2,5390,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227257,200501.00
07/06/2015 20:00,2,0.156,ALERT,211.25,296.06,59.996,1436227203,"201051344000576","174011321042388",22.86,17.50,0,294.26,347.76,3.6,1.6,0.000,162970.7,162970.7,5395,0,0,0,L,1122011218,0,121.55,122.68,0002,15,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227259,200502.00
07/06/2015 20:00,2,0.178,ACTIVE,210.80,320.11,59.970,1436227203,"201051344000579","174011321042388",24.79,19.30,0,319.21,347.46,4.5,2.4,0.000,169446.6,169446.6,5378,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227260,200503.00
07/06/2015 20:00,1,0.047,ALERT,212.2,313.40,60.00,1436227203,"040051121000097","174011321042388",26.95,18,0.000,312.47,318.08,1.2,0.0,0.000,39148.200000012,39149.200000012,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436227399,200504.00
07/06/2015 20:00,1,0.007,ALERT,213.2,333.09,60.00,1436227203,"033051125000118","174011321042388",41.75,18,0.000,332.96,388.28,0.3,0.0,0.000,43577.1,43578.5,10,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436227413,200505.00
07/06/2015 20:00,1,0.022,ACTIVE_NO_POWER,212.9,366.56,60.03,1436227203,"033051125000150","174011321042388",41.62,18,0.000,317.77,444.60,0.9,0.0,0.000,43641.800000012,43643.199999988,181,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436227474,200506.00
07/06/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1436227203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32718.700000024,32718.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228083,200507.00
07/06/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1436227203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.099999999,38473.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228083,200508.00
07/06/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1436227203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.100000024,38484.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228083,200509.00
07/06/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1436227203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32561.499999998,32561.499999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228083,200510.00
07/06/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1436227203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38066.9,38066.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228083,200511.00
07/06/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1436227203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40999.399999988,40999.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228083,200512.00
07/06/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1436227203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37543.8,37543.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228083,200513.00
07/06/2015 20:15,2,0.205,ALERT,211.03,333.03,59.991,1436228104,"201051344000955","174011321042388",23.34,19.00,0,292.76,336.04,4.9,2.8,0.000,168564.2,168564.2,5381,0,0,0,L,1122011218,1,121.10,122.91,0002,16,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228158,200514.00
07/06/2015 20:15,2,0.088,ALERT,212.38,344.15,59.991,1436228104,"274151322000095","174011321042388",24.23,21.50,0,294.56,354.67,2.1,0.2,0.000,467877.7,467877.7,6291,0,0,0,L,1151911521,1,122.91,122.23,0002,18,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228160,200515.00
07/06/2015 20:15,2,0.166,ALERT,211.03,340.25,59.991,1436228104,"201051344000868","174011321042388",24.47,17.00,0,293.36,359.78,4.1,2.1,0.000,154878.9,154878.9,5388,0,0,0,L,1122011218,1,121.33,122.91,0002,14,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228162,200516.00
07/06/2015 20:15,2,0.172,ALERT,211.70,332.73,59.986,1436228104,"201051344000853","174011321042388",22.26,17.30,0,292.76,337.54,3.9,1.9,0.000,161144.8,161144.8,5389,0,0,0,L,1122011218,1,122.23,122.91,0002,16,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228163,200517.00
07/06/2015 20:15,2,0.180,ALERT,211.48,333.63,59.996,1436228104,"201051344000582","174011321042388",23.12,18.30,0,293.66,336.04,4.2,2.2,0.000,161368.5,161368.5,5374,0,0,0,L,1122011218,1,121.78,123.14,0002,15,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228165,200518.00
07/06/2015 20:15,2,0.205,ALERT,211.25,331.83,59.986,1436228104,"201051344000469","174011321042388",23.58,16.00,0,291.55,336.64,4.9,2.8,0.000,156422.5,156422.5,5380,0,0,0,L,1122011218,1,121.10,122.91,0002,13,0,0,0,0,0,0,4,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228174,200519.00
07/06/2015 20:15,2,0.158,ALERT,211.03,333.33,59.981,1436228104,"201051344000988","174011321042388",23.64,17.50,0,290.35,358.28,3.8,1.7,0.004,156007.7,156007.7,5380,0,0,0,L,1122011218,1,121.33,122.68,0002,14,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228176,200520.00
07/06/2015 20:15,2,0.162,ALERT,211.25,331.83,59.991,1436228104,"201051344001158","174011321042388",24.01,17.30,0,291.85,336.64,4.0,1.9,0.000,162091.8,162091.8,5377,0,0,0,L,1122011218,1,121.33,122.46,0002,16,0,0,0,0,0,0,4,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228178,200521.00
07/06/2015 20:15,2,0.156,ALERT,211.03,343.85,59.981,1436228104,"201051344001025","174011321042388",26.82,18.70,0,292.76,363.99,4.3,2.2,0.000,165562.4,165562.4,5372,0,0,0,L,1122011218,1,121.10,122.68,0002,15,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228180,200522.00
07/06/2015 20:15,2,0.170,ALERT,211.03,332.13,59.986,1436228104,"201051344000569","174011321042388",26.42,17.50,0,293.66,352.57,4.6,2.5,0.004,169035.8,169035.8,5385,0,0,0,L,1122011218,1,121.10,122.91,0002,14,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228189,200523.00
07/06/2015 20:15,2,0.000,ALERT,212.38,296.36,59.975,1436228104,"274151322000094","174011321042388",40.71,21.80,0,292.76,385.93,0.0,0.0,0.000,352907.5,352907.5,6760,0,0,0,L,1151911521,1,122.23,122.91,0002,19,0,0,0,0,0,0,241,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228191,200524.00
07/06/2015 20:15,2,0.170,ALERT,210.80,331.23,59.986,1436228104,"201051344000458","174011321042388",26.78,18.00,0,293.06,360.38,4.7,2.6,0.004,164862.1,164862.1,5380,0,0,0,L,1122011218,1,121.55,122.68,0002,14,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228193,200525.00
07/06/2015 20:15,2,0.098,ALERT,212.38,326.42,59.986,1436228104,"274151322000087","174011321042388",26.08,26.80,0,293.06,345.06,2.6,0.6,0.000,423692.5,423692.5,6263,0,0,0,L,1151911521,1,122.46,122.46,0002,25,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228195,200526.00
07/06/2015 20:15,2,0.123,ALERT,211.93,335.44,59.965,1436228104,"274151322000052","174011321042388",25.52,21.50,0,293.36,345.06,3.2,1.2,0.000,452953.7,452953.7,6662,0,0,0,L,1151911521,1,122.01,122.46,0002,19,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228196,200527.00
07/06/2015 20:15,2,0.150,ALERT,211.25,333.03,59.986,1436228104,"201051344001145","174011321042388",26.78,18.00,0,293.36,342.05,4.1,2.0,0.000,170022.0,170022.0,5388,0,0,0,L,1122011218,1,121.55,122.68,0002,17,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228198,200528.00
07/06/2015 20:15,2,0.168,ALERT,211.25,332.73,59.965,1436228104,"201051344000685","174011321042388",23.54,18.70,0,292.46,342.95,4.0,2.0,0.004,169060.7,169060.7,5392,0,0,0,L,1122011218,1,122.23,122.68,0002,15,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228200,200529.00
07/06/2015 20:15,2,0.072,ALERT,211.70,330.33,59.986,1436228104,"274151322000088","174011321042388",26.48,21.00,0,293.36,344.45,1.9,0.0,0.000,433986.0,433986.0,6274,0,0,0,L,1151911521,1,122.91,122.01,0002,17,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228202,200530.00
07/06/2015 20:15,2,0.199,ALERT,211.03,332.13,59.975,1436228104,"201051344000438","174011321042388",24.27,18.70,0,293.36,342.05,4.9,2.8,0.004,169189.3,169189.3,5374,0,0,0,L,1122011218,1,121.78,122.68,0002,17,0,0,0,0,0,0,3,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228204,200531.00
07/06/2015 20:15,2,0.186,ALERT,210.57,330.93,60.018,1436228104,"201051344001135","174011321042388",25.49,18.70,0,293.36,347.46,4.8,2.7,0.009,160520.0,160520.0,5363,0,0,0,L,1122011218,1,121.33,122.46,0002,17,0,0,0,0,0,0,3,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228205,200532.00
07/06/2015 20:15,2,0.229,ALERT,211.03,332.43,59.981,1436228104,"201051344000417","174011321042388",24.41,19.30,0,292.16,341.45,5.7,3.5,0.004,164852.3,164852.3,5373,0,0,0,L,1122011218,1,121.10,122.68,0002,16,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228207,200533.00
07/06/2015 20:15,2,0.199,ALERT,210.57,332.13,59.959,1436228104,"201051344000594","174011321042388",23.89,19.00,0,292.46,359.18,4.8,2.8,0.004,165274.0,165274.0,5374,0,0,0,L,1122011218,1,121.10,122.23,0002,15,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228209,200534.00
07/06/2015 20:15,2,0.105,ALERT,212.16,335.14,60.007,1436228104,"274151322000083","174011321042388",25.23,21.30,0,293.66,346.86,2.7,0.7,0.000,449107.1,449107.1,6681,0,0,0,L,1151911521,1,122.23,122.46,0002,16,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228211,200535.00
07/06/2015 20:15,2,0.205,ALERT,211.25,333.33,59.975,1436228104,"201051344000585","174011321042388",25.17,18.70,0,292.76,348.96,5.2,3.1,0.009,164297.3,164297.3,5374,0,0,0,L,1122011218,1,121.10,123.14,0002,15,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228213,200536.00
07/06/2015 20:15,2,0.104,ALERT,211.93,335.44,59.970,1436228104,"274151322000054","174011321042388",25.31,21.80,0,293.66,344.15,2.7,0.7,0.004,444183.0,444183.0,6262,0,0,0,L,1151911521,1,122.46,122.23,0002,19,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228214,200537.00
07/06/2015 20:15,2,0.191,ALERT,211.03,331.83,59.970,1436228104,"201051344001203","174011321042388",24.17,19.00,0,293.66,342.95,4.7,2.6,0.004,165428.2,165428.2,5378,0,0,0,L,1122011218,1,122.01,122.46,0002,15,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228216,200538.00
07/06/2015 20:15,2,0.199,ALERT,210.80,332.13,59.981,1436228104,"201051344000646","174011321042388",25.29,18.70,0,292.16,338.44,5.1,3.0,0.009,162653.6,162653.6,5369,0,0,0,L,1122011218,1,121.55,122.46,0002,15,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228218,200539.00
07/06/2015 20:15,2,0.074,ALERT,213.06,332.43,59.981,1436228104,"274151322000068","174011321042388",28.17,22.50,0,292.76,392.25,2.1,0.1,0.000,351998.9,351998.9,6369,0,0,0,L,1151911521,1,122.91,122.91,0002,21,0,0,0,0,0,0,237,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228220,200540.00
07/06/2015 20:15,2,0.113,ALERT,212.61,335.44,59.996,1436228104,"274151322000076","174011321042388",26.30,21.80,0,293.66,360.69,3.0,1.0,0.004,473693.3,473693.3,6663,0,0,0,L,1151911521,1,122.68,122.68,0002,19,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228222,200541.00
07/06/2015 20:15,2,0.197,ALERT,210.80,332.13,59.970,1436228104,"201051344000890","174011321042388",26.26,19.80,0,293.66,347.76,5.3,3.2,0.009,166931.5,166931.5,5377,0,0,0,L,1122011218,1,121.33,122.01,0002,18,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228232,200542.00
07/06/2015 20:15,2,0.131,ALERT,210.80,332.43,59.965,1436228104,"201051344000900","174011321042388",26.08,16.30,0,292.16,335.44,3.5,1.4,0.004,167174.3,167174.3,5389,0,0,0,L,1122011218,1,121.55,122.46,0002,13,0,0,0,0,0,0,3,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228234,200543.00
07/06/2015 20:15,2,0.197,ALERT,211.48,334.24,59.970,1436228104,"201051344000633","174011321042388",24.75,17.80,0,290.65,339.95,5.0,2.9,0.004,156837.4,156837.4,5388,0,0,0,L,1122011218,1,121.78,122.91,0002,17,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228236,200544.00
07/06/2015 20:15,2,0.203,ALERT,211.03,331.53,59.944,1436228104,"201051344000983","174011321042388",24.67,17.30,0,293.36,337.84,5.1,3.0,0.009,164172.5,164172.5,5389,0,0,0,L,1122011218,1,121.55,122.46,0002,16,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228237,200545.00
07/06/2015 20:15,2,0.193,ALERT,211.03,332.73,59.965,1436228104,"201051344000917","174011321042388",24.11,19.00,0,291.55,341.45,4.8,2.7,0.013,167385.5,167385.5,5388,0,0,0,L,1122011218,1,121.33,122.91,0002,15,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228239,200546.00
07/06/2015 20:15,2,0.207,ALERT,211.25,332.13,59.970,1436228104,"201051344000648","174011321042388",25.17,16.70,0,292.16,354.67,5.3,3.2,0.004,163186.4,163186.4,5382,0,0,0,L,1122011218,1,121.10,122.91,0002,14,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228241,200547.00
07/06/2015 20:15,2,0.221,ALERT,211.03,332.73,59.970,1436228104,"201051344001093","174011321042388",24.87,19.00,0,293.06,340.25,5.6,3.5,0.009,165536.8,165536.8,5380,0,0,0,L,1122011218,1,121.33,122.68,0002,17,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228243,200548.00
07/06/2015 20:15,2,0.176,ALERT,211.48,332.43,59.970,1436228104,"201051344000645","174011321042388",26.48,17.30,0,292.76,336.64,4.7,2.6,0.004,163727.3,163727.3,5389,0,0,0,L,1122011218,1,121.78,122.91,0002,14,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228245,200549.00
07/06/2015 20:15,2,0.111,ALERT,212.38,335.74,59.970,1436228104,"274151322000085","174011321042388",25.84,21.30,0,293.96,343.85,3.0,0.9,0.004,446434.1,446434.1,6666,0,0,0,L,1151911521,1,122.91,122.23,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228247,200550.00
07/06/2015 20:15,2,0.203,ALERT,211.03,332.73,59.965,1436228104,"201051344000651","174011321042388",25.09,17.80,0,293.06,339.34,5.2,3.1,0.009,163104.9,163104.9,5376,0,0,0,L,1122011218,1,121.78,122.23,0002,15,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228248,200551.00
07/06/2015 20:15,2,0.191,ALERT,211.25,331.83,59.970,1436228104,"201051344000867","174011321042388",24.83,17.80,0,293.36,339.95,4.8,2.8,0.000,155521.0,155521.0,5394,0,0,0,L,1122011218,1,121.78,122.46,0002,14,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228250,200552.00
07/06/2015 20:15,2,0.205,ALERT,211.03,331.83,59.986,1436228104,"201051344001230","174011321042388",23.52,19.00,0,293.36,337.84,4.9,2.8,0.004,166619.8,166619.8,5391,0,0,0,L,1122011218,1,121.55,122.46,0002,15,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228252,200553.00
07/06/2015 20:15,2,0.211,ALERT,211.25,333.03,59.970,1436228104,"201051344000576","174011321042388",24.43,16.70,0,293.06,336.94,5.2,3.1,0.009,162971.3,162971.3,5397,0,0,0,L,1122011218,1,121.55,122.46,0002,13,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228254,200554.00
07/06/2015 20:15,2,0.223,ALERT,210.80,332.13,59.981,1436228104,"201051344000579","174011321042388",26.36,18.30,0,293.96,349.26,6.0,3.8,0.004,169447.5,169447.5,5379,0,0,0,L,1122011218,1,121.33,122.46,0002,14,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228256,200555.00
07/06/2015 20:15,1,0.047,ALERT,213.4,302.60,60.03,1436228104,"040051121000097","174011321042388",27.17,17,0.000,301.00,306.84,1.2,0.0,0.000,39149.200000012,39149.200000012,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436228316,200556.00
