ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 20:15,1,0.055,ALERT,212.7,302.58,60.07,1436228104,"040051121000185","174011321042388",25.22,16,0.000,301.75,307.74,1.3,0.0,0.000,38473.099999999,38473.799999999,6,0,0,0,L,2361,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436228546,200557.00
07/06/2015 20:15,1,0.137,ALERT,213.0,301.36,60.07,1436228104,"040051121000095","174011321042388",24.07,16,0.000,301.22,306.91,3.2,0.0,0.000,38066.9,38067.7,4,0,0,0,L,2361,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436228562,200558.00
07/06/2015 20:15,1,0.006,ACTIVE_NO_POWER,212.9,410.76,60.03,1436228104,"033051125000118","174011321042388",42.20,17,0.000,325.12,439.65,0.2,0.0,0.000,43578.5,43578.5,49,0,0,0,L,2361,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228566,200559.00
07/06/2015 20:15,1,0.097,ACTIVE_NO_POWER,213.3,345.52,60.03,1436228104,"033051125000150","174011321042388",36.83,17,0.000,322.06,439.84,3.5,0.0,0.211,43643.199999988,43643.199999988,223,0,0,0,L,2361,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228574,200560.00
07/06/2015 20:15,1,0.061,ALERT,213.9,302.67,60.03,1436228104,"040051121000068","174011321042388",25.03,16,0.000,302.33,308.29,1.5,0.0,0.000,37543.8,37544.6,4,0,0,0,L,2361,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436228717,200561.00
07/06/2015 20:15,1,0.017,ALERT,213.9,302.54,60.03,1436228104,"040051121000195","174011321042388",26.69,16,0.000,302.04,307.76,0.4,0.0,0.000,40999.399999988,41000.300000024,6,0,0,0,L,2361,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436228755,200562.00
07/06/2015 20:15,1,0.098,ALERT,213.7,356.36,60.03,1436228104,"033051125000135","174011321042388",31.98,18,0.000,301.65,440.31,3.1,0.0,0.000,32561.499999998,32562.30000001,76,0,0,0,L,2361,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436228759,200563.00
07/06/2015 20:15,1,0.121,ALERT,213.7,390.43,60.03,1436228104,"033051125000132","174011321042388",33.56,17,0.000,324.17,436.45,4.0,0.0,0.000,32718.700000024,32719.600000024,94,0,0,0,L,2361,90,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436228834,200564.00
07/06/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1436228104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.100000024,38484.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436228984,200565.00
07/06/2015 20:30,2,0.234,ACTIVE,211.03,332.43,59.981,1436229003,"201051344000955","174011321042388",26.32,18.70,0,294.56,336.94,6.2,4.1,0.009,168565.3,168565.3,5383,0,0,0,L,1122011218,1,121.33,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229012,200566.00
07/06/2015 20:30,2,0.129,ACTIVE,212.38,333.63,59.970,1436229003,"274151322000095","174011321042388",25.78,21.30,0,296.06,344.45,3.4,1.4,0.004,467878.1,467878.1,6293,0,0,0,L,1151911521,1,122.68,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229020,200567.00
07/06/2015 20:30,2,0.203,ACTIVE,210.80,330.63,59.981,1436229003,"201051344000868","174011321042388",26.32,16.30,0,295.46,340.55,5.4,3.3,0.013,154879.8,154879.8,5390,0,0,0,L,1122011218,1,121.55,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229021,200568.00
07/06/2015 20:30,2,0.203,ACTIVE,211.48,332.13,59.986,1436229003,"201051344000853","174011321042388",25.90,16.70,0,294.86,338.74,5.3,3.2,0.013,161145.7,161145.7,5391,0,0,0,L,1122011218,1,122.23,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229022,200569.00
07/06/2015 20:30,2,0.207,ACTIVE,211.70,331.83,59.954,1436229003,"201051344000582","174011321042388",26.62,18.00,0,295.46,338.14,5.6,3.5,0.013,161369.4,161369.4,5376,0,0,0,L,1122011218,1,122.01,122.91,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229023,200570.00
07/06/2015 20:30,2,0.227,ACTIVE,211.25,331.83,59.981,1436229003,"201051344000469","174011321042388",26.40,15.80,0,293.36,338.44,6.1,4.0,0.009,156423.6,156423.6,5382,0,0,0,L,1122011218,1,121.33,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229033,200571.00
07/06/2015 20:30,2,0.182,ACTIVE,211.03,332.73,59.981,1436229003,"201051344000988","174011321042388",26.66,17.30,0,292.16,338.74,4.9,2.8,0.004,156008.5,156008.5,5382,0,0,0,L,1122011218,1,121.55,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229033,200572.00
07/06/2015 20:30,2,0.195,ACTIVE,211.03,331.83,59.970,1436229003,"201051344001158","174011321042388",26.04,17.00,0,293.96,337.54,5.2,3.0,0.009,162092.6,162092.6,5379,0,0,0,L,1122011218,1,121.55,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229034,200573.00
07/06/2015 20:30,2,0.197,ACTIVE,211.03,331.83,59.975,1436229003,"201051344001025","174011321042388",26.80,18.00,0,294.56,344.45,5.4,3.3,0.004,165563.3,165563.3,5374,0,0,0,L,1122011218,1,121.33,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229035,200574.00
07/06/2015 20:30,2,0.203,ACTIVE,211.25,332.13,59.975,1436229003,"201051344000569","174011321042388",27.15,17.30,0,295.46,337.84,5.6,3.5,0.009,169036.7,169036.7,5387,0,0,0,L,1122011218,1,121.33,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229043,200575.00
07/06/2015 20:30,2,0.070,ALERT,212.61,334.54,59.975,1436229003,"274151322000094","174011321042388",29.02,21.50,0,294.56,389.54,2.1,0.1,0.000,352907.7,352907.7,6762,0,0,0,L,1151911521,1,122.01,123.14,0002,17,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229045,200576.00
07/06/2015 20:30,2,0.211,ACTIVE,211.03,331.53,59.959,1436229003,"201051344000458","174011321042388",26.96,17.80,0,294.86,337.54,5.8,3.6,0.013,164863.1,164863.1,5382,0,0,0,L,1122011218,1,122.01,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229053,200577.00
07/06/2015 20:30,2,0.131,ACTIVE,212.38,334.84,59.954,1436229003,"274151322000087","174011321042388",25.94,26.80,0,294.56,340.25,3.4,1.4,0.009,423693.0,423693.0,6265,0,0,0,L,1151911521,1,122.46,122.68,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229054,200578.00
07/06/2015 20:30,2,0.148,ALERT,212.38,334.54,59.981,1436229003,"274151322000052","174011321042388",25.82,21.50,0,295.16,340.25,3.9,1.9,0.009,452954.3,452954.3,6664,0,0,0,L,1151911521,1,122.01,122.68,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229056,200579.00
07/06/2015 20:30,2,0.195,ACTIVE,211.48,332.73,59.986,1436229003,"201051344001145","174011321042388",25.68,17.80,0,295.16,338.74,5.1,3.0,0.004,170022.8,170022.8,5390,0,0,0,L,1122011218,1,121.78,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229057,200580.00
07/06/2015 20:30,2,0.189,ACTIVE,211.48,332.43,60.012,1436229003,"201051344000685","174011321042388",25.76,18.30,0,294.26,337.54,4.9,2.8,0.009,169061.5,169061.5,5394,0,0,0,L,1122011218,1,122.46,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229058,200581.00
07/06/2015 20:30,2,0.113,ACTIVE,211.93,334.54,59.981,1436229003,"274151322000088","174011321042388",24.51,21.00,0,294.86,339.95,2.8,0.8,0.009,433986.3,433986.3,6276,0,0,0,L,1151911521,1,122.68,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229059,200582.00
07/06/2015 20:30,2,0.211,ACTIVE,211.25,332.13,59.975,1436229003,"201051344000438","174011321042388",26.60,18.30,0,294.86,338.14,5.7,3.6,0.009,169190.3,169190.3,5376,0,0,0,L,1122011218,1,122.01,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229060,200583.00
07/06/2015 20:30,2,0.205,ACTIVE,210.80,330.63,59.949,1436229003,"201051344001135","174011321042388",26.24,18.00,0,294.56,336.94,5.5,3.4,0.004,160520.9,160520.9,5365,0,0,0,L,1122011218,1,121.55,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229061,200584.00
07/06/2015 20:30,2,0.242,ACTIVE,211.25,332.13,59.949,1436229003,"201051344000417","174011321042388",26.18,19.00,0,293.96,338.74,6.4,4.3,0.009,164853.5,164853.5,5375,0,0,0,L,1122011218,1,121.55,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229062,200585.00
07/06/2015 20:30,2,0.215,ACTIVE,210.80,330.93,59.970,1436229003,"201051344000594","174011321042388",26.40,18.70,0,293.96,337.84,5.8,3.6,0.004,165275.0,165275.0,5376,0,0,0,L,1122011218,1,121.55,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229063,200586.00
07/06/2015 20:30,2,0.125,ACTIVE,212.38,334.24,59.959,1436229003,"274151322000083","174011321042388",26.00,21.30,0,295.16,340.25,3.3,1.3,0.009,449107.5,449107.5,6683,0,0,0,L,1151911521,1,122.23,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229064,200587.00
07/06/2015 20:30,2,0.223,ACTIVE,211.25,332.73,59.975,1436229003,"201051344000585","174011321042388",26.30,18.00,0,293.96,339.04,6.0,3.8,0.009,164298.3,164298.3,5376,0,0,0,L,1122011218,1,121.55,122.91,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229065,200588.00
07/06/2015 20:30,2,0.123,ACTIVE,212.38,334.54,59.996,1436229003,"274151322000054","174011321042388",25.49,21.50,0,307.48,362.79,3.2,1.2,0.009,444183.4,444183.4,6264,0,0,0,L,1151911521,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229065,200589.00
07/06/2015 20:30,2,0.199,ACTIVE,211.25,331.53,59.944,1436229003,"201051344001203","174011321042388",26.00,18.30,0,294.86,339.04,5.3,3.2,0.009,165429.1,165429.1,5380,0,0,0,L,1122011218,1,122.23,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229066,200590.00
07/06/2015 20:30,2,0.213,ACTIVE,210.80,331.53,59.970,1436229003,"201051344000646","174011321042388",26.28,18.30,0,294.26,337.84,5.7,3.6,0.004,162654.6,162654.6,5371,0,0,0,L,1122011218,1,121.78,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229067,200591.00
07/06/2015 20:30,2,0.088,ACTIVE,213.29,335.74,59.959,1436229003,"274151322000068","174011321042388",29.08,22.00,0,294.86,391.94,2.6,0.6,0.009,351999.2,351999.2,6371,0,0,0,L,1151911521,1,122.68,123.14,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229068,200592.00
07/06/2015 20:30,2,0.133,ACTIVE,213.06,335.14,59.970,1436229003,"274151322000076","174011321042388",26.10,21.30,0,320.41,354.67,3.5,1.5,0.009,473693.9,473693.9,6665,0,0,0,L,1151911521,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229069,200593.00
07/06/2015 20:30,1,0.021,ACTIVE_NO_POWER,213.1,384.33,60.03,1436229003,"033051125000150","174011321042388",41.61,17,0.000,319.32,441.55,0.8,0.0,0.000,43643.199999988,43643.300000012,225,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229078,200594.00
07/06/2015 20:30,2,0.219,ACTIVE,211.03,330.63,59.965,1436229003,"201051344000890","174011321042388",25.78,19.00,0,295.46,337.54,5.8,3.6,0.009,166932.5,166932.5,5379,0,0,0,L,1122011218,1,121.78,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229079,200595.00
07/06/2015 20:30,2,0.152,ACTIVE,211.03,331.83,59.970,1436229003,"201051344000900","174011321042388",25.56,16.30,0,294.26,337.24,4.0,1.9,0.004,167174.9,167174.9,5391,0,0,0,L,1122011218,1,122.01,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229080,200596.00
07/06/2015 20:30,2,0.207,ACTIVE,211.48,333.33,59.965,1436229003,"201051344000633","174011321042388",25.80,17.30,0,292.76,339.34,5.5,3.3,0.009,156838.3,156838.3,5390,0,0,0,L,1122011218,1,122.23,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229080,200597.00
07/06/2015 20:30,2,0.205,ACTIVE,211.25,332.13,59.970,1436229003,"201051344000983","174011321042388",26.14,17.00,0,295.46,337.24,5.5,3.3,0.013,164173.4,164173.4,5391,0,0,0,L,1122011218,1,122.01,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229089,200598.00
07/06/2015 20:30,2,0.203,ACTIVE,211.48,333.03,59.970,1436229003,"201051344000917","174011321042388",24.71,19.00,0,293.36,338.14,5.1,3.0,0.013,167386.3,167386.3,5390,0,0,0,L,1122011218,1,121.78,122.91,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229090,200599.00
07/06/2015 20:30,2,0.211,ACTIVE,211.25,332.43,60.007,1436229003,"201051344000648","174011321042388",26.08,16.30,0,294.56,338.14,5.6,3.5,0.009,163187.4,163187.4,5384,0,0,0,L,1122011218,1,121.55,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229098,200600.00
07/06/2015 20:30,2,0.215,ACTIVE,211.25,332.43,59.975,1436229003,"201051344001093","174011321042388",26.46,18.70,0,294.86,339.34,5.8,3.7,0.004,165537.9,165537.9,5382,0,0,0,L,1122011218,1,121.78,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229099,200601.00
07/06/2015 20:30,2,0.184,ACTIVE,211.48,332.43,59.965,1436229003,"201051344000645","174011321042388",26.44,17.00,0,294.56,337.54,5.0,2.9,0.009,163728.1,163728.1,5391,0,0,0,L,1122011218,1,122.23,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229100,200602.00
07/06/2015 20:30,2,0.125,ACTIVE,212.61,335.14,59.965,1436229003,"274151322000085","174011321042388",24.89,21.00,0,308.99,366.70,3.1,1.1,0.009,446434.5,446434.5,6668,0,0,0,L,1151911521,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229101,200603.00
07/06/2015 20:30,2,0.213,ACTIVE,211.25,332.43,59.965,1436229003,"201051344000651","174011321042388",25.09,17.50,0,294.56,338.44,5.4,3.3,0.009,163105.9,163105.9,5378,0,0,0,L,1122011218,1,122.01,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229102,200604.00
07/06/2015 20:30,2,0.193,ACTIVE,211.25,331.23,59.970,1436229003,"201051344000867","174011321042388",25.41,17.50,0,294.56,336.64,5.0,2.9,0.009,155521.9,155521.9,5396,0,0,0,L,1122011218,1,122.01,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229102,200605.00
07/06/2015 20:30,2,0.207,ACTIVE,211.25,331.53,59.981,1436229003,"201051344001230","174011321042388",23.84,18.70,0,294.86,336.94,5.0,2.9,0.009,166620.7,166620.7,5393,0,0,0,L,1122011218,1,122.01,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229111,200606.00
07/06/2015 20:30,2,0.217,ACTIVE,211.48,333.03,59.965,1436229003,"201051344000576","174011321042388",24.63,16.30,0,294.56,339.04,5.4,3.3,0.009,162972.3,162972.3,5399,0,0,0,L,1122011218,1,122.01,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229111,200607.00
07/06/2015 20:30,2,0.230,ACTIVE,211.25,331.83,59.975,1436229003,"201051344000579","174011321042388",26.38,17.80,0,295.46,337.54,6.2,4.0,0.009,169448.6,169448.6,5381,0,0,0,L,1122011218,1,121.78,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229112,200608.00
07/06/2015 20:30,1,0.048,ALERT,213.4,358.27,60.00,1436229003,"040051121000097","174011321042388",27.13,16,0.000,357.46,363.20,1.3,0.0,0.000,39149.200000012,39149.200000012,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436229162,200609.00
07/06/2015 20:30,1,0.054,ALERT,213.5,322.78,60.03,1436229003,"040051121000185","174011321042388",25.30,15,0.000,322.48,327.22,1.3,0.0,0.000,38473.799999999,38473.799999999,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436229188,200610.00
07/06/2015 20:30,1,0.135,ALERT,213.4,367.62,60.03,1436229003,"040051121000095","174011321042388",24.05,15,0.000,367.36,373.15,3.2,0.0,0.000,38067.7,38067.7,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436229192,200611.00
07/06/2015 20:30,1,0.061,ALERT,213.5,342.95,60.03,1436229003,"040051121000068","174011321042388",25.13,15,0.000,342.16,346.76,1.5,0.0,0.000,37544.6,37544.6,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436229223,200612.00
07/06/2015 20:30,1,0.016,ALERT,212.8,304.56,60.03,1436229003,"040051121000195","174011321042388",26.71,15,0.000,301.67,307.68,0.4,0.0,0.000,41000.300000024,41000.300000024,4,0,0,0,L,2361,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436229370,200613.00
07/06/2015 20:30,1,0.110,ACTIVE_NO_POWER,213.2,407.15,60.03,1436229003,"033051125000118","174011321042388",37.09,17,0.000,321.17,441.80,4.0,0.0,0.000,43578.5,43578.6,93,0,0,0,L,2361,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229371,200614.00
07/06/2015 20:30,1,0.103,ACTIVE_NO_POWER,212.9,428.86,60.03,1436229003,"033051125000135","174011321042388",31.85,18,0.000,322.23,440.36,3.2,0.0,0.000,32562.30000001,32562.30000001,121,0,0,0,L,2361,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229374,200615.00
07/06/2015 20:30,1,0.063,ACTIVE_NO_POWER,213.1,414.08,60.03,1436229003,"033051125000132","174011321042388",37.29,17,0.000,320.80,439.33,2.3,0.0,0.000,32719.600000024,32719.600000024,146,0,0,0,L,2361,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229391,200616.00
07/06/2015 20:30,1,0.081,ALERT,212.8,303.56,60.00,1436229003,"040051121000116","174011321042388",28.44,15,0.000,303.41,309.26,2.2,0.0,0.000,38484.100000024,38484.800000024,4,0,0,0,L,2361,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436229410,200617.00
07/06/2015 20:45,2,0.225,ACTIVE,210.80,332.73,59.970,1436229903,"201051344000955","174011321042388",25.07,18.30,0,303.28,352.87,5.7,3.6,0.004,168566.4,168566.4,5384,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229904,200618.00
07/06/2015 20:45,2,0.115,ACTIVE,212.38,335.44,59.959,1436229903,"274151322000095","174011321042388",24.85,21.00,0,327.02,340.25,2.9,0.9,0.000,467878.5,467878.5,6294,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229906,200619.00
07/06/2015 20:45,2,0.191,ALERT,210.80,332.43,59.959,1436229903,"201051344000868","174011321042388",25.37,16.30,0,294.56,337.54,4.9,2.8,0.004,154880.7,154880.7,5391,0,0,0,L,1122011218,0,121.33,122.68,0002,13,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229908,200620.00
07/06/2015 20:45,2,0.191,ACTIVE,211.70,333.93,59.970,1436229903,"201051344000853","174011321042388",25.25,16.70,0,308.69,351.37,4.9,2.8,0.009,161146.6,161146.6,5392,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229909,200621.00
07/06/2015 20:45,2,0.201,ACTIVE,211.70,333.63,59.970,1436229903,"201051344000582","174011321042388",25.19,18.00,0,308.69,349.86,5.1,3.0,0.009,161370.3,161370.3,5377,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229910,200622.00
07/06/2015 20:45,2,0.215,ALERT,211.03,333.33,59.970,1436229903,"201051344000469","174011321042388",26.20,16.00,0,293.66,338.14,5.8,3.6,0.004,156424.6,156424.6,5383,0,0,0,L,1122011218,0,121.10,122.68,0002,13,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229913,200623.00
07/06/2015 20:45,2,0.174,ACTIVE,211.03,334.54,59.965,1436229903,"201051344000988","174011321042388",25.43,17.30,0,304.18,354.67,4.5,2.4,0.013,156009.3,156009.3,5383,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229914,200624.00
07/06/2015 20:45,2,0.186,ALERT,211.03,332.43,59.970,1436229903,"201051344001158","174011321042388",25.01,17.00,0,293.66,338.14,4.7,2.6,0.009,162093.4,162093.4,5380,0,0,0,L,1122011218,0,121.33,122.23,0002,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229916,200625.00
07/06/2015 20:45,2,0.188,ACTIVE,211.03,332.43,59.970,1436229903,"201051344001025","174011321042388",26.28,17.80,0,311.39,349.26,5.0,2.9,0.004,165564.2,165564.2,5375,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229917,200626.00
07/06/2015 20:45,2,0.197,ACTIVE,211.03,332.73,59.981,1436229903,"201051344000569","174011321042388",26.26,17.00,0,306.28,351.97,5.2,3.1,0.009,169037.7,169037.7,5388,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229919,200627.00
07/06/2015 20:45,2,0.064,ALERT,212.61,336.34,59.970,1436229903,"274151322000094","174011321042388",28.77,21.00,0,294.26,397.66,1.9,0.0,0.004,352907.8,352907.8,6764,0,0,0,L,1151911521,0,122.01,122.91,0002,17,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229921,200628.00
07/06/2015 20:45,2,0.209,ALERT,211.03,331.83,59.975,1436229903,"201051344000458","174011321042388",25.49,17.50,0,294.86,337.24,5.4,3.3,0.009,164864.1,164864.1,5383,0,0,0,L,1122011218,0,121.78,122.46,0002,14,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229924,200629.00
07/06/2015 20:45,2,0.131,ACTIVE,212.38,335.44,59.965,1436229903,"274151322000087","174011321042388",24.53,26.30,0,318.91,347.76,3.3,1.2,0.004,423693.5,423693.5,6266,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229925,200630.00
07/06/2015 20:45,2,0.139,ACTIVE,212.16,335.74,59.965,1436229903,"274151322000052","174011321042388",26.54,21.00,0,330.33,340.85,3.8,1.7,0.009,452954.8,452954.8,6666,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229926,200631.00
07/06/2015 20:45,2,0.188,ALERT,211.48,333.63,59.975,1436229903,"201051344001145","174011321042388",25.27,17.80,0,294.56,338.44,4.8,2.7,0.004,170023.6,170023.6,5391,0,0,0,L,1122011218,0,121.55,122.68,0002,17,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229927,200632.00
07/06/2015 20:45,2,0.186,ALERT,211.48,333.63,59.970,1436229903,"201051344000685","174011321042388",25.23,18.30,0,293.96,337.84,4.8,2.7,0.004,169062.3,169062.3,5395,0,0,0,L,1122011218,0,122.23,122.68,0002,15,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229929,200633.00
07/06/2015 20:45,2,0.109,ACTIVE,211.93,335.44,59.970,1436229903,"274151322000088","174011321042388",24.05,20.70,0,327.02,340.55,2.7,0.7,0.004,433986.6,433986.6,6277,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229930,200634.00
07/06/2015 20:45,2,0.211,ALERT,211.25,333.33,59.975,1436229903,"201051344000438","174011321042388",26.06,18.30,0,294.86,338.44,5.6,3.5,0.009,169191.3,169191.3,5377,0,0,0,L,1122011218,0,121.78,122.68,0002,17,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229932,200635.00
07/06/2015 20:45,2,0.201,ACTIVE,210.80,331.83,59.954,1436229903,"201051344001135","174011321042388",26.22,18.00,0,308.69,349.26,5.3,3.2,0.013,160521.9,160521.9,5366,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229933,200636.00
07/06/2015 20:45,2,0.240,ALERT,211.25,333.33,59.975,1436229903,"201051344000417","174011321042388",25.96,18.70,0,293.96,337.84,6.4,4.2,0.000,164854.6,164854.6,5376,0,0,0,L,1122011218,0,121.33,122.68,0002,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229935,200637.00
07/06/2015 20:45,2,0.213,ALERT,210.80,332.73,60.012,1436229903,"201051344000594","174011321042388",25.72,18.30,0,295.46,337.84,5.5,3.4,0.009,165275.9,165275.9,5377,0,0,0,L,1122011218,0,121.33,122.23,0002,15,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229937,200638.00
07/06/2015 20:45,2,0.125,ACTIVE,212.16,335.74,59.965,1436229903,"274151322000083","174011321042388",25.21,21.00,0,314.40,351.07,3.2,1.2,0.009,449108.0,449108.0,6684,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229938,200639.00
07/06/2015 20:45,2,0.221,ACTIVE,211.25,334.24,59.965,1436229903,"201051344000585","174011321042388",25.74,18.00,0,305.98,353.47,5.8,3.6,0.009,164299.4,164299.4,5377,0,0,0,L,1122011218,0,121.10,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229938,200640.00
07/06/2015 20:45,2,0.121,ACTIVE,212.16,335.74,59.965,1436229903,"274151322000054","174011321042388",25.78,21.30,0,330.63,339.95,3.2,1.2,0.013,444183.8,444183.8,6265,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229939,200641.00
07/06/2015 20:45,2,0.205,ACTIVE,211.25,332.43,59.965,1436229903,"201051344001203","174011321042388",25.17,18.30,0,305.38,353.17,5.2,3.1,0.009,165430.0,165430.0,5381,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229940,200642.00
07/06/2015 20:45,2,0.205,ALERT,211.03,333.33,59.970,1436229903,"201051344000646","174011321042388",26.78,18.00,0,293.66,337.54,5.6,3.5,0.004,162655.5,162655.5,5372,0,0,0,L,1122011218,0,121.78,122.46,0002,15,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229942,200643.00
07/06/2015 20:45,2,0.088,ALERT,213.29,336.34,59.970,1436229903,"274151322000068","174011321042388",29.18,21.80,0,296.36,391.04,2.7,0.6,0.000,351999.4,351999.4,6372,0,0,0,L,1151911521,0,122.91,122.91,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229944,200644.00
07/06/2015 20:45,2,0.131,ACTIVE,212.83,335.44,59.975,1436229903,"274151322000076","174011321042388",26.60,21.00,0,331.83,340.55,3.6,1.5,0.004,473694.4,473694.4,6666,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229945,200645.00
07/06/2015 20:45,2,0.217,ALERT,211.03,333.03,59.970,1436229903,"201051344000890","174011321042388",26.56,19.00,0,294.86,337.54,5.8,3.7,0.009,166933.5,166933.5,5380,0,0,0,L,1122011218,0,121.78,122.01,0002,18,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229949,200646.00
07/06/2015 20:45,2,0.150,ALERT,210.80,333.03,59.975,1436229903,"201051344000900","174011321042388",25.80,16.30,0,293.96,337.54,3.9,1.9,0.013,167175.4,167175.4,5392,0,0,0,L,1122011218,0,121.78,122.46,0002,13,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229951,200647.00
07/06/2015 20:45,2,0.211,ALERT,211.70,334.24,59.991,1436229903,"201051344000633","174011321042388",25.80,17.30,0,292.16,338.74,5.5,3.4,0.000,156839.3,156839.3,5391,0,0,0,L,1122011218,0,122.01,122.91,0002,16,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229953,200648.00
07/06/2015 20:45,2,0.213,ALERT,211.03,332.43,60.007,1436229903,"201051344000983","174011321042388",26.08,17.00,0,295.16,336.94,5.6,3.5,0.013,164174.4,164174.4,5392,0,0,0,L,1122011218,0,121.78,122.46,0002,15,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229956,200649.00
07/06/2015 20:45,2,0.207,ALERT,211.25,333.63,60.012,1436229903,"201051344000917","174011321042388",25.25,18.70,0,293.66,338.14,5.3,3.2,0.013,167387.2,167387.2,5391,0,0,0,L,1122011218,0,121.55,122.91,0002,15,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229958,200650.00
07/06/2015 20:45,2,0.219,ALERT,211.48,333.63,59.938,1436229903,"201051344000648","174011321042388",25.86,16.30,0,293.96,338.74,5.7,3.6,0.013,163188.4,163188.4,5385,0,0,0,L,1122011218,0,121.55,122.91,0002,13,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229962,200651.00
07/06/2015 20:45,2,0.232,ALERT,211.48,333.93,59.975,1436229903,"201051344001093","174011321042388",25.80,18.70,0,294.86,338.74,6.1,3.9,0.004,165538.9,165538.9,5383,0,0,0,L,1122011218,0,121.78,122.68,0002,17,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229964,200652.00
07/06/2015 20:45,2,0.182,ALERT,211.70,333.33,59.975,1436229903,"201051344000645","174011321042388",27.14,17.00,0,294.26,338.14,5.0,2.9,0.009,163728.9,163728.9,5392,0,0,0,L,1122011218,0,122.23,122.91,0002,14,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229966,200653.00
07/06/2015 20:45,2,0.127,ACTIVE,212.83,336.04,59.954,1436229903,"274151322000085","174011321042388",26.02,20.70,0,322.51,345.96,3.4,1.3,0.004,446435.0,446435.0,6669,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229966,200654.00
07/06/2015 20:45,2,0.215,ALERT,211.48,333.63,59.970,1436229903,"201051344000651","174011321042388",25.74,17.50,0,293.96,338.14,5.6,3.5,0.013,163106.8,163106.8,5379,0,0,0,L,1122011218,0,122.23,122.46,0002,15,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229968,200655.00
07/06/2015 20:45,2,0.201,ALERT,211.48,332.13,60.002,1436229903,"201051344000867","174011321042388",25.49,17.50,0,293.36,337.84,5.2,3.1,0.009,155522.8,155522.8,5397,0,0,0,L,1122011218,0,122.23,122.46,0002,14,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229970,200656.00
07/06/2015 20:45,2,0.213,ALERT,211.25,332.13,59.970,1436229903,"201051344001230","174011321042388",24.19,18.30,0,294.26,336.64,5.3,3.2,0.004,166621.6,166621.6,5394,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229973,200657.00
07/06/2015 20:45,2,0.219,ALERT,211.70,334.54,59.975,1436229903,"201051344000576","174011321042388",24.81,16.30,0,294.86,338.74,5.5,3.4,0.013,162973.3,162973.3,5400,0,0,0,L,1122011218,0,122.01,122.46,0002,13,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229975,200658.00
07/06/2015 20:45,2,0.232,ALERT,211.48,332.13,59.970,1436229903,"201051344000579","174011321042388",26.58,17.80,0,294.56,337.54,6.2,4.1,0.004,169449.7,169449.7,5382,0,0,0,L,1122011218,0,121.78,122.23,0002,14,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436229977,200659.00
07/06/2015 20:45,1,0.020,ACTIVE_NO_POWER,213.6,376.55,60.03,1436229903,"033051125000150","174011321042388",41.37,17,0.000,318.55,441.11,0.8,0.0,0.000,43643.300000012,43643.5,239,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230058,200660.00
07/06/2015 20:45,1,0.049,ALERT,213.5,302.69,60.00,1436229903,"040051121000097","174011321042388",27.20,15,0.000,300.95,307.09,1.3,0.0,0.000,39149.200000012,39149.200000012,4,0,0,0,L,2361,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436230309,200661.00
07/06/2015 20:45,1,0.054,ALERT,212.7,305.55,60.00,1436229903,"040051121000185","174011321042388",25.27,15,0.000,301.94,307.90,1.3,0.0,0.000,38473.799999999,38473.799999999,6,0,0,0,L,2361,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436230345,200662.00
07/06/2015 20:45,1,0.006,ACTIVE_NO_POWER,213.0,356.29,60.00,1436229903,"033051125000118","174011321042388",42.22,17,0.000,324.37,440.00,0.2,0.0,0.000,43578.6,43578.7,149,0,0,0,L,2361,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230503,200663.00
07/06/2015 20:45,1,0.136,ALERT,212.4,303.82,60.03,1436229903,"040051121000095","174011321042388",24.12,15,0.000,301.15,306.80,3.2,0.0,0.000,38067.7,38067.7,4,0,0,0,L,2361,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436230522,200664.00
07/06/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1436229903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230783,200665.00
07/06/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1436229903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230783,200666.00
07/06/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1436229903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230783,200667.00
07/06/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1436229903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230783,200668.00
07/06/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1436229903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230783,200669.00
07/06/2015 21:00,2,0.242,ALERT,211.03,333.03,60.018,1436230804,"201051344000955","174011321042388",26.32,18.30,0,295.46,337.24,6.5,4.3,0.013,168567.5,168567.5,5385,0,0,0,L,1122011218,1,121.33,122.68,0002,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230845,200670.00
07/06/2015 21:00,2,0.139,ACTIVE,212.61,336.34,59.986,1436230804,"274151322000095","174011321042388",25.25,20.70,0,313.50,352.87,3.5,1.5,0.013,467878.9,467878.9,6295,0,0,0,L,1151911521,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230846,200671.00
07/06/2015 21:00,2,0.207,ACTIVE,211.25,333.33,59.991,1436230804,"201051344000868","174011321042388",26.58,16.30,0,294.86,336.94,5.6,3.5,0.013,154881.6,154881.6,5393,0,0,0,L,1122011218,1,121.55,122.91,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230847,200672.00
07/06/2015 21:00,2,0.213,ALERT,211.93,335.14,59.981,1436230804,"201051344000853","174011321042388",25.58,16.70,0,295.46,338.44,5.5,3.4,0.009,161147.5,161147.5,5393,0,0,0,L,1122011218,1,122.23,122.91,0002,16,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230849,200673.00
07/06/2015 21:00,2,0.209,ALERT,211.93,334.54,59.996,1436230804,"201051344000582","174011321042388",27.08,17.80,0,296.66,337.84,5.7,3.6,0.009,161371.2,161371.2,5378,0,0,0,L,1122011218,1,122.01,122.91,0002,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230851,200674.00
07/06/2015 21:00,2,0.227,ACTIVE,211.03,332.73,59.991,1436230804,"201051344000469","174011321042388",27.33,15.80,0,294.26,337.54,6.3,4.2,0.013,156425.7,156425.7,5385,0,0,0,L,1122011218,1,121.33,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230857,200675.00
07/06/2015 21:00,2,0.184,ALERT,211.03,333.63,59.986,1436230804,"201051344000988","174011321042388",27.27,17.30,0,292.76,338.44,5.1,3.0,0.009,156010.1,156010.1,5384,0,0,0,L,1122011218,1,121.55,122.46,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230859,200676.00
07/06/2015 21:00,2,0.197,ACTIVE,211.03,333.03,59.996,1436230804,"201051344001158","174011321042388",26.54,16.70,0,294.56,337.24,5.3,3.2,0.013,162094.2,162094.2,5382,0,0,0,L,1122011218,1,121.78,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230860,200677.00
07/06/2015 21:00,2,0.201,ALERT,211.03,332.43,59.986,1436230804,"201051344001025","174011321042388",27.17,17.80,0,295.16,337.84,5.5,3.4,0.013,165565.1,165565.1,5376,0,0,0,L,1122011218,1,121.55,122.46,0002,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230862,200678.00
07/06/2015 21:00,2,0.207,ALERT,211.03,333.03,59.954,1436230804,"201051344000569","174011321042388",27.65,17.00,0,296.06,337.24,5.8,3.7,0.013,169038.6,169038.6,5389,0,0,0,L,1122011218,1,121.33,122.46,0002,14,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230873,200679.00
07/06/2015 21:00,2,0.076,ALERT,212.16,335.74,59.986,1436230804,"274151322000094","174011321042388",29.30,21.00,0,295.16,390.44,2.3,0.3,0.004,352907.9,352907.9,6766,0,0,0,L,1151911521,1,121.78,123.14,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230875,200680.00
07/06/2015 21:00,2,0.145,ACTIVE,211.93,335.14,59.981,1436230804,"274151322000087","174011321042388",24.81,26.00,0,315.90,350.77,3.6,1.6,0.009,423693.9,423693.9,6267,0,0,0,L,1151911521,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230877,200681.00
07/06/2015 21:00,2,0.156,ACTIVE,211.93,335.44,59.975,1436230804,"274151322000052","174011321042388",26.00,21.00,0,328.82,340.85,4.2,2.1,0.013,452955.4,452955.4,6667,0,0,0,L,1151911521,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230878,200682.00
07/06/2015 21:00,2,0.193,ACTIVE,211.25,333.63,60.018,1436230804,"201051344001145","174011321042388",26.74,17.50,0,296.06,338.44,5.3,3.2,0.009,170024.5,170024.5,5393,0,0,0,L,1122011218,1,122.01,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230879,200683.00
07/06/2015 21:00,2,0.195,ACTIVE,211.48,333.63,59.981,1436230804,"201051344000685","174011321042388",26.10,18.00,0,295.16,337.24,5.2,3.1,0.009,169063.1,169063.1,5397,0,0,0,L,1122011218,1,122.68,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230880,200684.00
07/06/2015 21:00,2,0.123,ACTIVE,211.93,335.74,59.975,1436230804,"274151322000088","174011321042388",24.33,20.30,0,323.72,345.66,3.0,1.0,0.013,433986.9,433986.9,6278,0,0,0,L,1151911521,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230881,200685.00
07/06/2015 21:00,2,0.219,ACTIVE,211.03,332.73,59.981,1436230804,"201051344000438","174011321042388",26.90,18.00,0,295.46,338.14,6.0,3.8,0.013,169192.3,169192.3,5379,0,0,0,L,1122011218,1,122.01,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230882,200686.00
07/06/2015 21:00,2,0.207,ALERT,210.57,331.53,59.981,1436230804,"201051344001135","174011321042388",26.48,17.80,0,296.06,336.34,5.6,3.4,0.009,160522.8,160522.8,5367,0,0,0,L,1122011218,1,121.55,122.01,0002,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230884,200687.00
07/06/2015 21:00,2,0.246,ACTIVE,211.25,333.33,59.981,1436230804,"201051344000417","174011321042388",26.68,18.70,0,294.56,338.14,6.7,4.5,0.009,164855.8,164855.8,5378,0,0,0,L,1122011218,1,121.78,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230885,200688.00
07/06/2015 21:00,2,0.225,ACTIVE,210.80,332.13,59.970,1436230804,"201051344000594","174011321042388",25.98,18.30,0,294.56,336.94,5.9,3.8,0.009,165276.9,165276.9,5379,0,0,0,L,1122011218,1,121.55,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230886,200689.00
07/06/2015 21:00,2,0.133,ACTIVE,212.38,334.84,59.986,1436230804,"274151322000083","174011321042388",25.80,20.70,0,315.30,352.27,3.5,1.4,0.009,449108.4,449108.4,6685,0,0,0,L,1151911521,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230886,200690.00
07/06/2015 21:00,2,0.225,ALERT,211.25,333.63,59.970,1436230804,"201051344000585","174011321042388",26.66,18.00,0,296.36,338.44,6.1,3.9,0.009,164300.4,164300.4,5378,0,0,0,L,1122011218,1,121.55,122.68,0002,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230888,200691.00
07/06/2015 21:00,2,0.131,ACTIVE,212.16,335.14,59.970,1436230804,"274151322000054","174011321042388",25.82,21.00,0,330.93,339.34,3.5,1.4,0.000,444184.2,444184.2,6266,0,0,0,L,1151911521,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230889,200692.00
07/06/2015 21:00,2,0.209,ACTIVE,211.25,332.73,59.975,1436230804,"201051344001203","174011321042388",25.84,18.00,0,302.68,357.38,5.5,3.4,0.009,165430.9,165430.9,5382,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230890,200693.00
07/06/2015 21:00,2,0.215,ACTIVE,210.57,332.13,59.970,1436230804,"201051344000646","174011321042388",26.80,18.00,0,294.26,337.54,5.9,3.7,0.009,162656.5,162656.5,5374,0,0,0,L,1122011218,1,121.78,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230891,200694.00
07/06/2015 21:00,2,0.094,ALERT,212.83,336.64,59.959,1436230804,"274151322000068","174011321042388",29.44,21.50,0,295.46,396.45,2.8,0.8,0.004,351999.6,351999.6,6374,0,0,0,L,1151911521,1,122.46,123.14,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230893,200695.00
07/06/2015 21:00,2,0.139,ACTIVE,212.83,336.64,59.970,1436230804,"274151322000076","174011321042388",26.26,20.70,0,332.73,339.95,3.7,1.7,0.018,473694.8,473694.8,6667,0,0,0,L,1151911521,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230894,200696.00
07/06/2015 21:00,2,0.217,ACTIVE,210.80,332.13,59.959,1436230804,"201051344000890","174011321042388",26.72,18.70,0,296.06,337.84,5.9,3.7,0.013,166934.6,166934.6,5382,0,0,0,L,1122011218,1,121.78,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230904,200697.00
07/06/2015 21:00,2,0.150,ACTIVE,210.57,332.13,59.970,1436230804,"201051344000900","174011321042388",25.78,16.30,0,294.86,336.04,4.0,1.9,0.013,167176.0,167176.0,5394,0,0,0,L,1122011218,1,121.78,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230905,200698.00
07/06/2015 21:00,2,0.211,ACTIVE,211.25,334.24,59.975,1436230804,"201051344000633","174011321042388",25.80,17.30,0,293.06,338.74,5.5,3.4,0.000,156840.2,156840.2,5393,0,0,0,L,1122011218,1,122.01,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230906,200699.00
07/06/2015 21:00,2,0.213,ACTIVE,210.80,331.83,59.965,1436230804,"201051344000983","174011321042388",25.86,17.00,0,295.76,336.64,5.5,3.4,0.004,164175.4,164175.4,5394,0,0,0,L,1122011218,1,121.78,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230914,200700.00
07/06/2015 21:00,2,0.203,ACTIVE,211.03,333.03,59.965,1436230804,"201051344000917","174011321042388",25.21,18.70,0,294.26,337.54,5.2,3.1,0.009,167388.1,167388.1,5393,0,0,0,L,1122011218,1,121.55,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230915,200701.00
07/06/2015 21:00,2,0.215,ACTIVE,211.03,332.43,59.949,1436230804,"201051344000648","174011321042388",26.06,16.00,0,295.16,338.14,5.7,3.5,0.013,163189.4,163189.4,5387,0,0,0,L,1122011218,1,121.33,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230916,200702.00
