ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 21:00,2,0.229,ACTIVE,210.80,332.73,59.975,1436230804,"201051344001093","174011321042388",25.64,18.30,0,295.46,338.14,5.9,3.8,0.009,165540.0,165540.0,5385,0,0,0,L,1122011218,1,121.55,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230917,200703.00
07/06/2015 21:00,2,0.186,ACTIVE,211.25,332.43,59.970,1436230804,"201051344000645","174011321042388",26.46,17.00,0,295.46,336.94,5.0,2.9,0.009,163729.8,163729.8,5394,0,0,0,L,1122011218,1,122.23,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230918,200704.00
07/06/2015 21:00,2,0.123,ACTIVE,212.16,336.04,59.970,1436230804,"274151322000085","174011321042388",26.02,20.30,0,328.52,343.25,3.2,1.2,0.009,446435.4,446435.4,6670,0,0,0,L,1151911521,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230919,200705.00
07/06/2015 21:00,2,0.213,ACTIVE,211.03,333.03,59.981,1436230804,"201051344000651","174011321042388",25.70,17.50,0,295.46,337.54,5.6,3.5,0.009,163107.8,163107.8,5381,0,0,0,L,1122011218,1,122.23,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230920,200706.00
07/06/2015 21:00,2,0.195,ACTIVE,211.03,331.53,59.975,1436230804,"201051344000867","174011321042388",25.43,17.50,0,295.16,336.34,5.0,2.9,0.009,155523.7,155523.7,5399,0,0,0,L,1122011218,1,122.01,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230921,200707.00
07/06/2015 21:00,2,0.209,ACTIVE,210.80,332.13,59.975,1436230804,"201051344001230","174011321042388",24.15,18.00,0,295.76,336.64,5.1,3.0,0.004,166622.5,166622.5,5396,0,0,0,L,1122011218,1,121.78,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230929,200708.00
07/06/2015 21:00,2,0.213,ACTIVE,211.48,334.54,59.975,1436230804,"201051344000576","174011321042388",25.19,16.30,0,295.46,339.34,5.5,3.4,0.009,162974.3,162974.3,5402,0,0,0,L,1122011218,1,122.01,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230930,200709.00
07/06/2015 21:00,2,0.230,ACTIVE,211.03,332.43,59.981,1436230804,"201051344000579","174011321042388",26.42,17.80,0,296.06,336.94,6.2,4.1,0.009,169450.9,169450.9,5384,0,0,0,L,1122011218,1,121.78,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230931,200710.00
07/06/2015 21:00,2,0.213,ACTIVE,210.80,331.53,59.975,1436230804,"201051344000458","174011321042388",26.36,17.50,0,295.76,337.54,5.7,3.6,0.009,164865.2,164865.2,5385,0,0,0,L,1122011218,2,121.78,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230941,200711.00
07/06/2015 21:00,1,0.048,ALERT,213.3,312.38,60.03,1436230804,"040051121000097","174011321042388",27.11,15,0.000,312.33,318.54,1.3,0.0,0.000,39149.200000012,39149.200000012,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436230954,200712.00
07/06/2015 21:00,1,0.021,ACTIVE_NO_POWER,213.1,437.02,60.00,1436230804,"033051125000150","174011321042388",41.84,17,0.000,323.23,440.36,0.8,0.0,0.000,43643.5,43643.600000024,255,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436230957,200713.00
07/06/2015 21:00,1,0.054,ALERT,213.1,302.09,60.00,1436230804,"040051121000185","174011321042388",25.22,15,0.000,301.81,307.96,1.3,0.0,0.000,38473.799999999,38473.799999999,5,0,0,0,L,2361,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436231303,200714.00
07/06/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436230804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231685,200715.00
07/06/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436230804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231685,200716.00
07/06/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436230804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231685,200717.00
07/06/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436230804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231685,200718.00
07/06/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436230804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231685,200719.00
07/06/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436230804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231685,200720.00
07/06/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436230804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231685,200721.00
07/06/2015 21:15,2,0.211,ACTIVE,210.57,330.33,59.965,1436231704,"201051344000955","174011321042388",23.99,18.00,0,313.20,353.77,5.2,3.1,0.004,168568.4,168568.4,5387,0,0,0,L,1122011218,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231757,200722.00
07/06/2015 21:15,2,0.092,ACTIVE,212.16,333.33,59.965,1436231704,"274151322000095","174011321042388",25.98,20.30,0,326.72,339.04,2.4,0.4,0.004,467879.2,467879.2,6296,0,0,0,L,1151911521,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231758,200723.00
07/06/2015 21:15,2,0.170,ACTIVE,210.80,330.03,59.965,1436231704,"201051344000868","174011321042388",25.88,16.00,0,306.28,354.67,4.5,2.4,0.004,154882.3,154882.3,5394,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231759,200724.00
07/06/2015 21:15,2,0.172,ACTIVE,211.48,331.83,59.938,1436231704,"201051344000853","174011321042388",25.15,16.70,0,314.40,355.88,4.4,2.4,0.013,161148.2,161148.2,5395,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231760,200725.00
07/06/2015 21:15,2,0.191,ACTIVE,211.48,331.53,59.965,1436231704,"201051344000582","174011321042388",23.97,17.80,0,314.10,354.67,4.7,2.6,0.004,161372.0,161372.0,5380,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231761,200726.00
07/06/2015 21:15,2,0.209,ACTIVE,210.80,330.33,59.996,1436231704,"201051344000469","174011321042388",24.37,15.80,0,303.58,357.08,5.2,3.1,0.000,156426.6,156426.6,5386,0,0,0,L,1122011218,1,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231769,200727.00
07/06/2015 21:15,2,0.162,ACTIVE,210.57,331.53,59.975,1436231704,"201051344000988","174011321042388",24.09,17.00,0,308.99,358.28,4.0,1.9,0.009,156010.7,156010.7,5386,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231770,200728.00
07/06/2015 21:15,2,0.170,ACTIVE,210.80,330.03,59.970,1436231704,"201051344001158","174011321042388",24.45,16.70,0,307.48,353.17,4.2,2.2,0.009,162094.9,162094.9,5383,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231771,200729.00
07/06/2015 21:15,2,0.158,ACTIVE,210.80,329.73,59.959,1436231704,"201051344001025","174011321042388",27.08,17.50,0,319.51,348.96,4.4,2.3,0.000,165565.9,165565.9,5378,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231772,200730.00
07/06/2015 21:15,2,0.184,ACTIVE,211.03,330.03,59.970,1436231704,"201051344000569","174011321042388",25.13,17.00,0,309.89,354.97,4.7,2.6,0.004,169039.4,169039.4,5391,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231773,200731.00
07/06/2015 21:15,2,0.000,ALERT,212.38,293.96,59.981,1436231704,"274151322000094","174011321042388",40.73,20.30,0,293.36,397.35,0.0,0.0,0.000,352907.9,352907.9,6768,0,0,0,L,1151911521,1,122.01,122.91,0002,18,0,0,0,0,0,0,34,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231775,200732.00
07/06/2015 21:15,2,0.188,ALERT,211.03,330.33,59.975,1436231704,"201051344000458","174011321042388",24.51,17.50,0,295.76,337.54,4.7,2.6,0.004,164865.9,164865.9,5386,0,0,0,L,1122011218,1,121.78,122.46,0002,14,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231776,200733.00
07/06/2015 21:15,2,0.104,ACTIVE,212.38,330.93,59.975,1436231704,"274151322000087","174011321042388",24.39,25.50,0,313.50,342.05,2.6,0.6,0.000,423694.2,423694.2,6268,0,0,0,L,1151911521,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231777,200734.00
07/06/2015 21:15,2,0.117,ACTIVE,212.16,333.03,59.970,1436231704,"274151322000052","174011321042388",25.21,20.70,0,326.12,340.55,3.0,1.0,0.000,452955.8,452955.8,6668,0,0,0,L,1151911521,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231778,200735.00
07/06/2015 21:15,2,0.158,ALERT,211.48,331.83,59.970,1436231704,"201051344001145","174011321042388",25.37,17.50,0,296.96,339.04,4.1,2.0,0.004,170025.2,170025.2,5394,0,0,0,L,1122011218,1,121.78,122.46,0002,17,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231780,200736.00
07/06/2015 21:15,2,0.154,ALERT,211.48,331.53,59.975,1436231704,"201051344000685","174011321042388",24.01,18.00,0,294.56,345.66,3.8,1.7,0.000,169063.8,169063.8,5398,0,0,0,L,1122011218,1,122.46,122.46,0002,14,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231782,200737.00
07/06/2015 21:15,2,0.074,ACTIVE_NO_POWER,212.16,330.63,59.954,1436231704,"274151322000088","174011321042388",24.21,20.00,0,322.51,346.26,1.9,0.0,0.000,433987.0,433987.0,6279,0,0,0,L,1151911521,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231783,200738.00
07/06/2015 21:15,2,0.188,ACTIVE,211.25,330.63,59.975,1436231704,"201051344000438","174011321042388",24.03,17.80,0,306.58,354.07,4.6,2.5,0.000,169193.2,169193.2,5380,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231784,200739.00
07/06/2015 21:15,2,0.164,ACTIVE,210.80,329.43,59.975,1436231704,"201051344001135","174011321042388",26.08,17.50,0,314.40,352.27,4.3,2.3,0.000,160523.6,160523.6,5369,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231785,200740.00
07/06/2015 21:15,2,0.193,ALERT,211.48,330.93,59.975,1436231704,"201051344000417","174011321042388",25.80,18.30,0,296.06,337.84,5.1,3.0,0.004,164856.8,164856.8,5379,0,0,0,L,1122011218,1,121.55,122.46,0002,15,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231787,200741.00
07/06/2015 21:15,2,0.182,ACTIVE,210.80,330.63,59.959,1436231704,"201051344000594","174011321042388",23.95,18.00,0,307.18,351.07,4.4,2.3,0.000,165277.8,165277.8,5380,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231787,200742.00
07/06/2015 21:15,2,0.090,ACTIVE,212.16,330.03,59.959,1436231704,"274151322000083","174011321042388",24.81,20.70,0,322.21,347.46,2.3,0.3,0.000,449108.6,449108.6,6686,0,0,0,L,1151911521,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231788,200743.00
07/06/2015 21:15,2,0.182,ACTIVE,211.25,330.93,59.975,1436231704,"201051344000585","174011321042388",24.75,17.80,0,309.89,360.08,4.6,2.5,0.000,164301.3,164301.3,5380,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231789,200744.00
07/06/2015 21:15,2,0.082,ACTIVE,212.16,331.83,59.975,1436231704,"274151322000054","174011321042388",25.45,21.00,0,326.12,339.04,2.1,0.1,0.000,444184.4,444184.4,6267,0,0,0,L,1151911521,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231790,200745.00
07/06/2015 21:15,2,0.160,ACTIVE,211.03,329.13,59.975,1436231704,"201051344001203","174011321042388",24.37,18.00,0,311.09,351.07,4.0,2.0,0.000,165431.6,165431.6,5383,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231791,200746.00
07/06/2015 21:15,2,0.184,ALERT,210.80,321.61,59.944,1436231704,"201051344000646","174011321042388",23.02,17.80,0,294.86,339.04,4.3,2.2,0.000,162657.4,162657.4,5375,0,0,0,L,1122011218,1,121.78,122.23,0002,15,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231793,200747.00
07/06/2015 21:15,2,0.059,ALERT,212.83,325.52,59.996,1436231704,"274151322000068","174011321042388",24.63,21.00,0,293.06,392.25,1.4,0.0,0.000,351999.8,351999.8,6376,0,0,0,L,1151911521,1,122.23,122.91,0002,19,0,0,0,0,0,0,40,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231795,200748.00
07/06/2015 21:15,2,0.088,ACTIVE,213.06,333.03,59.975,1436231704,"274151322000076","174011321042388",25.88,20.70,0,327.92,339.95,2.3,0.3,0.000,473695.2,473695.2,6668,0,0,0,L,1151911521,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231795,200749.00
07/06/2015 21:15,2,0.176,ALERT,210.80,319.81,59.954,1436231704,"201051344000890","174011321042388",23.76,18.70,0,295.46,336.04,4.3,2.2,0.000,166935.4,166935.4,5383,0,0,0,L,1122011218,1,121.78,121.78,0002,17,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231805,200750.00
07/06/2015 21:15,2,0.102,ALERT,210.80,315.00,59.944,1436231704,"201051344000900","174011321042388",23.95,16.00,0,294.26,337.54,2.5,0.5,0.000,167176.4,167176.4,5395,0,0,0,L,1122011218,1,121.78,122.23,0002,13,0,0,0,0,0,0,2,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231807,200751.00
07/06/2015 21:15,2,0.154,ALERT,211.48,306.58,59.981,1436231704,"201051344000633","174011321042388",23.56,17.00,0,292.46,342.95,3.7,1.6,0.000,156841.0,156841.0,5394,0,0,0,L,1122011218,1,121.78,122.68,0002,17,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231809,200752.00
07/06/2015 21:15,2,0.158,ALERT,211.03,310.19,59.928,1436231704,"201051344000983","174011321042388",24.05,16.70,0,295.76,336.64,3.9,1.8,0.000,164176.2,164176.2,5395,0,0,0,L,1122011218,1,121.55,122.23,0002,16,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231818,200753.00
07/06/2015 21:15,2,0.145,ALERT,211.25,309.59,59.965,1436231704,"201051344000917","174011321042388",23.34,18.30,0,293.96,344.76,3.5,1.4,0.000,167388.8,167388.8,5394,0,0,0,L,1122011218,1,121.55,122.91,0002,16,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231819,200754.00
07/06/2015 21:15,2,0.162,ALERT,211.25,294.26,59.965,1436231704,"201051344000648","174011321042388",23.40,16.00,0,293.36,337.84,3.9,1.8,0.000,163190.3,163190.3,5388,0,0,0,L,1122011218,1,121.33,122.68,0002,14,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231821,200755.00
07/06/2015 21:15,2,0.182,ALERT,211.03,295.16,59.949,1436231704,"201051344001093","174011321042388",22.74,18.00,0,293.96,338.74,4.2,2.1,0.000,165540.9,165540.9,5386,0,0,0,L,1122011218,1,121.55,122.23,0002,18,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231823,200756.00
07/06/2015 21:15,2,0.152,ALERT,211.48,294.56,60.002,1436231704,"201051344000645","174011321042388",21.89,17.00,0,293.96,336.64,3.4,1.3,0.000,163730.4,163730.4,5395,0,0,0,L,1122011218,1,122.23,122.46,0002,14,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231825,200757.00
07/06/2015 21:15,2,0.082,ALERT,212.61,295.16,59.954,1436231704,"274151322000085","174011321042388",24.07,20.30,0,293.96,345.36,2.0,0.0,0.000,446435.7,446435.7,6671,0,0,0,L,1151911521,1,122.46,122.91,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231827,200758.00
07/06/2015 21:15,2,0.160,ALERT,211.03,294.26,59.933,1436231704,"201051344000651","174011321042388",22.86,17.30,0,293.36,341.45,3.8,1.7,0.000,163108.6,163108.6,5382,0,0,0,L,1122011218,1,122.23,122.01,0002,15,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231829,200759.00
07/06/2015 21:15,2,0.148,ALERT,211.25,294.26,59.928,1436231704,"201051344000867","174011321042388",22.78,17.30,0,293.36,340.25,3.5,1.4,0.000,155524.4,155524.4,5400,0,0,0,L,1122011218,1,122.01,122.01,0002,15,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231830,200760.00
07/06/2015 21:15,2,0.154,ALERT,210.80,294.86,59.959,1436231704,"201051344001230","174011321042388",21.77,18.00,0,294.26,336.64,3.4,1.4,0.000,166623.2,166623.2,5397,0,0,0,L,1122011218,1,122.01,122.01,0002,16,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231832,200761.00
07/06/2015 21:15,2,0.164,ALERT,211.48,294.86,59.959,1436231704,"201051344000576","174011321042388",22.15,16.30,0,293.96,339.95,3.7,1.6,0.000,162975.1,162975.1,5403,0,0,0,L,1122011218,1,122.01,122.23,0002,14,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231834,200762.00
07/06/2015 21:15,2,0.182,ALERT,210.80,295.16,59.965,1436231704,"201051344000579","174011321042388",23.50,17.50,0,294.26,336.34,4.3,2.3,0.000,169451.8,169451.8,5385,0,0,0,L,1122011218,1,121.78,122.01,0002,14,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436231836,200763.00
07/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436231704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232585,200764.00
07/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436231704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232585,200765.00
07/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436231704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232585,200766.00
07/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436231704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232585,200767.00
07/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436231704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232585,200768.00
07/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436231704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232585,200769.00
07/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436231704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232585,200770.00
07/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436231704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232585,200771.00
07/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436231704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232585,200772.00
07/06/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436231704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232585,200773.00
07/06/2015 21:30,2,0.148,ALERT,210.12,295.46,59.975,1436232603,"201051344000955","174011321042388",17.97,17.50,0,291.85,335.44,2.7,0.7,0.000,168568.9,168568.9,5388,0,0,0,L,1122011218,1,120.65,122.68,0002,14,0,0,0,0,0,0,3,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232680,200774.00
07/06/2015 21:30,2,0.051,ALERT,211.48,296.66,59.959,1436232603,"274151322000095","174011321042388",20.81,19.00,0,293.06,337.54,1.1,0.0,0.000,467879.2,467879.2,6297,0,0,0,L,1151911521,1,122.46,121.78,0002,15,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232682,200775.00
07/06/2015 21:30,2,0.123,ALERT,210.35,296.06,59.975,1436232603,"201051344000868","174011321042388",18.03,15.80,0,292.46,333.33,2.3,0.3,0.000,154882.7,154882.7,5395,0,0,0,L,1122011218,1,120.88,122.68,0002,13,0,0,0,0,0,0,3,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232684,200776.00
07/06/2015 21:30,2,0.113,ALERT,211.03,295.16,59.965,1436232603,"201051344000853","174011321042388",17.08,16.00,0,291.85,335.44,2.0,0.0,0.000,161148.5,161148.5,5396,0,0,0,L,1122011218,1,121.78,122.68,0002,15,0,0,0,0,0,0,3,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232685,200777.00
07/06/2015 21:30,2,0.123,ALERT,211.03,296.36,59.970,1436232603,"201051344000582","174011321042388",18.65,17.30,0,292.76,333.93,2.4,0.3,0.000,161372.4,161372.4,5381,0,0,0,L,1122011218,1,121.33,122.91,0002,14,0,0,0,0,0,0,3,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232687,200778.00
07/06/2015 21:30,2,0.146,ALERT,210.35,294.86,59.970,1436232603,"201051344000469","174011321042388",18.77,15.50,0,290.95,335.44,2.8,0.8,0.000,156427.1,156427.1,5387,0,0,0,L,1122011218,1,120.65,122.68,0002,12,0,0,0,0,0,0,3,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232689,200779.00
07/06/2015 21:30,2,0.102,ALERT,210.35,295.16,59.981,1436232603,"201051344000988","174011321042388",19.00,16.70,0,289.75,336.94,2.0,0.0,0.000,156011.0,156011.0,5387,0,0,0,L,1122011218,1,120.88,122.46,0002,14,0,0,0,0,0,0,3,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232691,200780.00
07/06/2015 21:30,2,0.113,ALERT,210.35,295.16,59.981,1436232603,"201051344001158","174011321042388",18.49,16.30,0,291.25,333.93,2.1,0.2,0.000,162095.2,162095.2,5384,0,0,0,L,1122011218,1,121.10,122.23,0002,15,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232693,200781.00
07/06/2015 21:30,2,0.117,ALERT,210.35,294.86,59.975,1436232603,"201051344001025","174011321042388",19.22,17.00,0,291.55,333.93,2.3,0.3,0.000,165566.2,165566.2,5379,0,0,0,L,1122011218,1,120.88,122.68,0002,14,0,0,0,0,0,0,3,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232695,200782.00
07/06/2015 21:30,2,0.129,ALERT,210.57,296.06,59.970,1436232603,"201051344000569","174011321042388",18.96,16.30,0,292.46,334.54,2.5,0.5,0.000,169039.8,169039.8,5392,0,0,0,L,1122011218,1,120.88,122.91,0002,14,0,0,0,0,0,0,3,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232696,200783.00
07/06/2015 21:30,2,0.000,ALERT,211.70,367.00,59.965,1436232603,"274151322000094","174011321042388",38.98,19.00,0,291.25,389.84,0.0,0.0,0.000,352907.9,352907.9,6770,0,0,0,L,1151911521,1,122.23,122.46,0100,15,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1436232698,200784.00
07/06/2015 21:30,2,0.127,ALERT,210.35,295.76,59.970,1436232603,"201051344000458","174011321042388",19.34,17.00,0,291.85,334.24,2.5,0.5,0.000,164866.3,164866.3,5388,0,0,0,L,1122011218,1,121.33,122.46,0002,14,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232700,200785.00
07/06/2015 21:30,2,0.068,ALERT,211.93,295.16,59.970,1436232603,"274151322000087","174011321042388",19.86,24.00,0,290.95,342.65,1.4,0.0,0.000,423694.2,423694.2,6269,0,0,0,L,1151911521,1,122.68,122.23,0002,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232702,200786.00
07/06/2015 21:30,2,0.082,ALERT,211.48,295.46,59.965,1436232603,"274151322000052","174011321042388",20.34,19.30,0,291.25,341.45,1.7,0.0,0.000,452955.9,452955.9,6669,0,0,0,L,1151911521,1,121.78,122.23,0002,17,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232704,200787.00
07/06/2015 21:30,2,0.119,ALERT,211.03,296.06,59.981,1436232603,"201051344001145","174011321042388",19.14,17.00,0,292.46,337.84,2.3,0.3,0.000,170025.5,170025.5,5396,0,0,0,L,1122011218,1,121.33,122.68,0002,16,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232705,200788.00
07/06/2015 21:30,2,0.104,ALERT,210.80,295.76,59.981,1436232603,"201051344000685","174011321042388",18.81,17.30,0,291.55,334.24,2.0,0.0,0.000,169064.0,169064.0,5400,0,0,0,L,1122011218,1,121.78,122.46,0002,14,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232707,200789.00
07/06/2015 21:30,2,0.045,ALERT,211.25,295.76,59.975,1436232603,"274151322000088","174011321042388",20.34,19.00,0,291.55,349.86,0.9,0.0,0.000,433987.0,433987.0,6280,0,0,0,L,1151911521,1,122.68,121.78,0002,15,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232709,200790.00
07/06/2015 21:30,2,0.141,ALERT,210.57,295.46,59.970,1436232603,"201051344000438","174011321042388",18.87,17.30,0,291.85,334.24,2.7,0.7,0.000,169193.6,169193.6,5381,0,0,0,L,1122011218,1,121.33,122.46,0002,16,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232711,200791.00
07/06/2015 21:30,2,0.133,ALERT,210.12,295.76,59.981,1436232603,"201051344001135","174011321042388",19.48,17.30,0,291.85,336.04,2.6,0.6,0.000,160524.0,160524.0,5370,0,0,0,L,1122011218,1,121.10,122.46,0002,16,0,0,0,0,0,0,3,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232713,200792.00
07/06/2015 21:30,2,0.166,ALERT,210.80,295.16,60.002,1436232603,"201051344000417","174011321042388",18.73,17.50,0,291.25,338.44,3.2,1.1,0.000,164857.4,164857.4,5381,0,0,0,L,1122011218,1,121.10,122.68,0002,15,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232714,200793.00
07/06/2015 21:30,2,0.133,ALERT,210.12,295.76,59.938,1436232603,"201051344000594","174011321042388",19.40,17.50,0,291.55,336.04,2.6,0.6,0.000,165278.2,165278.2,5381,0,0,0,L,1122011218,1,121.10,122.23,0002,14,0,0,0,0,0,0,3,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232716,200794.00
07/06/2015 21:30,2,0.059,ALERT,211.70,295.76,60.002,1436232603,"274151322000083","174011321042388",20.12,19.00,0,291.85,350.77,1.2,0.0,0.000,449108.6,449108.6,6687,0,0,0,L,1151911521,1,122.01,122.23,0002,14,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232718,200795.00
07/06/2015 21:30,2,0.139,ALERT,210.80,295.76,59.986,1436232603,"201051344000585","174011321042388",18.57,17.30,0,291.55,334.54,2.6,0.6,0.000,164301.7,164301.7,5381,0,0,0,L,1122011218,1,120.88,122.91,0002,14,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232720,200796.00
07/06/2015 21:30,2,0.053,ALERT,211.48,296.06,59.975,1436232603,"274151322000054","174011321042388",20.30,19.30,0,291.85,341.15,1.1,0.0,0.000,444184.4,444184.4,6268,0,0,0,L,1151911521,1,122.46,122.01,0002,17,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232722,200797.00
07/06/2015 21:30,2,0.123,ALERT,210.57,295.16,59.986,1436232603,"201051344001203","174011321042388",17.95,17.30,0,291.85,350.17,2.2,0.2,0.000,165432.0,165432.0,5384,0,0,0,L,1122011218,1,121.78,122.23,0002,14,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232724,200798.00
07/06/2015 21:30,2,0.125,ALERT,210.35,295.46,59.970,1436232603,"201051344000646","174011321042388",18.03,17.00,0,291.55,342.35,2.3,0.3,0.000,162657.8,162657.8,5377,0,0,0,L,1122011218,1,121.33,122.46,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232725,200799.00
07/06/2015 21:30,2,0.008,ALERT,211.25,340.85,60.002,1436232603,"274151322000068","174011321042388",39.06,19.50,0,281.33,391.64,0.0,0.0,0.000,351999.8,351999.8,6378,0,0,0,L,1151911521,1,121.78,122.01,0100,18,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1436232727,200800.00
07/06/2015 21:30,2,0.057,ALERT,211.03,293.36,59.975,1436232603,"274151322000076","174011321042388",20.42,19.00,0,281.94,339.04,1.2,0.0,0.000,473695.2,473695.2,6669,0,0,0,L,1151911521,1,121.55,121.78,0002,17,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232729,200801.00
07/06/2015 21:30,2,0.141,ALERT,209.44,294.26,59.949,1436232603,"201051344000890","174011321042388",18.61,17.80,0,282.84,334.24,2.6,0.6,0.000,166935.9,166935.9,5385,0,0,0,L,1122011218,1,120.88,121.33,0002,17,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232731,200802.00
07/06/2015 21:30,2,0.074,ALERT,209.44,293.66,59.959,1436232603,"201051344000900","174011321042388",17.18,15.80,0,281.64,346.56,1.3,0.0,0.000,167176.5,167176.5,5397,0,0,0,L,1122011218,1,121.10,121.55,0002,12,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232733,200803.00
07/06/2015 21:30,2,0.117,ALERT,209.90,293.06,59.981,1436232603,"201051344000633","174011321042388",17.65,16.70,0,280.43,342.35,2.1,0.1,0.000,156841.3,156841.3,5396,0,0,0,L,1122011218,1,121.10,122.01,0002,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232735,200804.00
07/06/2015 21:30,2,0.131,ALERT,209.44,293.96,59.965,1436232603,"201051344000983","174011321042388",17.91,16.30,0,282.24,335.14,2.4,0.4,0.000,164176.6,164176.6,5397,0,0,0,L,1122011218,1,120.65,121.55,0002,15,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232737,200805.00
07/06/2015 21:30,2,0.119,ALERT,209.67,293.66,59.986,1436232603,"201051344000917","174011321042388",16.90,17.80,0,281.03,335.44,2.1,0.1,0.000,167389.1,167389.1,5396,0,0,0,L,1122011218,1,120.65,122.23,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232738,200806.00
07/06/2015 21:30,2,0.131,ALERT,209.90,293.36,60.002,1436232603,"201051344000648","174011321042388",17.77,15.80,0,281.64,336.64,2.4,0.4,0.000,163190.7,163190.7,5390,0,0,0,L,1122011218,1,120.65,122.23,0002,12,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232740,200807.00
07/06/2015 21:30,2,0.152,ALERT,209.67,294.26,59.975,1436232603,"201051344001093","174011321042388",16.78,17.50,0,281.64,338.74,2.6,0.6,0.000,165541.4,165541.4,5388,0,0,0,L,1122011218,1,120.65,121.78,0002,16,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232742,200808.00
07/06/2015 21:30,2,0.104,ALERT,209.90,293.66,59.981,1436232603,"201051344000645","174011321042388",18.33,16.30,0,281.94,333.93,1.9,0.0,0.000,163730.8,163730.8,5397,0,0,0,L,1122011218,1,121.33,122.01,0002,13,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232744,200809.00
07/06/2015 21:30,2,0.055,ALERT,211.03,293.96,59.944,1436232603,"274151322000085","174011321042388",19.56,19.00,0,282.24,336.64,1.1,0.0,0.000,446435.7,446435.7,6673,0,0,0,L,1151911521,1,122.23,121.55,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232746,200810.00
07/06/2015 21:30,2,0.127,ALERT,209.67,293.36,59.986,1436232603,"201051344000651","174011321042388",16.84,16.70,0,281.33,334.54,2.2,0.2,0.000,163109.0,163109.0,5384,0,0,0,L,1122011218,1,121.10,121.55,0002,13,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232747,200811.00
07/06/2015 21:30,2,0.113,ALERT,209.67,293.36,59.959,1436232603,"201051344000867","174011321042388",16.48,17.00,0,281.94,338.44,1.9,0.0,0.000,155524.7,155524.7,5402,0,0,0,L,1122011218,1,121.10,121.55,0002,13,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232749,200812.00
07/06/2015 21:30,2,0.121,ALERT,209.67,294.26,59.986,1436232603,"201051344001230","174011321042388",12.23,17.30,0,282.24,332.13,1.5,0.0,0.000,166623.5,166623.5,5399,0,0,0,L,1122011218,1,120.88,121.55,0002,13,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232751,200813.00
07/06/2015 21:30,2,0.119,ALERT,209.90,294.26,59.981,1436232603,"201051344000576","174011321042388",14.29,15.80,0,281.94,339.95,1.7,0.0,0.000,162975.4,162975.4,5405,0,0,0,L,1122011218,1,120.88,121.78,0002,11,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232753,200814.00
07/06/2015 21:30,2,0.145,ALERT,209.44,294.56,59.981,1436232603,"201051344000579","174011321042388",15.86,17.30,0,282.54,334.84,2.3,0.3,0.000,169452.3,169452.3,5387,0,0,0,L,1122011218,1,120.65,121.55,0002,12,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436232755,200815.00
07/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436232603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436233483,200816.00
07/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436232603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436233483,200817.00
07/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436232603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436233483,200818.00
07/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436232603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436233483,200819.00
07/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436232603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436233483,200820.00
07/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436232603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436233483,200821.00
07/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436232603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436233483,200822.00
07/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436232603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436233483,200823.00
07/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436232603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436233483,200824.00
07/06/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436232603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436233483,200825.00
07/06/2015 21:45,2,0.000,ALERT,210.35,293.96,60.002,1436233503,"201051344000955","174011321042388",0.00,16.70,0,281.94,297.26,0.0,0.0,0.000,168569.0,168569.0,5390,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233579,200826.00
07/06/2015 21:45,2,0.000,ALERT,211.70,295.16,60.007,1436233503,"274151322000095","174011321042388",0.00,18.00,0,283.14,298.47,0.0,0.0,0.000,467879.2,467879.2,6299,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233581,200827.00
07/06/2015 21:45,2,0.000,ALERT,210.57,294.56,60.012,1436233503,"201051344000868","174011321042388",0.00,15.50,0,282.54,298.17,0.0,0.0,0.000,154882.7,154882.7,5397,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233583,200828.00
07/06/2015 21:45,2,0.000,ALERT,211.03,293.36,60.007,1436233503,"201051344000853","174011321042388",0.00,15.50,0,281.94,297.57,0.0,0.0,0.000,161148.5,161148.5,5398,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233584,200829.00
07/06/2015 21:45,2,0.000,ALERT,211.03,294.86,60.007,1436233503,"201051344000582","174011321042388",0.00,16.70,0,282.84,297.87,0.0,0.0,0.000,161372.4,161372.4,5383,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233586,200830.00
07/06/2015 21:45,2,0.000,ALERT,210.57,293.66,60.002,1436233503,"201051344000469","174011321042388",0.00,15.30,0,281.03,296.66,0.0,0.0,0.000,156427.2,156427.2,5389,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233588,200831.00
07/06/2015 21:45,2,0.000,ALERT,210.35,293.66,60.034,1436233503,"201051344000988","174011321042388",0.00,16.00,0,279.83,296.66,0.0,0.0,0.000,156011.0,156011.0,5389,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233590,200832.00
07/06/2015 21:45,2,0.000,ALERT,210.35,293.36,60.007,1436233503,"201051344001158","174011321042388",0.00,15.80,0,281.33,296.66,0.0,0.0,0.000,162095.2,162095.2,5386,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233592,200833.00
07/06/2015 21:45,2,0.000,ALERT,210.57,293.36,60.002,1436233503,"201051344001025","174011321042388",0.00,16.30,0,281.33,297.87,0.0,0.0,0.000,165566.2,165566.2,5381,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233593,200834.00
07/06/2015 21:45,2,0.000,ALERT,210.57,294.56,60.007,1436233503,"201051344000569","174011321042388",0.00,15.80,0,282.54,298.17,0.0,0.0,0.000,169039.9,169039.9,5394,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233595,200835.00
07/06/2015 21:45,2,0.000,ALERT,212.16,293.36,60.012,1436233503,"274151322000094","174011321042388",0.00,17.80,0,284.94,373.91,0.0,0.0,0.000,352907.9,352907.9,6772,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1436233597,200836.00
07/06/2015 21:45,2,0.000,ALERT,210.35,293.96,59.996,1436233503,"201051344000458","174011321042388",0.00,16.30,0,282.24,297.87,0.0,0.0,0.000,164866.4,164866.4,5390,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233599,200837.00
07/06/2015 21:45,2,0.000,ALERT,211.70,293.06,59.996,1436233503,"274151322000087","174011321042388",0.00,23.00,0,281.33,296.96,0.0,0.0,0.000,423694.2,423694.2,6271,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233601,200838.00
07/06/2015 21:45,2,0.000,ALERT,211.48,294.56,59.986,1436233503,"274151322000052","174011321042388",0.00,18.00,0,282.24,298.17,0.0,0.0,0.000,452955.9,452955.9,6671,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233603,200839.00
07/06/2015 21:45,2,0.000,ALERT,210.80,294.26,60.018,1436233503,"201051344001145","174011321042388",0.00,16.30,0,282.54,298.17,0.0,0.0,0.000,170025.5,170025.5,5398,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233605,200840.00
07/06/2015 21:45,2,0.000,ALERT,210.80,293.96,60.012,1436233503,"201051344000685","174011321042388",0.00,16.70,0,281.94,297.26,0.0,0.0,0.000,169064.0,169064.0,5402,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233606,200841.00
07/06/2015 21:45,2,0.000,ALERT,211.25,293.36,59.986,1436233503,"274151322000088","174011321042388",0.00,18.00,0,281.94,297.57,0.0,0.0,0.000,433987.0,433987.0,6282,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233608,200842.00
07/06/2015 21:45,2,0.000,ALERT,210.57,293.66,59.991,1436233503,"201051344000438","174011321042388",0.00,16.70,0,282.24,297.87,0.0,0.0,0.000,169193.7,169193.7,5383,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233610,200843.00
07/06/2015 21:45,2,0.000,ALERT,210.12,293.96,59.986,1436233503,"201051344001135","174011321042388",0.00,16.70,0,282.24,297.87,0.0,0.0,0.000,160524.0,160524.0,5372,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233612,200844.00
07/06/2015 21:45,2,0.000,ALERT,210.57,293.36,59.991,1436233503,"201051344000417","174011321042388",0.00,17.00,0,281.33,296.66,0.0,0.0,0.000,164857.6,164857.6,5383,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233613,200845.00
07/06/2015 21:45,2,0.000,ALERT,209.90,293.96,59.986,1436233503,"201051344000594","174011321042388",0.00,17.00,0,281.64,297.26,0.0,0.0,0.000,165278.2,165278.2,5383,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233615,200846.00
07/06/2015 21:45,2,0.000,ALERT,211.70,293.96,59.986,1436233503,"274151322000083","174011321042388",0.00,18.00,0,282.24,298.17,0.0,0.0,0.000,449108.6,449108.6,6689,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233617,200847.00
07/06/2015 21:45,2,0.000,ALERT,210.57,294.26,59.991,1436233503,"201051344000585","174011321042388",0.00,16.70,0,281.64,297.26,0.0,0.0,0.000,164301.8,164301.8,5383,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233619,200848.00
07/06/2015 21:45,2,0.000,ALERT,211.48,293.66,59.981,1436233503,"274151322000054","174011321042388",0.00,18.30,0,282.24,298.17,0.0,0.0,0.000,444184.4,444184.4,6270,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233621,200849.00
07/06/2015 21:45,2,0.000,ALERT,210.57,293.66,59.991,1436233503,"201051344001203","174011321042388",0.00,16.70,0,281.94,299.07,0.0,0.0,0.000,165432.0,165432.0,5386,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233623,200850.00
