ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 21:45,2,0.000,ALERT,210.12,293.66,60.028,1436233503,"201051344000646","174011321042388",0.00,16.30,0,280.73,297.26,0.0,0.0,0.000,162657.8,162657.8,5379,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233624,200851.00
07/06/2015 21:45,2,0.000,ALERT,212.16,293.06,59.959,1436233503,"274151322000068","174011321042388",0.00,18.30,0,291.55,371.51,0.0,0.0,0.000,351999.8,351999.8,6380,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1436233626,200852.00
07/06/2015 21:45,2,0.000,ALERT,211.93,293.36,59.949,1436233503,"274151322000076","174011321042388",0.00,18.00,0,292.16,297.87,0.0,0.0,0.000,473695.2,473695.2,6671,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233628,200853.00
07/06/2015 21:45,2,0.000,ALERT,210.12,293.96,59.986,1436233503,"201051344000890","174011321042388",0.00,17.30,0,292.16,298.47,0.0,0.0,0.000,166936.0,166936.0,5387,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233630,200854.00
07/06/2015 21:45,2,0.000,ALERT,210.12,293.36,59.986,1436233503,"201051344000900","174011321042388",0.00,15.30,0,291.55,296.96,0.0,0.0,0.000,167176.5,167176.5,5399,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233632,200855.00
07/06/2015 21:45,2,0.000,ALERT,210.80,293.06,59.986,1436233503,"201051344000633","174011321042388",0.00,16.00,0,290.05,296.36,0.0,0.0,0.000,156841.3,156841.3,5398,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233633,200856.00
07/06/2015 21:45,2,0.000,ALERT,210.12,293.66,59.981,1436233503,"201051344000983","174011321042388",0.00,15.80,0,292.16,297.87,0.0,0.0,0.000,164176.6,164176.6,5399,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233635,200857.00
07/06/2015 21:45,2,0.000,ALERT,210.35,293.06,59.975,1436233503,"201051344000917","174011321042388",0.00,17.50,0,290.95,296.66,0.0,0.0,0.000,167389.1,167389.1,5398,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233637,200858.00
07/06/2015 21:45,2,0.000,ALERT,210.57,292.76,59.986,1436233503,"201051344000648","174011321042388",0.00,15.30,0,291.55,297.57,0.0,0.0,0.000,163190.7,163190.7,5392,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233639,200859.00
07/06/2015 21:45,2,0.000,ALERT,210.35,293.66,59.981,1436233503,"201051344001093","174011321042388",0.00,17.30,0,292.16,297.26,0.0,0.0,0.000,165541.6,165541.6,5390,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233641,200860.00
07/06/2015 21:45,2,0.000,ALERT,210.57,293.06,59.986,1436233503,"201051344000645","174011321042388",0.00,16.00,0,291.85,297.26,0.0,0.0,0.000,163730.8,163730.8,5399,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233642,200861.00
07/06/2015 21:45,2,0.000,ALERT,211.70,293.66,59.986,1436233503,"274151322000085","174011321042388",0.00,18.00,0,292.16,297.87,0.0,0.0,0.000,446435.7,446435.7,6675,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233644,200862.00
07/06/2015 21:45,2,0.000,ALERT,210.57,293.06,59.991,1436233503,"201051344000651","174011321042388",0.00,16.00,0,291.55,296.96,0.0,0.0,0.000,163109.0,163109.0,5386,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233646,200863.00
07/06/2015 21:45,2,0.000,ALERT,210.57,293.36,60.002,1436233503,"201051344000867","174011321042388",0.00,16.30,0,291.55,297.57,0.0,0.0,0.000,155524.7,155524.7,5404,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233648,200864.00
07/06/2015 21:45,2,0.000,ALERT,210.35,294.26,59.949,1436233503,"201051344001230","174011321042388",0.00,16.70,0,292.46,297.57,0.0,0.0,0.000,166623.5,166623.5,5401,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233650,200865.00
07/06/2015 21:45,2,0.000,ALERT,210.80,293.96,59.986,1436233503,"201051344000576","174011321042388",0.00,15.30,0,292.16,297.26,0.0,0.0,0.000,162975.4,162975.4,5407,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233651,200866.00
07/06/2015 21:45,2,0.000,ALERT,210.57,294.56,59.981,1436233503,"201051344000579","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,169452.4,169452.4,5389,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436233653,200867.00
07/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436233503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436234383,200868.00
07/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436233503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436234383,200869.00
07/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436233503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436234383,200870.00
07/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436233503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436234383,200871.00
07/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436233503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436234383,200872.00
07/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436233503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436234383,200873.00
07/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436233503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436234383,200874.00
07/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436233503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436234383,200875.00
07/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436233503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436234383,200876.00
07/06/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436233503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436234383,200877.00
07/06/2015 22:00,2,0.000,ALERT,211.48,297.57,60.034,1436234404,"201051344000955","174011321042388",0.00,16.00,0,292.16,298.77,0.0,0.0,0.000,168569.0,168569.0,5392,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436234481,200878.00
07/06/2015 22:00,2,0.000,ALERT,213.29,298.47,59.981,1436234404,"274151322000095","174011321042388",0.00,17.30,0,293.36,299.97,0.0,0.0,0.000,467879.2,467879.2,6301,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234482,200879.00
07/06/2015 22:00,2,0.000,ALERT,211.93,298.17,59.991,1436234404,"201051344000868","174011321042388",0.00,15.00,0,292.46,299.67,0.0,0.0,0.000,154882.7,154882.7,5399,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234484,200880.00
07/06/2015 22:00,2,0.000,ALERT,212.61,297.26,59.991,1436234404,"201051344000853","174011321042388",0.00,15.30,0,291.85,299.07,0.0,0.0,0.000,161148.5,161148.5,5400,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234486,200881.00
07/06/2015 22:00,2,0.000,ALERT,212.61,298.47,60.028,1436234404,"201051344000582","174011321042388",0.00,16.00,0,293.06,299.67,0.0,0.0,0.000,161372.4,161372.4,5385,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234488,200882.00
07/06/2015 22:00,2,0.000,ALERT,212.16,297.26,60.002,1436234404,"201051344000469","174011321042388",0.00,14.70,0,290.95,298.17,0.0,0.0,0.000,156427.2,156427.2,5391,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234490,200883.00
07/06/2015 22:00,2,0.000,ALERT,211.70,297.26,59.996,1436234404,"201051344000988","174011321042388",0.00,15.80,0,289.45,298.47,0.0,0.0,0.000,156011.0,156011.0,5391,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234491,200884.00
07/06/2015 22:00,2,0.000,ALERT,211.93,296.96,59.996,1436234404,"201051344001158","174011321042388",0.00,15.30,0,291.25,298.17,0.0,0.0,0.000,162095.2,162095.2,5388,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436234493,200885.00
07/06/2015 22:00,2,0.000,ALERT,211.70,296.36,59.991,1436234404,"201051344001025","174011321042388",0.00,15.80,0,291.85,299.67,0.0,0.0,0.000,165566.2,165566.2,5383,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234495,200886.00
07/06/2015 22:00,2,0.000,ALERT,211.93,297.57,59.991,1436234404,"201051344000569","174011321042388",0.00,15.30,0,292.76,299.67,0.0,0.0,0.000,169039.9,169039.9,5396,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234497,200887.00
07/06/2015 22:00,2,0.000,ALERT,213.29,296.96,59.986,1436234404,"274151322000094","174011321042388",0.00,17.00,0,292.16,298.47,0.0,0.0,0.000,352907.9,352907.9,6774,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234499,200888.00
07/06/2015 22:00,2,0.000,ALERT,211.70,297.26,60.023,1436234404,"201051344000458","174011321042388",0.00,16.00,0,292.16,299.67,0.0,0.0,0.000,164866.4,164866.4,5392,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234501,200889.00
07/06/2015 22:00,2,0.000,ALERT,213.29,297.26,59.991,1436234404,"274151322000087","174011321042388",0.00,22.00,0,291.55,298.47,0.0,0.0,0.000,423694.2,423694.2,6273,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234503,200890.00
07/06/2015 22:00,2,0.000,ALERT,213.06,298.17,59.986,1436234404,"274151322000052","174011321042388",0.00,17.30,0,292.16,299.37,0.0,0.0,0.000,452955.9,452955.9,6673,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234504,200891.00
07/06/2015 22:00,2,0.000,ALERT,212.38,297.87,59.986,1436234404,"201051344001145","174011321042388",0.00,15.80,0,292.46,299.97,0.0,0.0,0.000,170025.5,170025.5,5400,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234506,200892.00
07/06/2015 22:00,2,0.000,ALERT,212.38,297.26,59.991,1436234404,"201051344000685","174011321042388",0.00,16.00,0,291.55,298.77,0.0,0.0,0.000,169064.0,169064.0,5404,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234508,200893.00
07/06/2015 22:00,2,0.000,ALERT,213.06,297.26,59.986,1436234404,"274151322000088","174011321042388",0.00,17.30,0,291.85,298.77,0.0,0.0,0.000,433987.0,433987.0,6284,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436234510,200894.00
07/06/2015 22:00,2,0.000,ALERT,212.16,297.26,59.965,1436234404,"201051344000438","174011321042388",0.00,15.80,0,291.85,299.37,0.0,0.0,0.000,169193.7,169193.7,5385,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234512,200895.00
07/06/2015 22:00,2,0.000,ALERT,211.70,297.26,59.959,1436234404,"201051344001135","174011321042388",0.00,16.00,0,292.16,299.67,0.0,0.0,0.000,160524.0,160524.0,5374,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234513,200896.00
07/06/2015 22:00,2,0.000,ALERT,212.16,296.66,59.986,1436234404,"201051344000417","174011321042388",0.00,16.30,0,291.25,298.47,0.0,0.0,0.000,164857.6,164857.6,5385,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234515,200897.00
07/06/2015 22:00,2,0.000,ALERT,211.70,297.87,59.986,1436234404,"201051344000594","174011321042388",0.00,16.00,0,291.55,299.07,0.0,0.0,0.000,165278.2,165278.2,5385,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436234517,200898.00
07/06/2015 22:00,2,0.000,ALERT,213.29,298.17,59.991,1436234404,"274151322000083","174011321042388",0.00,17.30,0,292.16,299.37,0.0,0.0,0.000,449108.6,449108.6,6691,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234519,200899.00
07/06/2015 22:00,2,0.000,ALERT,212.16,297.87,59.970,1436234404,"201051344000585","174011321042388",0.00,16.30,0,291.85,299.07,0.0,0.0,0.000,164301.8,164301.8,5385,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234521,200900.00
07/06/2015 22:00,2,0.000,ALERT,213.06,298.17,59.986,1436234404,"274151322000054","174011321042388",0.00,17.80,0,292.46,299.37,0.0,0.0,0.000,444184.4,444184.4,6272,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234522,200901.00
07/06/2015 22:00,2,0.000,ALERT,211.93,296.96,59.996,1436234404,"201051344001203","174011321042388",0.00,16.00,0,291.85,300.87,0.0,0.0,0.000,165432.0,165432.0,5388,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234524,200902.00
07/06/2015 22:00,2,0.000,ALERT,211.70,297.26,59.970,1436234404,"201051344000646","174011321042388",0.00,16.00,0,291.25,298.77,0.0,0.0,0.000,162657.8,162657.8,5381,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234526,200903.00
07/06/2015 22:00,2,0.000,ALERT,213.96,296.66,60.007,1436234404,"274151322000068","174011321042388",0.00,17.50,0,291.85,298.17,0.0,0.0,0.000,351999.8,351999.8,6382,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234528,200904.00
07/06/2015 22:00,2,0.000,ALERT,213.74,297.26,59.981,1436234404,"274151322000076","174011321042388",0.00,17.30,0,292.46,299.37,0.0,0.0,0.000,473695.2,473695.2,6673,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234530,200905.00
07/06/2015 22:00,2,0.000,ALERT,211.93,297.57,60.028,1436234404,"201051344000890","174011321042388",0.00,16.70,0,292.16,299.97,0.0,0.0,0.000,166936.0,166936.0,5389,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234532,200906.00
07/06/2015 22:00,2,0.000,ALERT,211.70,296.96,60.007,1436234404,"201051344000900","174011321042388",0.00,15.00,0,291.55,298.47,0.0,0.0,0.000,167176.5,167176.5,5401,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234534,200907.00
07/06/2015 22:00,2,0.000,ALERT,212.38,296.66,59.986,1436234404,"201051344000633","174011321042388",0.00,15.50,0,289.75,298.17,0.0,0.0,0.000,156841.3,156841.3,5400,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234536,200908.00
07/06/2015 22:00,2,0.000,ALERT,211.93,297.26,59.996,1436234404,"201051344000983","174011321042388",0.00,15.50,0,291.85,299.37,0.0,0.0,0.000,164176.6,164176.6,5401,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234537,200909.00
07/06/2015 22:00,2,0.000,ALERT,212.16,296.96,60.002,1436234404,"201051344000917","174011321042388",0.00,17.00,0,290.65,298.47,0.0,0.0,0.000,167389.1,167389.1,5400,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234539,200910.00
07/06/2015 22:00,2,0.000,ALERT,212.16,296.66,59.965,1436234404,"201051344000648","174011321042388",0.00,15.00,0,291.25,299.07,0.0,0.0,0.000,163190.7,163190.7,5394,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234541,200911.00
07/06/2015 22:00,2,0.000,ALERT,211.93,297.26,59.986,1436234404,"201051344001093","174011321042388",0.00,16.70,0,292.16,298.77,0.0,0.0,0.000,165541.6,165541.6,5392,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234543,200912.00
07/06/2015 22:00,2,0.000,ALERT,212.38,296.96,59.981,1436234404,"201051344000645","174011321042388",0.00,15.50,0,290.95,298.77,0.0,0.0,0.000,163730.8,163730.8,5401,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436234545,200913.00
07/06/2015 22:00,2,0.000,ALERT,213.51,297.57,59.981,1436234404,"274151322000085","174011321042388",0.00,17.50,0,292.46,299.37,0.0,0.0,0.000,446435.7,446435.7,6677,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234546,200914.00
07/06/2015 22:00,2,0.000,ALERT,212.16,296.36,59.975,1436234404,"201051344000651","174011321042388",0.00,15.50,0,291.25,298.47,0.0,0.0,0.000,163109.0,163109.0,5388,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234548,200915.00
07/06/2015 22:00,2,0.000,ALERT,212.16,296.66,59.975,1436234404,"201051344000867","174011321042388",0.00,15.80,0,290.95,299.37,0.0,0.0,0.000,155524.7,155524.7,5406,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436234550,200916.00
07/06/2015 22:00,2,0.000,ALERT,211.93,297.87,59.970,1436234404,"201051344001230","174011321042388",0.00,16.00,0,292.46,299.07,0.0,0.0,0.000,166623.5,166623.5,5403,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234552,200917.00
07/06/2015 22:00,2,0.000,ALERT,212.38,297.57,59.975,1436234404,"201051344000576","174011321042388",0.00,15.00,0,292.16,299.07,0.0,0.0,0.000,162975.4,162975.4,5409,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436234554,200918.00
07/06/2015 22:00,2,0.000,ALERT,211.93,297.57,59.970,1436234404,"201051344000579","174011321042388",0.00,16.00,0,292.46,299.67,0.0,0.0,0.000,169452.4,169452.4,5391,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436234555,200919.00
07/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436234404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436235284,200920.00
07/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436234404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436235284,200921.00
07/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436234404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436235284,200922.00
07/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436234404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436235284,200923.00
07/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436234404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436235284,200924.00
07/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436234404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436235284,200925.00
07/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436234404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436235284,200926.00
07/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436234404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436235284,200927.00
07/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436234404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436235284,200928.00
07/06/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436234404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436235284,200929.00
07/06/2015 22:15,2,0.000,ALERT,211.25,296.96,60.018,1436235303,"201051344000955","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,168569.0,168569.0,5394,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235379,200930.00
07/06/2015 22:15,2,0.000,ALERT,212.61,297.87,59.981,1436235303,"274151322000095","174011321042388",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,467879.2,467879.2,6303,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235380,200931.00
07/06/2015 22:15,2,0.000,ALERT,211.25,296.96,59.981,1436235303,"201051344000868","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,154882.7,154882.7,5401,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235382,200932.00
07/06/2015 22:15,2,0.000,ALERT,211.70,296.36,59.981,1436235303,"201051344000853","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,161148.5,161148.5,5402,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235384,200933.00
07/06/2015 22:15,2,0.000,ALERT,211.93,297.57,59.986,1436235303,"201051344000582","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,161372.4,161372.4,5387,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235386,200934.00
07/06/2015 22:15,2,0.000,ALERT,211.48,296.36,59.986,1436235303,"201051344000469","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,156427.2,156427.2,5393,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235388,200935.00
07/06/2015 22:15,2,0.000,ALERT,211.03,296.06,59.986,1436235303,"201051344000988","174011321042388",0.00,15.50,0,292.46,298.47,0.0,0.0,0.000,156011.0,156011.0,5393,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235390,200936.00
07/06/2015 22:15,2,0.000,ALERT,211.25,296.06,59.970,1436235303,"201051344001158","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,162095.2,162095.2,5390,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235392,200937.00
07/06/2015 22:15,2,0.000,ALERT,211.25,295.76,59.975,1436235303,"201051344001025","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,165566.2,165566.2,5385,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436235393,200938.00
07/06/2015 22:15,2,0.000,ALERT,211.25,296.96,59.949,1436235303,"201051344000569","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,169039.9,169039.9,5398,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436235395,200939.00
07/06/2015 22:15,2,0.000,ALERT,212.61,296.06,59.981,1436235303,"274151322000094","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,352907.9,352907.9,6776,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235397,200940.00
07/06/2015 22:15,2,0.000,ALERT,211.25,296.36,60.023,1436235303,"201051344000458","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,164866.4,164866.4,5394,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235399,200941.00
07/06/2015 22:15,2,0.000,ALERT,212.61,296.06,59.944,1436235303,"274151322000087","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,423694.2,423694.2,6275,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235401,200942.00
07/06/2015 22:15,2,0.000,ALERT,212.16,297.26,59.981,1436235303,"274151322000052","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,452955.9,452955.9,6675,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235402,200943.00
07/06/2015 22:15,2,0.000,ALERT,211.70,296.66,59.981,1436235303,"201051344001145","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,170025.5,170025.5,5402,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235404,200944.00
07/06/2015 22:15,2,0.000,ALERT,211.70,296.36,60.018,1436235303,"201051344000685","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,169064.0,169064.0,5406,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235406,200945.00
07/06/2015 22:15,2,0.000,ALERT,212.16,296.06,59.981,1436235303,"274151322000088","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,433987.0,433987.0,6286,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235408,200946.00
07/06/2015 22:15,2,0.000,ALERT,211.48,296.66,59.986,1436235303,"201051344000438","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,169193.7,169193.7,5387,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235410,200947.00
07/06/2015 22:15,2,0.000,ALERT,211.03,296.66,59.996,1436235303,"201051344001135","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,160524.0,160524.0,5376,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235411,200948.00
07/06/2015 22:15,2,0.000,ALERT,211.48,296.06,59.986,1436235303,"201051344000417","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,164857.6,164857.6,5387,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436235413,200949.00
07/06/2015 22:15,2,0.000,ALERT,211.03,297.26,60.023,1436235303,"201051344000594","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,165278.2,165278.2,5387,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235415,200950.00
07/06/2015 22:15,2,0.000,ALERT,212.38,297.57,59.986,1436235303,"274151322000083","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,449108.6,449108.6,6693,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235417,200951.00
07/06/2015 22:15,2,0.000,ALERT,211.48,296.96,59.981,1436235303,"201051344000585","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,164301.8,164301.8,5387,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235419,200952.00
07/06/2015 22:15,2,0.000,ALERT,212.16,297.26,59.975,1436235303,"274151322000054","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,444184.4,444184.4,6274,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235421,200953.00
07/06/2015 22:15,2,0.000,ALERT,211.48,296.66,60.007,1436235303,"201051344001203","174011321042388",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,165432.0,165432.0,5390,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235423,200954.00
07/06/2015 22:15,2,0.000,ALERT,211.03,296.66,59.949,1436235303,"201051344000646","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,162657.8,162657.8,5383,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235424,200955.00
07/06/2015 22:15,2,0.000,ALERT,213.29,296.06,59.965,1436235303,"274151322000068","174011321042388",0.00,17.30,0,294.26,297.87,0.0,0.0,0.000,351999.8,351999.8,6384,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235426,200956.00
07/06/2015 22:15,2,0.000,ALERT,213.29,296.66,59.970,1436235303,"274151322000076","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,473695.2,473695.2,6675,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235428,200957.00
07/06/2015 22:15,2,0.000,ALERT,211.25,297.26,59.965,1436235303,"201051344000890","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,166936.0,166936.0,5391,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235430,200958.00
07/06/2015 22:15,2,0.000,ALERT,211.25,296.66,59.975,1436235303,"201051344000900","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,167176.5,167176.5,5403,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235432,200959.00
07/06/2015 22:15,2,0.000,ALERT,211.70,296.06,59.970,1436235303,"201051344000633","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,156841.3,156841.3,5402,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235433,200960.00
07/06/2015 22:15,2,0.000,ALERT,211.25,296.66,59.981,1436235303,"201051344000983","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,164176.6,164176.6,5403,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436235435,200961.00
07/06/2015 22:15,2,0.000,ALERT,211.48,296.36,59.986,1436235303,"201051344000917","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,167389.1,167389.1,5402,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235437,200962.00
07/06/2015 22:15,2,0.000,ALERT,211.48,296.06,59.970,1436235303,"201051344000648","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,163190.7,163190.7,5396,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235439,200963.00
07/06/2015 22:15,2,0.000,ALERT,211.25,296.66,59.975,1436235303,"201051344001093","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,165541.6,165541.6,5394,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235441,200964.00
07/06/2015 22:15,2,0.000,ALERT,211.70,296.36,59.981,1436235303,"201051344000645","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,163730.8,163730.8,5403,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436235442,200965.00
07/06/2015 22:15,2,0.000,ALERT,212.83,296.96,60.002,1436235303,"274151322000085","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,446435.7,446435.7,6679,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235444,200966.00
07/06/2015 22:15,2,0.000,ALERT,211.48,295.76,60.012,1436235303,"201051344000651","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,163109.0,163109.0,5390,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235446,200967.00
07/06/2015 22:15,2,0.000,ALERT,211.48,296.36,59.981,1436235303,"201051344000867","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,155524.7,155524.7,5408,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235448,200968.00
07/06/2015 22:15,2,0.000,ALERT,211.25,296.96,59.975,1436235303,"201051344001230","174011321042388",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,166623.5,166623.5,5405,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235450,200969.00
07/06/2015 22:15,2,0.000,ALERT,211.48,296.96,59.986,1436235303,"201051344000576","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,162975.4,162975.4,5411,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235452,200970.00
07/06/2015 22:15,2,0.000,ALERT,211.03,296.66,59.981,1436235303,"201051344000579","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,169452.4,169452.4,5393,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436235453,200971.00
07/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436235303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436236184,200972.00
07/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436235303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436236184,200973.00
07/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436235303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436236184,200974.00
07/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436235303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436236184,200975.00
07/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436235303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436236184,200976.00
07/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436235303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436236184,200977.00
07/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436235303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436236184,200978.00
07/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436235303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436236184,200979.00
07/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436235303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436236184,200980.00
07/06/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436235303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436236184,200981.00
07/06/2015 22:30,2,0.000,ALERT,211.93,297.87,59.981,1436236203,"201051344000955","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,168569.0,168569.0,5396,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236279,200982.00
07/06/2015 22:30,2,0.000,ALERT,213.29,298.77,59.981,1436236203,"274151322000095","174011321042388",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,467879.2,467879.2,6305,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236281,200983.00
07/06/2015 22:30,2,0.000,ALERT,212.16,298.17,59.991,1436236203,"201051344000868","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,154882.7,154882.7,5403,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236283,200984.00
07/06/2015 22:30,2,0.000,ALERT,212.61,297.57,59.986,1436236203,"201051344000853","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,161148.5,161148.5,5404,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236285,200985.00
07/06/2015 22:30,2,0.000,ALERT,212.83,298.77,59.981,1436236203,"201051344000582","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,161372.4,161372.4,5389,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236287,200986.00
07/06/2015 22:30,2,0.000,ALERT,212.16,297.57,59.970,1436236203,"201051344000469","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,156427.2,156427.2,5395,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436236288,200987.00
07/06/2015 22:30,2,0.000,ALERT,211.93,297.26,59.965,1436236203,"201051344000988","174011321042388",0.00,15.30,0,292.16,298.77,0.0,0.0,0.000,156011.0,156011.0,5395,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236290,200988.00
07/06/2015 22:30,2,0.000,ALERT,212.16,297.26,59.986,1436236203,"201051344001158","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,162095.2,162095.2,5392,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436236292,200989.00
07/06/2015 22:30,2,0.000,ALERT,212.16,297.26,59.959,1436236203,"201051344001025","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,165566.2,165566.2,5387,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236294,200990.00
07/06/2015 22:30,2,0.000,ALERT,212.16,298.17,59.986,1436236203,"201051344000569","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,169039.9,169039.9,5400,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436236296,200991.00
07/06/2015 22:30,2,0.000,ALERT,213.51,297.26,59.981,1436236203,"274151322000094","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,352907.9,352907.9,6778,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236298,200992.00
07/06/2015 22:30,2,0.000,ALERT,212.16,297.87,59.986,1436236203,"201051344000458","174011321042388",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,164866.4,164866.4,5396,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236300,200993.00
07/06/2015 22:30,2,0.000,ALERT,213.29,297.26,59.981,1436236203,"274151322000087","174011321042388",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,423694.2,423694.2,6277,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236301,200994.00
07/06/2015 22:30,2,0.000,ALERT,213.06,298.47,59.981,1436236203,"274151322000052","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,452955.9,452955.9,6677,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236303,200995.00
07/06/2015 22:30,2,0.000,ALERT,212.38,298.17,59.991,1436236203,"201051344001145","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,170025.5,170025.5,5404,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436236305,200996.00
07/06/2015 22:30,2,0.000,ALERT,212.38,297.57,59.975,1436236203,"201051344000685","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,169064.0,169064.0,5408,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236307,200997.00
07/06/2015 22:30,2,0.000,ALERT,213.06,297.57,59.975,1436236203,"274151322000088","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,433987.0,433987.0,6288,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436236309,200998.00
07/06/2015 22:30,2,0.000,ALERT,212.16,297.57,59.986,1436236203,"201051344000438","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,169193.7,169193.7,5389,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436236310,200999.00
