ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 22:30,2,0.000,ALERT,211.70,297.26,59.981,1436236203,"201051344001135","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,160524.0,160524.0,5378,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236312,201000.00
07/06/2015 22:30,2,0.000,ALERT,212.16,296.96,59.981,1436236203,"201051344000417","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,164857.6,164857.6,5389,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236314,201001.00
07/06/2015 22:30,2,0.000,ALERT,211.70,297.87,59.981,1436236203,"201051344000594","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,165278.2,165278.2,5389,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236316,201002.00
07/06/2015 22:30,2,0.000,ALERT,213.29,298.17,59.986,1436236203,"274151322000083","174011321042388",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,449108.6,449108.6,6695,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236317,201003.00
07/06/2015 22:30,2,0.000,ALERT,212.16,297.87,59.991,1436236203,"201051344000585","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,164301.8,164301.8,5389,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236319,201004.00
07/06/2015 22:30,2,0.000,ALERT,213.06,297.57,59.981,1436236203,"274151322000054","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,444184.4,444184.4,6276,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236321,201005.00
07/06/2015 22:30,2,0.000,ALERT,212.16,297.26,59.991,1436236203,"201051344001203","174011321042388",0.00,15.50,0,294.86,301.17,0.0,0.0,0.000,165432.0,165432.0,5392,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436236323,201006.00
07/06/2015 22:30,2,0.000,ALERT,211.70,297.57,59.986,1436236203,"201051344000646","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,162657.8,162657.8,5385,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236325,201007.00
07/06/2015 22:30,2,0.000,ALERT,213.74,296.66,59.975,1436236203,"274151322000068","174011321042388",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,351999.8,351999.8,6386,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236327,201008.00
07/06/2015 22:30,2,0.000,ALERT,213.96,297.87,59.991,1436236203,"274151322000076","174011321042388",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,473695.2,473695.2,6677,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436236328,201009.00
07/06/2015 22:30,2,0.000,ALERT,211.93,297.87,59.996,1436236203,"201051344000890","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,166936.0,166936.0,5393,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236330,201010.00
07/06/2015 22:30,2,0.000,ALERT,211.70,297.26,60.018,1436236203,"201051344000900","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,167176.5,167176.5,5405,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436236332,201011.00
07/06/2015 22:30,2,0.000,ALERT,212.38,296.66,59.986,1436236203,"201051344000633","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,156841.3,156841.3,5404,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236334,201012.00
07/06/2015 22:30,2,0.000,ALERT,211.70,297.26,59.986,1436236203,"201051344000983","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,164176.6,164176.6,5405,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236336,201013.00
07/06/2015 22:30,2,0.000,ALERT,211.93,297.26,59.991,1436236203,"201051344000917","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,167389.1,167389.1,5404,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236338,201014.00
07/06/2015 22:30,2,0.000,ALERT,212.16,296.96,59.996,1436236203,"201051344000648","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,163190.7,163190.7,5398,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236339,201015.00
07/06/2015 22:30,2,0.000,ALERT,211.93,297.57,59.954,1436236203,"201051344001093","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,165541.6,165541.6,5396,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436236341,201016.00
07/06/2015 22:30,2,0.000,ALERT,212.38,297.26,59.991,1436236203,"201051344000645","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,163730.8,163730.8,5405,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436236343,201017.00
07/06/2015 22:30,2,0.000,ALERT,213.29,297.57,59.986,1436236203,"274151322000085","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,446435.7,446435.7,6681,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236345,201018.00
07/06/2015 22:30,2,0.000,ALERT,211.93,296.66,59.996,1436236203,"201051344000651","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,163109.0,163109.0,5392,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236347,201019.00
07/06/2015 22:30,2,0.000,ALERT,212.16,296.96,59.970,1436236203,"201051344000867","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,155524.7,155524.7,5410,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436236349,201020.00
07/06/2015 22:30,2,0.000,ALERT,211.93,297.87,59.965,1436236203,"201051344001230","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,166623.5,166623.5,5407,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236351,201021.00
07/06/2015 22:30,2,0.000,ALERT,212.16,297.87,59.959,1436236203,"201051344000576","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,162975.4,162975.4,5413,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436236353,201022.00
07/06/2015 22:30,2,0.000,ALERT,211.70,297.57,59.986,1436236203,"201051344000579","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,169452.4,169452.4,5395,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436236354,201023.00
07/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436236203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237083,201024.00
07/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436236203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237083,201025.00
07/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436236203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237083,201026.00
07/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436236203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237083,201027.00
07/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436236203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237083,201028.00
07/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436236203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237083,201029.00
07/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436236203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237083,201030.00
07/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436236203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237083,201031.00
07/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436236203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237083,201032.00
07/06/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436236203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237083,201033.00
07/06/2015 22:45,2,0.000,ALERT,212.38,298.17,59.991,1436237104,"201051344000955","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,168569.0,168569.0,5398,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237181,201034.00
07/06/2015 22:45,2,0.000,ALERT,214.19,299.37,59.991,1436237104,"274151322000095","174011321042388",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,467879.2,467879.2,6307,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436237182,201035.00
07/06/2015 22:45,2,0.000,ALERT,212.61,298.77,59.981,1436237104,"201051344000868","174011321042388",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,154882.7,154882.7,5405,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237184,201036.00
07/06/2015 22:45,2,0.000,ALERT,213.29,298.17,59.986,1436237104,"201051344000853","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,161148.5,161148.5,5406,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237186,201037.00
07/06/2015 22:45,2,0.000,ALERT,213.29,299.07,59.991,1436237104,"201051344000582","174011321042388",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,161372.4,161372.4,5391,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237188,201038.00
07/06/2015 22:45,2,0.000,ALERT,212.83,297.87,59.991,1436237104,"201051344000469","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,156427.2,156427.2,5397,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237190,201039.00
07/06/2015 22:45,2,0.000,ALERT,212.61,297.87,59.991,1436237104,"201051344000988","174011321042388",0.00,15.00,0,293.36,299.67,0.0,0.0,0.000,156011.0,156011.0,5397,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237192,201040.00
07/06/2015 22:45,2,0.000,ALERT,212.83,297.87,59.986,1436237104,"201051344001158","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,162095.2,162095.2,5394,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237194,201041.00
07/06/2015 22:45,2,0.000,ALERT,212.83,297.57,59.944,1436237104,"201051344001025","174011321042388",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,165566.2,165566.2,5389,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237196,201042.00
07/06/2015 22:45,2,0.000,ALERT,212.83,298.77,59.991,1436237104,"201051344000569","174011321042388",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,169039.9,169039.9,5402,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237197,201043.00
07/06/2015 22:45,2,0.000,ALERT,214.19,298.17,59.986,1436237104,"274151322000094","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,352907.9,352907.9,6780,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237199,201044.00
07/06/2015 22:45,2,0.000,ALERT,212.61,298.17,59.981,1436237104,"201051344000458","174011321042388",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,164866.4,164866.4,5398,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237201,201045.00
07/06/2015 22:45,2,0.000,ALERT,214.19,297.87,59.981,1436237104,"274151322000087","174011321042388",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,423694.2,423694.2,6279,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436237203,201046.00
07/06/2015 22:45,2,0.000,ALERT,213.96,299.07,59.991,1436237104,"274151322000052","174011321042388",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,452955.9,452955.9,6679,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237205,201047.00
07/06/2015 22:45,2,0.000,ALERT,213.29,298.77,59.965,1436237104,"201051344001145","174011321042388",0.00,15.00,0,295.16,301.17,0.0,0.0,0.000,170025.5,170025.5,5406,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237207,201048.00
07/06/2015 22:45,2,0.000,ALERT,213.06,298.47,59.991,1436237104,"201051344000685","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,169064.0,169064.0,5410,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237208,201049.00
07/06/2015 22:45,2,0.000,ALERT,213.74,298.47,60.018,1436237104,"274151322000088","174011321042388",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,433987.0,433987.0,6290,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436237210,201050.00
07/06/2015 22:45,2,0.000,ALERT,212.83,298.47,59.975,1436237104,"201051344000438","174011321042388",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,169193.7,169193.7,5391,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237212,201051.00
07/06/2015 22:45,2,0.000,ALERT,212.61,298.47,59.981,1436237104,"201051344001135","174011321042388",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,160524.0,160524.0,5380,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237214,201052.00
07/06/2015 22:45,2,0.000,ALERT,213.06,298.17,59.996,1436237104,"201051344000417","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,164857.6,164857.6,5391,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237216,201053.00
07/06/2015 22:45,2,0.000,ALERT,212.61,299.07,59.991,1436237104,"201051344000594","174011321042388",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,165278.2,165278.2,5391,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237218,201054.00
07/06/2015 22:45,2,0.000,ALERT,214.19,298.47,59.981,1436237104,"274151322000083","174011321042388",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,449108.6,449108.6,6697,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237219,201055.00
07/06/2015 22:45,2,0.000,ALERT,213.06,298.77,59.991,1436237104,"201051344000585","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,164301.8,164301.8,5391,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237221,201056.00
07/06/2015 22:45,2,0.000,ALERT,213.96,298.47,60.012,1436237104,"274151322000054","174011321042388",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,444184.4,444184.4,6278,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237223,201057.00
07/06/2015 22:45,2,0.000,ALERT,212.83,298.17,59.991,1436237104,"201051344001203","174011321042388",0.00,15.30,0,295.76,302.07,0.0,0.0,0.000,165432.0,165432.0,5394,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237225,201058.00
07/06/2015 22:45,2,0.000,ALERT,212.61,298.47,59.991,1436237104,"201051344000646","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,162657.8,162657.8,5387,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237226,201059.00
07/06/2015 22:45,2,0.000,ALERT,214.64,297.87,59.986,1436237104,"274151322000068","174011321042388",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,351999.8,351999.8,6388,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237228,201060.00
07/06/2015 22:45,2,0.000,ALERT,214.64,298.17,59.991,1436237104,"274151322000076","174011321042388",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,473695.2,473695.2,6679,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237230,201061.00
07/06/2015 22:45,2,0.000,ALERT,212.61,298.77,59.954,1436237104,"201051344000890","174011321042388",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,166936.0,166936.0,5395,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237232,201062.00
07/06/2015 22:45,2,0.000,ALERT,212.83,298.17,59.991,1436237104,"201051344000900","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,167176.5,167176.5,5407,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237234,201063.00
07/06/2015 22:45,2,0.000,ALERT,213.29,297.57,59.986,1436237104,"201051344000633","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,156841.3,156841.3,5406,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237235,201064.00
07/06/2015 22:45,2,0.000,ALERT,212.83,298.17,59.991,1436237104,"201051344000983","174011321042388",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,164176.6,164176.6,5407,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237237,201065.00
07/06/2015 22:45,2,0.000,ALERT,213.06,297.87,59.996,1436237104,"201051344000917","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,167389.1,167389.1,5406,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237239,201066.00
07/06/2015 22:45,2,0.000,ALERT,213.06,297.57,59.991,1436237104,"201051344000648","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,163190.7,163190.7,5400,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237241,201067.00
07/06/2015 22:45,2,0.000,ALERT,212.83,298.47,59.986,1436237104,"201051344001093","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,165541.6,165541.6,5398,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237243,201068.00
07/06/2015 22:45,2,0.000,ALERT,213.29,297.87,59.986,1436237104,"201051344000645","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,163730.8,163730.8,5407,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237245,201069.00
07/06/2015 22:45,2,0.000,ALERT,214.19,298.47,60.007,1436237104,"274151322000085","174011321042388",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,446435.7,446435.7,6683,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237246,201070.00
07/06/2015 22:45,2,0.000,ALERT,213.06,297.57,59.975,1436237104,"201051344000651","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,163109.0,163109.0,5394,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237248,201071.00
07/06/2015 22:45,2,0.000,ALERT,213.06,297.87,59.991,1436237104,"201051344000867","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,155524.7,155524.7,5412,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237250,201072.00
07/06/2015 22:45,2,0.000,ALERT,212.83,298.47,60.012,1436237104,"201051344001230","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,166623.5,166623.5,5409,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237252,201073.00
07/06/2015 22:45,2,0.000,ALERT,213.29,298.47,59.986,1436237104,"201051344000576","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,162975.4,162975.4,5415,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436237253,201074.00
07/06/2015 22:45,2,0.000,ALERT,212.83,298.77,59.996,1436237104,"201051344000579","174011321042388",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,169452.4,169452.4,5397,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436237255,201075.00
07/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436237104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237984,201076.00
07/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436237104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237984,201077.00
07/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436237104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237984,201078.00
07/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436237104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237984,201079.00
07/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436237104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237984,201080.00
07/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436237104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237984,201081.00
07/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436237104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237984,201082.00
07/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436237104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237984,201083.00
07/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436237104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237984,201084.00
07/06/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436237104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436237984,201085.00
07/06/2015 23:00,2,0.000,ALERT,211.70,296.66,60.002,1436238003,"201051344000955","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,168569.0,168569.0,5400,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238080,201086.00
07/06/2015 23:00,2,0.000,ALERT,213.51,297.87,59.991,1436238003,"274151322000095","174011321042388",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,467879.2,467879.2,6309,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238082,201087.00
07/06/2015 23:00,2,0.000,ALERT,211.93,297.26,59.996,1436238003,"201051344000868","174011321042388",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,154882.7,154882.7,5407,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238084,201088.00
07/06/2015 23:00,2,0.000,ALERT,212.61,296.36,60.002,1436238003,"201051344000853","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,161148.5,161148.5,5408,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238086,201089.00
07/06/2015 23:00,2,0.000,ALERT,212.61,297.57,60.002,1436238003,"201051344000582","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,161372.4,161372.4,5393,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238088,201090.00
07/06/2015 23:00,2,0.000,ALERT,212.16,296.36,59.996,1436238003,"201051344000469","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,156427.2,156427.2,5399,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238090,201091.00
07/06/2015 23:00,2,0.000,ALERT,211.93,296.66,59.996,1436238003,"201051344000988","174011321042388",0.00,14.70,0,292.76,299.67,0.0,0.0,0.000,156011.0,156011.0,5399,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238092,201092.00
07/06/2015 23:00,2,0.000,ALERT,212.16,296.66,59.996,1436238003,"201051344001158","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,162095.2,162095.2,5396,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238094,201093.00
07/06/2015 23:00,2,0.000,ALERT,211.93,296.06,59.959,1436238003,"201051344001025","174011321042388",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,165566.2,165566.2,5391,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436238095,201094.00
07/06/2015 23:00,2,0.000,ALERT,211.93,296.96,59.996,1436238003,"201051344000569","174011321042388",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,169039.9,169039.9,5404,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238097,201095.00
07/06/2015 23:00,2,0.000,ALERT,213.51,296.36,59.986,1436238003,"274151322000094","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,352907.9,352907.9,6782,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238099,201096.00
07/06/2015 23:00,2,0.000,ALERT,211.93,296.66,60.002,1436238003,"201051344000458","174011321042388",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,164866.4,164866.4,5400,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436238101,201097.00
07/06/2015 23:00,2,0.000,ALERT,213.51,295.76,59.991,1436238003,"274151322000087","174011321042388",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,423694.2,423694.2,6281,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238103,201098.00
07/06/2015 23:00,2,0.000,ALERT,213.06,296.06,59.991,1436238003,"274151322000052","174011321042388",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,452955.9,452955.9,6681,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238104,201099.00
07/06/2015 23:00,2,0.000,ALERT,212.61,297.26,59.991,1436238003,"201051344001145","174011321042388",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,170025.5,170025.5,5408,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238106,201100.00
07/06/2015 23:00,2,0.000,ALERT,212.61,296.66,59.986,1436238003,"201051344000685","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,169064.0,169064.0,5412,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238108,201101.00
07/06/2015 23:00,2,0.000,ALERT,213.06,296.36,60.028,1436238003,"274151322000088","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,433987.0,433987.0,6292,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238110,201102.00
07/06/2015 23:00,2,0.000,ALERT,212.38,296.66,60.023,1436238003,"201051344000438","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,169193.7,169193.7,5393,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436238112,201103.00
07/06/2015 23:00,2,0.000,ALERT,211.93,296.66,60.002,1436238003,"201051344001135","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,160524.0,160524.0,5382,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436238113,201104.00
07/06/2015 23:00,2,0.000,ALERT,212.38,296.36,59.996,1436238003,"201051344000417","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,164857.6,164857.6,5393,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238115,201105.00
07/06/2015 23:00,2,0.000,ALERT,211.70,296.96,59.991,1436238003,"201051344000594","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,165278.2,165278.2,5393,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238117,201106.00
07/06/2015 23:00,2,0.000,ALERT,213.29,297.57,59.986,1436238003,"274151322000083","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,449108.6,449108.6,6699,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436238119,201107.00
07/06/2015 23:00,2,0.000,ALERT,212.38,297.26,60.012,1436238003,"201051344000585","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,164301.8,164301.8,5393,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436238121,201108.00
07/06/2015 23:00,2,0.000,ALERT,213.29,296.66,59.981,1436238003,"274151322000054","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,444184.4,444184.4,6280,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238122,201109.00
07/06/2015 23:00,2,0.000,ALERT,212.16,296.66,59.986,1436238003,"201051344001203","174011321042388",0.00,15.00,0,295.16,301.77,0.0,0.0,0.000,165432.0,165432.0,5396,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238124,201110.00
07/06/2015 23:00,2,0.000,ALERT,212.16,296.96,59.981,1436238003,"201051344000646","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,162657.8,162657.8,5389,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238126,201111.00
07/06/2015 23:00,2,0.000,ALERT,214.19,296.06,59.975,1436238003,"274151322000068","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,351999.8,351999.8,6390,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238128,201112.00
07/06/2015 23:00,2,0.000,ALERT,214.19,296.36,59.981,1436238003,"274151322000076","174011321042388",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,473695.2,473695.2,6681,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238130,201113.00
07/06/2015 23:00,2,0.000,ALERT,212.16,296.96,59.996,1436238003,"201051344000890","174011321042388",0.00,15.50,0,295.76,301.17,0.0,0.0,0.000,166936.0,166936.0,5397,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238131,201114.00
07/06/2015 23:00,2,0.000,ALERT,212.16,296.66,59.975,1436238003,"201051344000900","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,167176.5,167176.5,5409,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238133,201115.00
07/06/2015 23:00,2,0.000,ALERT,212.83,296.36,59.954,1436238003,"201051344000633","174011321042388",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,156841.3,156841.3,5408,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238135,201116.00
07/06/2015 23:00,2,0.000,ALERT,212.38,297.26,59.954,1436238003,"201051344000983","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,164176.6,164176.6,5409,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238137,201117.00
07/06/2015 23:00,2,0.000,ALERT,212.61,296.66,59.986,1436238003,"201051344000917","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,167389.1,167389.1,5408,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238139,201118.00
07/06/2015 23:00,2,0.000,ALERT,212.61,296.36,59.981,1436238003,"201051344000648","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,163190.7,163190.7,5402,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238140,201119.00
07/06/2015 23:00,2,0.000,ALERT,212.38,296.96,59.981,1436238003,"201051344001093","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,165541.6,165541.6,5400,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238142,201120.00
07/06/2015 23:00,2,0.000,ALERT,212.83,296.66,59.970,1436238003,"201051344000645","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,163730.8,163730.8,5409,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436238144,201121.00
07/06/2015 23:00,2,0.000,ALERT,213.74,296.96,60.007,1436238003,"274151322000085","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,446435.7,446435.7,6685,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238146,201122.00
07/06/2015 23:00,2,0.000,ALERT,212.38,296.06,59.970,1436238003,"201051344000651","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,163109.0,163109.0,5396,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238148,201123.00
07/06/2015 23:00,2,0.000,ALERT,212.61,296.66,59.981,1436238003,"201051344000867","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,155524.7,155524.7,5414,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238150,201124.00
07/06/2015 23:00,2,0.000,ALERT,212.38,297.57,59.970,1436238003,"201051344001230","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,166623.5,166623.5,5411,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436238152,201125.00
07/06/2015 23:00,2,0.000,ALERT,212.83,297.26,59.975,1436238003,"201051344000576","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,162975.4,162975.4,5417,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436238153,201126.00
07/06/2015 23:00,2,0.000,ALERT,212.16,297.26,59.975,1436238003,"201051344000579","174011321042388",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,169452.4,169452.4,5399,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238155,201127.00
07/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436238003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436238883,201128.00
07/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436238003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436238883,201129.00
07/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436238003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436238883,201130.00
07/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436238003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436238883,201131.00
07/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436238003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436238883,201132.00
07/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436238003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436238883,201133.00
07/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436238003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436238883,201134.00
07/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436238003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436238883,201135.00
07/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436238003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436238883,201136.00
07/06/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436238003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436238883,201137.00
07/06/2015 23:15,2,0.000,ALERT,212.38,297.57,59.938,1436238903,"201051344000955","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,168569.0,168569.0,5402,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436238979,201138.00
07/06/2015 23:15,2,0.000,ALERT,213.74,298.77,59.949,1436238903,"274151322000095","174011321042388",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,467879.2,467879.2,6311,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238980,201139.00
07/06/2015 23:15,2,0.000,ALERT,212.61,297.87,59.959,1436238903,"201051344000868","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,154882.7,154882.7,5409,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238982,201140.00
07/06/2015 23:15,2,0.000,ALERT,213.06,297.57,59.965,1436238903,"201051344000853","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,161148.5,161148.5,5410,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238984,201141.00
07/06/2015 23:15,2,0.000,ALERT,213.29,298.77,59.965,1436238903,"201051344000582","174011321042388",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,161372.4,161372.4,5395,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238986,201142.00
07/06/2015 23:15,2,0.000,ALERT,212.61,297.26,59.959,1436238903,"201051344000469","174011321042388",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,156427.2,156427.2,5401,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436238987,201143.00
07/06/2015 23:15,2,0.000,ALERT,212.38,297.26,59.959,1436238903,"201051344000988","174011321042388",0.00,14.30,0,292.46,298.77,0.0,0.0,0.000,156011.0,156011.0,5401,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238989,201144.00
07/06/2015 23:15,2,0.000,ALERT,212.61,297.26,59.996,1436238903,"201051344001158","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,162095.2,162095.2,5398,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238991,201145.00
07/06/2015 23:15,2,0.000,ALERT,212.61,297.26,59.965,1436238903,"201051344001025","174011321042388",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,165566.2,165566.2,5393,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238993,201146.00
07/06/2015 23:15,2,0.000,ALERT,212.61,298.17,59.965,1436238903,"201051344000569","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,169039.9,169039.9,5406,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436238996,201147.00
07/06/2015 23:15,2,0.000,ALERT,213.96,297.26,59.965,1436238903,"274151322000094","174011321042388",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,352907.9,352907.9,6784,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238998,201148.00
07/06/2015 23:15,2,0.000,ALERT,212.61,297.57,59.965,1436238903,"201051344000458","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,164866.4,164866.4,5402,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436238999,201149.00
