ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2015 23:15,2,0.000,ALERT,213.96,296.96,59.965,1436238903,"274151322000087","174011321042388",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,423694.2,423694.2,6283,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436239001,201150.00
07/06/2015 23:15,2,0.000,ALERT,213.74,297.57,59.965,1436238903,"274151322000052","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,452955.9,452955.9,6683,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436239003,201151.00
07/06/2015 23:15,2,0.000,ALERT,212.83,297.87,59.981,1436238903,"201051344001145","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,170025.5,170025.5,5410,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436239005,201152.00
07/06/2015 23:15,2,0.000,ALERT,212.83,297.57,59.975,1436238903,"201051344000685","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,169064.0,169064.0,5414,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239007,201153.00
07/06/2015 23:15,2,0.000,ALERT,213.51,297.26,59.970,1436238903,"274151322000088","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,433987.0,433987.0,6294,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239009,201154.00
07/06/2015 23:15,2,0.000,ALERT,212.61,297.57,59.981,1436238903,"201051344000438","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,169193.7,169193.7,5395,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239011,201155.00
07/06/2015 23:15,2,0.000,ALERT,212.38,297.57,59.981,1436238903,"201051344001135","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,160524.0,160524.0,5384,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239012,201156.00
07/06/2015 23:15,2,0.000,ALERT,212.83,296.96,59.970,1436238903,"201051344000417","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,164857.6,164857.6,5395,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239014,201157.00
07/06/2015 23:15,2,0.000,ALERT,212.16,297.87,59.970,1436238903,"201051344000594","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,165278.2,165278.2,5395,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239016,201158.00
07/06/2015 23:15,2,0.000,ALERT,213.96,298.77,59.959,1436238903,"274151322000083","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,449108.6,449108.6,6701,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239018,201159.00
07/06/2015 23:15,2,0.000,ALERT,212.83,298.17,59.970,1436238903,"201051344000585","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,164301.8,164301.8,5395,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436239019,201160.00
07/06/2015 23:15,2,0.000,ALERT,213.74,298.47,59.959,1436238903,"274151322000054","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,444184.4,444184.4,6282,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239021,201161.00
07/06/2015 23:15,2,0.000,ALERT,212.83,297.57,59.965,1436238903,"201051344001203","174011321042388",0.00,14.70,0,295.16,301.17,0.0,0.0,0.000,165432.0,165432.0,5398,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436239023,201162.00
07/06/2015 23:15,2,0.000,ALERT,212.38,297.87,59.954,1436238903,"201051344000646","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,162657.8,162657.8,5391,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436239025,201163.00
07/06/2015 23:15,2,0.000,ALERT,214.64,297.26,59.991,1436238903,"274151322000068","174011321042388",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,351999.8,351999.8,6392,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239027,201164.00
07/06/2015 23:15,2,0.000,ALERT,214.64,297.87,59.938,1436238903,"274151322000076","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,473695.2,473695.2,6683,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239029,201165.00
07/06/2015 23:15,2,0.000,ALERT,212.61,298.17,59.959,1436238903,"201051344000890","174011321042388",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,166936.0,166936.0,5399,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239031,201166.00
07/06/2015 23:15,2,0.000,ALERT,212.38,297.87,59.981,1436238903,"201051344000900","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,167176.5,167176.5,5411,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239032,201167.00
07/06/2015 23:15,2,0.000,ALERT,213.06,297.26,59.954,1436238903,"201051344000633","174011321042388",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,156841.3,156841.3,5410,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239034,201168.00
07/06/2015 23:15,2,0.000,ALERT,212.61,297.57,59.975,1436238903,"201051344000983","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,164176.6,164176.6,5411,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239036,201169.00
07/06/2015 23:15,2,0.000,ALERT,212.83,297.26,59.986,1436238903,"201051344000917","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,167389.1,167389.1,5410,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239038,201170.00
07/06/2015 23:15,2,0.000,ALERT,212.83,297.26,59.986,1436238903,"201051344000648","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,163190.7,163190.7,5404,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239040,201171.00
07/06/2015 23:15,2,0.000,ALERT,212.61,297.87,59.959,1436238903,"201051344001093","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,165541.6,165541.6,5402,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436239041,201172.00
07/06/2015 23:15,2,0.000,ALERT,213.06,297.57,59.965,1436238903,"201051344000645","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,163730.8,163730.8,5411,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239043,201173.00
07/06/2015 23:15,2,0.000,ALERT,213.96,298.17,59.959,1436238903,"274151322000085","174011321042388",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,446435.7,446435.7,6687,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239045,201174.00
07/06/2015 23:15,2,0.000,ALERT,212.61,296.96,59.965,1436238903,"201051344000651","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,163109.0,163109.0,5398,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239047,201175.00
07/06/2015 23:15,2,0.000,ALERT,212.61,297.57,59.965,1436238903,"201051344000867","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,155524.7,155524.7,5416,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436239049,201176.00
07/06/2015 23:15,2,0.000,ALERT,212.61,298.17,59.959,1436238903,"201051344001230","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,166623.5,166623.5,5413,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436239050,201177.00
07/06/2015 23:15,2,0.000,ALERT,212.83,297.87,59.970,1436238903,"201051344000576","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,162975.4,162975.4,5419,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239052,201178.00
07/06/2015 23:15,2,0.000,ALERT,212.38,298.17,59.970,1436238903,"201051344000579","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,169452.4,169452.4,5401,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239054,201179.00
07/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436238903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436239783,201180.00
07/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436238903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436239783,201181.00
07/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436238903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436239783,201182.00
07/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436238903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436239783,201183.00
07/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436238903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436239783,201184.00
07/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436238903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436239783,201185.00
07/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436238903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436239783,201186.00
07/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436238903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436239783,201187.00
07/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436238903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436239783,201188.00
07/06/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436238903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436239783,201189.00
07/06/2015 23:30,2,0.000,ALERT,211.93,297.57,59.996,1436239805,"201051344000955","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,168569.0,168569.0,5404,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436239881,201190.00
07/06/2015 23:30,2,0.000,ALERT,213.29,298.47,59.981,1436239805,"274151322000095","174011321042388",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,467879.2,467879.2,6313,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239883,201191.00
07/06/2015 23:30,2,0.000,ALERT,211.93,297.87,59.991,1436239805,"201051344000868","174011321042388",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,154882.7,154882.7,5411,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239885,201192.00
07/06/2015 23:30,2,0.000,ALERT,212.61,297.57,60.002,1436239805,"201051344000853","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,161148.5,161148.5,5412,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239887,201193.00
07/06/2015 23:30,2,0.000,ALERT,212.61,298.47,59.996,1436239805,"201051344000582","174011321042388",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,161372.4,161372.4,5397,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239889,201194.00
07/06/2015 23:30,2,0.000,ALERT,211.93,297.26,60.002,1436239805,"201051344000469","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,156427.2,156427.2,5403,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239890,201195.00
07/06/2015 23:30,2,0.000,ALERT,211.70,297.26,60.002,1436239805,"201051344000988","174011321042388",0.00,14.00,0,293.36,299.37,0.0,0.0,0.000,156011.0,156011.0,5403,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239892,201196.00
07/06/2015 23:30,2,0.000,ALERT,212.16,297.26,60.002,1436239805,"201051344001158","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,162095.2,162095.2,5400,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239894,201197.00
07/06/2015 23:30,2,0.000,ALERT,212.16,296.66,59.996,1436239805,"201051344001025","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,165566.2,165566.2,5395,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239896,201198.00
07/06/2015 23:30,2,0.000,ALERT,212.16,297.87,59.996,1436239805,"201051344000569","174011321042388",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,169039.9,169039.9,5408,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239898,201199.00
07/06/2015 23:30,2,0.000,ALERT,213.51,297.26,60.023,1436239805,"274151322000094","174011321042388",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,352907.9,352907.9,6786,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239900,201200.00
07/06/2015 23:30,2,0.000,ALERT,211.93,297.57,60.028,1436239805,"201051344000458","174011321042388",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,164866.4,164866.4,5404,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436239902,201201.00
07/06/2015 23:30,2,0.000,ALERT,213.51,296.96,59.991,1436239805,"274151322000087","174011321042388",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,423694.2,423694.2,6285,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239903,201202.00
07/06/2015 23:30,2,0.000,ALERT,213.06,297.26,59.954,1436239805,"274151322000052","174011321042388",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,452955.9,452955.9,6685,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436239905,201203.00
07/06/2015 23:30,2,0.000,ALERT,212.61,297.87,60.018,1436239805,"201051344001145","174011321042388",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,170025.5,170025.5,5412,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239907,201204.00
07/06/2015 23:30,2,0.000,ALERT,212.38,297.26,59.991,1436239805,"201051344000685","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,169064.0,169064.0,5416,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239909,201205.00
07/06/2015 23:30,2,0.000,ALERT,213.06,297.57,59.991,1436239805,"274151322000088","174011321042388",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,433987.0,433987.0,6296,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239911,201206.00
07/06/2015 23:30,2,0.000,ALERT,212.38,297.57,59.991,1436239805,"201051344000438","174011321042388",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,169193.7,169193.7,5397,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239912,201207.00
07/06/2015 23:30,2,0.000,ALERT,211.93,297.26,59.991,1436239805,"201051344001135","174011321042388",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,160524.0,160524.0,5386,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239914,201208.00
07/06/2015 23:30,2,0.000,ALERT,212.61,296.96,60.007,1436239805,"201051344000417","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,164857.6,164857.6,5397,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436239916,201209.00
07/06/2015 23:30,2,0.000,ALERT,211.93,297.87,59.996,1436239805,"201051344000594","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,165278.2,165278.2,5397,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239918,201210.00
07/06/2015 23:30,2,0.000,ALERT,213.29,297.57,60.002,1436239805,"274151322000083","174011321042388",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,449108.6,449108.6,6703,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239919,201211.00
07/06/2015 23:30,2,0.000,ALERT,212.61,297.57,60.012,1436239805,"201051344000585","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,164301.8,164301.8,5397,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239921,201212.00
07/06/2015 23:30,2,0.000,ALERT,213.29,297.57,60.007,1436239805,"274151322000054","174011321042388",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,444184.4,444184.4,6284,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239923,201213.00
07/06/2015 23:30,2,0.000,ALERT,212.38,296.96,60.028,1436239805,"201051344001203","174011321042388",0.00,14.30,0,296.06,301.77,0.0,0.0,0.000,165432.0,165432.0,5400,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239925,201214.00
07/06/2015 23:30,2,0.000,ALERT,212.16,297.26,60.002,1436239805,"201051344000646","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,162657.8,162657.8,5393,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239927,201215.00
07/06/2015 23:30,2,0.000,ALERT,214.19,296.66,60.023,1436239805,"274151322000068","174011321042388",0.00,16.00,0,296.06,299.07,0.0,0.0,0.000,351999.8,351999.8,6394,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239928,201216.00
07/06/2015 23:30,2,0.000,ALERT,213.96,297.57,60.002,1436239805,"274151322000076","174011321042388",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,473695.2,473695.2,6685,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436239930,201217.00
07/06/2015 23:30,2,0.000,ALERT,212.16,297.57,60.007,1436239805,"201051344000890","174011321042388",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,166936.0,166936.0,5401,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436239932,201218.00
07/06/2015 23:30,2,0.000,ALERT,212.16,297.26,60.007,1436239805,"201051344000900","174011321042388",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,167176.5,167176.5,5413,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239934,201219.00
07/06/2015 23:30,2,0.000,ALERT,212.61,296.66,60.007,1436239805,"201051344000633","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,156841.3,156841.3,5412,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239936,201220.00
07/06/2015 23:30,2,0.000,ALERT,212.16,297.26,60.028,1436239805,"201051344000983","174011321042388",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,164176.6,164176.6,5413,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436239938,201221.00
07/06/2015 23:30,2,0.000,ALERT,212.61,297.26,60.002,1436239805,"201051344000917","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,167389.1,167389.1,5412,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239940,201222.00
07/06/2015 23:30,2,0.000,ALERT,212.38,296.66,60.007,1436239805,"201051344000648","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,163190.7,163190.7,5406,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239941,201223.00
07/06/2015 23:30,2,0.000,ALERT,212.16,297.26,59.970,1436239805,"201051344001093","174011321042388",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,165541.6,165541.6,5404,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239943,201224.00
07/06/2015 23:30,2,0.000,ALERT,212.61,296.96,60.007,1436239805,"201051344000645","174011321042388",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,163730.8,163730.8,5413,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436239945,201225.00
07/06/2015 23:30,2,0.000,ALERT,213.51,297.26,59.996,1436239805,"274151322000085","174011321042388",0.00,15.50,0,296.66,299.97,0.0,0.0,0.000,446435.7,446435.7,6689,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239947,201226.00
07/06/2015 23:30,2,0.000,ALERT,211.93,296.36,59.996,1436239805,"201051344000651","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,163109.0,163109.0,5400,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239949,201227.00
07/06/2015 23:30,2,0.000,ALERT,211.70,295.76,60.007,1436239805,"201051344000867","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,155524.7,155524.7,5418,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239950,201228.00
07/06/2015 23:30,2,0.000,ALERT,211.70,297.26,59.975,1436239805,"201051344001230","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,166623.5,166623.5,5415,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239952,201229.00
07/06/2015 23:30,2,0.000,ALERT,212.83,297.87,60.007,1436239805,"201051344000576","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,162975.4,162975.4,5421,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239954,201230.00
07/06/2015 23:30,2,0.000,ALERT,212.16,297.87,59.996,1436239805,"201051344000579","174011321042388",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,169452.4,169452.4,5403,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436239956,201231.00
07/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436239805,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436240686,201232.00
07/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436239805,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436240686,201233.00
07/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436239805,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436240686,201234.00
07/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436239805,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436240686,201235.00
07/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436239805,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436240686,201236.00
07/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436239805,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436240686,201237.00
07/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436239805,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436240686,201238.00
07/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436239805,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436240686,201239.00
07/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436239805,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436240686,201240.00
07/06/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436239805,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436240686,201241.00
07/06/2015 23:45,2,0.000,ALERT,212.38,298.17,59.996,1436240703,"201051344000955","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,168569.0,168569.0,5406,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240780,201242.00
07/06/2015 23:45,2,0.000,ALERT,213.96,299.07,59.981,1436240703,"274151322000095","174011321042388",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,467879.2,467879.2,6315,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436240783,201243.00
07/06/2015 23:45,2,0.000,ALERT,212.61,298.47,59.991,1436240703,"201051344000868","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,154882.7,154882.7,5413,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436240784,201244.00
07/06/2015 23:45,2,0.000,ALERT,213.29,297.87,59.949,1436240703,"201051344000853","174011321042388",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,161148.5,161148.5,5414,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240786,201245.00
07/06/2015 23:45,2,0.000,ALERT,213.51,299.07,60.012,1436240703,"201051344000582","174011321042388",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,161372.4,161372.4,5399,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240788,201246.00
07/06/2015 23:45,2,0.000,ALERT,212.83,297.87,59.986,1436240703,"201051344000469","174011321042388",0.00,13.00,0,293.96,299.97,0.0,0.0,0.000,156427.2,156427.2,5405,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240790,201247.00
07/06/2015 23:45,2,0.000,ALERT,212.61,297.87,59.986,1436240703,"201051344000988","174011321042388",0.00,14.00,0,292.76,299.97,0.0,0.0,0.000,156011.0,156011.0,5405,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240792,201248.00
07/06/2015 23:45,2,0.000,ALERT,212.83,298.17,60.023,1436240703,"201051344001158","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,162095.2,162095.2,5402,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240793,201249.00
07/06/2015 23:45,2,0.000,ALERT,212.83,297.87,59.991,1436240703,"201051344001025","174011321042388",0.00,13.70,0,294.56,300.87,0.0,0.0,0.000,165566.2,165566.2,5397,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240795,201250.00
07/06/2015 23:45,2,0.000,ALERT,212.83,298.77,59.986,1436240703,"201051344000569","174011321042388",0.00,13.70,0,295.76,301.17,0.0,0.0,0.000,169039.9,169039.9,5410,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240797,201251.00
07/06/2015 23:45,2,0.000,ALERT,214.19,298.17,59.986,1436240703,"274151322000094","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,352907.9,352907.9,6788,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240799,201252.00
07/06/2015 23:45,2,0.000,ALERT,212.83,298.47,59.986,1436240703,"201051344000458","174011321042388",0.00,14.70,0,295.16,300.87,0.0,0.0,0.000,164866.4,164866.4,5406,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240801,201253.00
07/06/2015 23:45,2,0.000,ALERT,214.19,297.87,59.981,1436240703,"274151322000087","174011321042388",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,423694.2,423694.2,6287,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240803,201254.00
07/06/2015 23:45,2,0.000,ALERT,213.96,298.47,59.975,1436240703,"274151322000052","174011321042388",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,452955.9,452955.9,6687,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240805,201255.00
07/06/2015 23:45,2,0.000,ALERT,213.29,298.77,59.981,1436240703,"201051344001145","174011321042388",0.00,14.00,0,295.76,301.17,0.0,0.0,0.000,170025.5,170025.5,5414,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240807,201256.00
07/06/2015 23:45,2,0.000,ALERT,213.29,298.47,59.965,1436240703,"201051344000685","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,169064.0,169064.0,5418,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240809,201257.00
07/06/2015 23:45,2,0.000,ALERT,213.74,298.47,59.981,1436240703,"274151322000088","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,433987.0,433987.0,6298,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436240811,201258.00
07/06/2015 23:45,2,0.000,ALERT,213.06,298.77,59.949,1436240703,"201051344000438","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,169193.7,169193.7,5399,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240812,201259.00
07/06/2015 23:45,2,0.000,ALERT,212.61,298.47,59.959,1436240703,"201051344001135","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,160524.0,160524.0,5388,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240814,201260.00
07/06/2015 23:45,2,0.000,ALERT,213.29,297.87,59.981,1436240703,"201051344000417","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,164857.6,164857.6,5399,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240816,201261.00
07/06/2015 23:45,2,0.000,ALERT,212.61,298.77,59.981,1436240703,"201051344000594","174011321042388",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,165278.2,165278.2,5399,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240818,201262.00
07/06/2015 23:45,2,0.000,ALERT,214.19,299.37,60.012,1436240703,"274151322000083","174011321042388",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,449108.6,449108.6,6705,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436240820,201263.00
07/06/2015 23:45,2,0.000,ALERT,213.06,298.77,59.986,1436240703,"201051344000585","174011321042388",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,164301.8,164301.8,5399,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240821,201264.00
07/06/2015 23:45,2,0.000,ALERT,214.19,299.07,59.991,1436240703,"274151322000054","174011321042388",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,444184.4,444184.4,6286,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436240823,201265.00
07/06/2015 23:45,2,0.000,ALERT,213.06,298.17,59.975,1436240703,"201051344001203","174011321042388",0.00,14.00,0,295.16,302.07,0.0,0.0,0.000,165432.0,165432.0,5402,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240825,201266.00
07/06/2015 23:45,2,0.000,ALERT,212.83,298.77,59.986,1436240703,"201051344000646","174011321042388",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,162657.8,162657.8,5395,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240827,201267.00
07/06/2015 23:45,2,0.000,ALERT,214.87,297.57,59.975,1436240703,"274151322000068","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,351999.8,351999.8,6396,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240828,201268.00
07/06/2015 23:45,2,0.000,ALERT,214.87,298.47,59.991,1436240703,"274151322000076","174011321042388",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,473695.2,473695.2,6687,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240830,201269.00
07/06/2015 23:45,2,0.000,ALERT,213.06,299.07,59.996,1436240703,"201051344000890","174011321042388",0.00,14.70,0,295.46,301.47,0.0,0.0,0.000,166936.0,166936.0,5403,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436240832,201270.00
07/06/2015 23:45,2,0.000,ALERT,212.83,298.47,59.996,1436240703,"201051344000900","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,167176.5,167176.5,5415,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436240834,201271.00
07/06/2015 23:45,2,0.000,ALERT,213.06,297.57,59.991,1436240703,"201051344000633","174011321042388",0.00,13.70,0,293.36,299.67,0.0,0.0,0.000,156841.3,156841.3,5414,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436240836,201272.00
07/06/2015 23:45,2,0.000,ALERT,212.83,298.47,59.996,1436240703,"201051344000983","174011321042388",0.00,14.00,0,295.16,300.87,0.0,0.0,0.000,164176.6,164176.6,5415,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240838,201273.00
07/06/2015 23:45,2,0.000,ALERT,213.29,298.47,59.975,1436240703,"201051344000917","174011321042388",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,167389.1,167389.1,5414,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436240840,201274.00
07/06/2015 23:45,2,0.000,ALERT,213.06,297.57,59.991,1436240703,"201051344000648","174011321042388",0.00,13.00,0,294.56,300.57,0.0,0.0,0.000,163190.7,163190.7,5408,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240842,201275.00
07/06/2015 23:45,2,0.000,ALERT,212.83,298.47,59.986,1436240703,"201051344001093","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,165541.6,165541.6,5406,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240843,201276.00
07/06/2015 23:45,2,0.000,ALERT,213.29,298.47,59.991,1436240703,"201051344000645","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,163730.8,163730.8,5415,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436240845,201277.00
07/06/2015 23:45,2,0.000,ALERT,214.19,298.47,59.970,1436240703,"274151322000085","174011321042388",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,446435.7,446435.7,6691,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240847,201278.00
07/06/2015 23:45,2,0.000,ALERT,213.06,297.87,59.991,1436240703,"201051344000651","174011321042388",0.00,13.30,0,293.66,299.97,0.0,0.0,0.000,163109.0,163109.0,5402,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240849,201279.00
07/06/2015 23:45,2,0.000,ALERT,213.06,297.87,59.986,1436240703,"201051344000867","174011321042388",0.00,14.30,0,294.26,300.57,0.0,0.0,0.000,155524.7,155524.7,5420,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436240851,201280.00
07/06/2015 23:45,2,0.000,ALERT,212.83,299.07,59.986,1436240703,"201051344001230","174011321042388",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,166623.5,166623.5,5417,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436240852,201281.00
07/06/2015 23:45,2,0.000,ALERT,213.51,299.07,59.981,1436240703,"201051344000576","174011321042388",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,162975.4,162975.4,5423,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436240854,201282.00
07/06/2015 23:45,2,0.000,ALERT,213.06,299.07,59.981,1436240703,"201051344000579","174011321042388",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,169452.4,169452.4,5405,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436240856,201283.00
07/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436240703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38484.800000024,38484.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436241583,201284.00
07/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436240703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32562.30000001,32562.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436241583,201285.00
07/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436240703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,41000.300000024,41000.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436241583,201286.00
07/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436240703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37544.6,37544.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436241583,201287.00
07/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436240703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39149.200000012,39149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436241583,201288.00
07/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436240703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43643.600000024,43643.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436241583,201289.00
07/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436240703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38473.799999999,38473.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436241583,201290.00
07/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436240703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32719.600000024,32719.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436241584,201291.00
07/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436240703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43578.7,43578.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436241584,201292.00
07/06/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436240703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,38067.7,38067.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436241584,201293.00
